ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2016 00:00,2,0.000,ALERT,213.96,304.78,59.981,1463630403,"201051344000645","219011344069620",0.00,10.30,0,302.68,306.58,0.0,0.0,0.000,413830.9,413830.9,31031,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463630405,525212.00
05/19/2016 00:00,2,0.000,ALERT,211.70,301.17,59.959,1463630403,"274151322000085","219011344069620",0.00,11.00,0,300.87,305.38,0.0,0.0,0.000,674442.4,674442.4,24595,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463630407,525213.00
05/19/2016 00:00,2,0.000,ALERT,212.83,302.98,59.970,1463630403,"201051344000633","219011344069620",0.00,10.00,0,300.57,306.28,0.0,0.0,0.000,404923.5,404923.5,31503,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463630409,525214.00
05/19/2016 00:00,2,0.000,ALERT,212.38,303.28,59.970,1463630403,"201051344000469","219011344069620",0.00,9.70,0,301.17,306.28,0.0,0.0,0.000,406176.3,406176.3,31440,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463630411,525215.00
05/19/2016 00:00,2,0.000,ALERT,211.25,301.17,59.959,1463630403,"201051344000646","219011344069620",0.00,10.30,0,299.37,305.08,0.0,0.0,0.000,409954.0,409954.0,35995,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463630412,525216.00
05/19/2016 00:00,2,0.000,ALERT,211.25,301.17,59.965,1463630403,"274151322000052","219011344069620",0.00,11.30,0,299.97,305.68,0.0,0.0,0.000,686869.5,686869.5,24823,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463630414,525217.00
05/19/2016 00:00,2,0.000,ALERT,211.93,301.77,59.975,1463630403,"201051344000585","219011344069620",0.00,10.70,0,299.37,305.38,0.0,0.0,0.000,416543.7,416543.7,36004,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463630416,525218.00
05/19/2016 00:00,2,0.000,ALERT,211.48,301.17,59.965,1463630403,"201051344001230","219011344069620",0.00,10.30,0,300.27,305.68,0.0,0.0,0.000,413663.6,413663.6,35801,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463630418,525219.00
05/19/2016 00:00,2,0.000,ALERT,211.70,301.47,59.975,1463630403,"201051344000582","219011344069620",0.00,9.70,0,300.57,306.28,0.0,0.0,0.000,407109.0,407109.0,35969,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463630420,525220.00
05/19/2016 00:00,2,0.000,ALERT,211.03,300.27,59.970,1463630403,"201051344000955","219011344069620",0.00,10.30,0,299.67,305.38,0.0,0.0,0.000,419271.8,419271.8,35901,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463630421,525221.00
05/19/2016 00:00,2,0.000,ALERT,211.48,299.97,59.970,1463630403,"274151322000094","219011344069620",0.00,10.30,0,299.37,304.78,0.0,0.0,0.000,553816.1,553816.1,25853,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463630423,525222.00
05/19/2016 00:00,2,0.000,ALERT,212.16,303.28,59.970,1463630403,"201051344000579","219011344069620",0.00,10.70,0,302.68,307.18,0.0,0.0,0.000,420142.2,420142.2,11514,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463630425,525223.00
05/19/2016 00:00,2,0.000,ALERT,211.48,301.47,59.981,1463630403,"201051344000890","219011344069620",0.00,10.70,0,300.27,306.28,0.0,0.0,0.000,416431.4,416431.4,35921,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463630427,525224.00
05/19/2016 00:00,2,0.000,ALERT,211.48,300.57,59.975,1463630403,"201051344000438","219011344069620",0.00,10.00,0,299.97,305.68,0.0,0.0,0.000,418499.8,418499.8,35926,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463630429,525225.00
05/19/2016 00:00,2,0.000,ALERT,211.70,300.27,59.996,1463630403,"201051344000417","219011344069620",0.00,10.70,0,298.77,304.78,0.0,0.0,0.000,411124.0,411124.0,36084,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463630431,525226.00
05/19/2016 00:00,2,0.000,ALERT,211.25,301.17,59.954,1463630403,"274151322000083","219011344069620",0.00,10.70,0,299.97,305.68,0.0,0.0,0.000,680695.5,680695.5,24894,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463630432,525227.00
05/19/2016 00:00,2,0.000,ALERT,211.93,300.87,59.970,1463630403,"274151322000076","219011344069620",0.00,11.00,0,299.67,305.68,0.0,0.0,0.000,724681.1,724681.1,24894,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463630434,525228.00
05/19/2016 00:00,2,0.000,ALERT,212.16,303.88,59.975,1463630403,"201051344000868","219011344069620",0.00,10.30,0,302.68,307.48,0.0,0.0,0.000,405331.7,405331.7,31162,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463630436,525229.00
05/19/2016 00:00,2,0.000,ALERT,211.48,302.37,59.970,1463630403,"274151322000095","219011344069620",0.00,10.30,0,300.87,306.28,0.0,0.0,0.000,717207.5,717207.5,24807,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463630438,525230.00
05/19/2016 00:00,2,0.000,ALERT,211.93,302.98,59.975,1463630403,"201051344000988","219011344069620",0.00,10.70,0,299.37,306.28,0.0,0.0,0.000,402474.6,402474.6,31463,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463630440,525231.00
05/19/2016 00:00,2,0.000,ALERT,211.25,300.27,59.981,1463630403,"201051344001025","219011344069620",0.00,10.00,0,299.07,305.98,0.0,0.0,0.000,416310.9,416310.9,35976,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463630441,525232.00
05/19/2016 00:00,2,0.000,ALERT,211.93,303.28,59.959,1463630403,"201051344000458","219011344069620",0.00,11.00,0,302.07,307.48,0.0,0.0,0.000,413269.1,413269.1,31384,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463630443,525233.00
05/19/2016 00:00,2,0.000,ALERT,212.61,302.98,60.034,1463630403,"201051344000853","219011344069620",0.00,10.00,0,301.77,306.88,0.0,0.0,0.000,411870.0,411870.0,30983,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463630445,525234.00
05/19/2016 00:00,2,0.000,ALERT,211.70,301.17,59.986,1463630403,"201051344000685","219011344069620",0.00,10.30,0,299.37,305.08,0.0,0.0,0.000,418024.4,418024.4,35813,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463630447,525235.00
05/19/2016 00:00,2,0.000,ALERT,211.48,300.57,59.981,1463630403,"201051344000917","219011344069620",0.00,11.00,0,298.17,304.78,0.0,0.0,0.000,414921.4,414921.4,35814,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463630449,525236.00
05/19/2016 00:00,2,0.000,ALERT,211.70,301.17,59.981,1463630403,"201051344001145","219011344069620",0.00,10.00,0,299.97,305.98,0.0,0.0,0.000,420083.6,420083.6,35666,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463630450,525237.00
05/19/2016 00:00,2,0.000,ALERT,211.48,300.27,59.975,1463630403,"201051344000651","219011344069620",0.00,9.30,0,299.07,305.08,0.0,0.0,0.000,412323.6,412323.6,36030,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463630452,525238.00
05/19/2016 00:00,2,0.000,ALERT,211.03,300.57,59.975,1463630403,"274151322000088","219011344069620",0.00,11.30,0,299.67,305.38,0.0,0.0,0.000,658267.7,658267.7,24561,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463630454,525239.00
05/19/2016 00:00,2,0.000,ALERT,211.93,300.57,59.970,1463630403,"274151322000068","219011344069620",0.00,11.70,0,299.07,304.48,0.0,0.0,0.000,553517.3,553517.3,26062,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463630456,525240.00
05/19/2016 00:00,2,0.000,ALERT,211.25,301.17,60.012,1463630403,"201051344001135","219011344069620",0.00,10.00,0,299.67,305.98,0.0,0.0,0.000,408407.0,408407.0,35971,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463630458,525241.00
05/19/2016 00:00,2,0.000,ALERT,211.93,303.58,59.981,1463630403,"201051344000594","219011344069620",0.00,10.30,0,301.77,307.18,0.0,0.0,0.000,416981.6,416981.6,31423,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463630459,525242.00
05/19/2016 00:00,2,0.000,ALERT,211.25,300.57,59.986,1463630403,"201051344001203","219011344069620",0.00,10.00,0,299.37,307.18,0.0,0.0,0.000,415303.9,415303.9,35999,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463630461,525243.00
05/19/2016 00:00,2,0.000,ALERT,211.03,301.17,59.954,1463630403,"274151322000054","219011344069620",0.00,11.30,0,299.67,305.68,0.0,0.0,0.000,672437.8,672437.8,24592,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463630463,525244.00
05/19/2016 00:00,2,0.000,ALERT,212.16,302.68,59.933,1463630403,"201051344000867","219011344069620",0.00,10.70,0,301.77,307.18,0.0,0.0,0.000,404593.5,404593.5,31426,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463630465,525245.00
05/19/2016 00:00,2,0.000,ALERT,211.70,301.17,59.975,1463630403,"201051344001093","219011344069620",0.00,11.00,0,299.07,305.38,0.0,0.0,0.000,413996.9,413996.9,35865,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463630467,525246.00
05/19/2016 00:00,2,0.000,ALERT,212.16,303.28,59.970,1463630403,"201051344000900","219011344069620",0.00,10.00,0,301.47,306.28,0.0,0.0,0.000,420225.5,420225.5,30815,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463630469,525247.00
05/19/2016 00:00,2,0.000,ALERT,212.38,302.37,59.975,1463630403,"201051344000648","219011344069620",0.00,9.30,0,301.17,306.58,0.0,0.0,0.000,412249.3,412249.3,31109,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463630470,525248.00
05/19/2016 00:00,2,0.000,ALERT,212.61,303.88,59.986,1463630403,"201051344000569","219011344069620",0.00,10.70,0,302.37,307.48,0.0,0.0,0.000,421379.1,421379.1,30745,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463630472,525249.00
05/19/2016 00:00,2,0.000,ALERT,212.61,303.88,59.944,1463630403,"201051344000983","219011344069620",0.00,10.30,0,302.07,306.88,0.0,0.0,0.000,412821.6,412821.6,31219,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463630474,525250.00
05/19/2016 00:00,2,0.000,ALERT,212.16,302.68,59.970,1463630403,"201051344001158","219011344069620",0.00,10.00,0,301.17,306.28,0.0,0.0,0.000,407343.7,407343.7,31485,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463630476,525251.00
05/19/2016 00:00,2,0.000,ALERT,212.83,303.88,59.965,1463630403,"201051344000576","219011344069620",0.00,10.00,0,301.77,306.88,0.0,0.0,0.000,414326.5,414326.5,30889,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463630477,525252.00
05/19/2016 00:00,2,0.000,ALERT,211.70,300.57,59.970,1463630403,"274151322000087","219011344069620",0.00,11.70,0,299.07,304.78,0.0,0.0,0.000,646124.1,646124.1,24675,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463630479,525253.00
05/19/2016 00:15,2,0.000,ALERT,212.61,302.98,59.996,1463631303,"201051344000645","219011344069620",0.00,10.30,0,300.27,306.28,0.0,0.0,0.000,413830.9,413830.9,31033,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463631305,525254.00
05/19/2016 00:15,2,0.000,ALERT,211.48,300.57,60.018,1463631303,"274151322000085","219011344069620",0.00,10.70,0,297.57,302.98,0.0,0.0,0.000,674442.4,674442.4,24597,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463631307,525255.00
05/19/2016 00:15,2,0.000,ALERT,212.61,302.37,59.991,1463631303,"201051344000633","219011344069620",0.00,10.00,0,298.47,304.48,0.0,0.0,0.000,404923.5,404923.5,31505,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463631309,525256.00
05/19/2016 00:15,2,0.000,ALERT,212.38,302.68,60.002,1463631303,"201051344000469","219011344069620",0.00,9.70,0,299.07,304.78,0.0,0.0,0.000,406176.3,406176.3,31442,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463631311,525257.00
05/19/2016 00:15,2,0.000,ALERT,211.03,300.87,59.991,1463631303,"201051344000646","219011344069620",0.00,10.30,0,296.96,302.37,0.0,0.0,0.000,409954.0,409954.0,35997,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463631313,525258.00
05/19/2016 00:15,2,0.000,ALERT,211.03,301.47,59.991,1463631303,"274151322000052","219011344069620",0.00,11.00,0,297.57,303.28,0.0,0.0,0.000,686869.5,686869.5,24825,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463631314,525259.00
05/19/2016 00:15,2,0.000,ALERT,211.48,300.87,60.007,1463631303,"201051344000585","219011344069620",0.00,10.70,0,297.26,302.98,0.0,0.0,0.000,416543.7,416543.7,36006,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463631316,525260.00
05/19/2016 00:15,2,0.000,ALERT,211.25,301.17,60.023,1463631303,"201051344001230","219011344069620",0.00,10.30,0,297.87,302.98,0.0,0.0,0.000,413663.6,413663.6,35803,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463631318,525261.00
05/19/2016 00:15,2,0.000,ALERT,211.70,301.17,59.996,1463631303,"201051344000582","219011344069620",0.00,9.30,0,298.47,303.28,0.0,0.0,0.000,407109.0,407109.0,35971,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463631320,525262.00
05/19/2016 00:15,2,0.000,ALERT,211.03,300.57,60.002,1463631303,"201051344000955","219011344069620",0.00,10.30,0,297.57,302.37,0.0,0.0,0.000,419271.8,419271.8,35903,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463631322,525263.00
05/19/2016 00:15,2,0.000,ALERT,211.25,300.27,59.996,1463631303,"274151322000094","219011344069620",0.00,10.30,0,297.26,302.37,0.0,0.0,0.000,553816.1,553816.1,25855,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463631323,525264.00
05/19/2016 00:15,2,0.000,ALERT,211.93,303.28,60.007,1463631303,"201051344000579","219011344069620",0.00,10.70,0,300.57,305.38,0.0,0.0,0.000,420142.2,420142.2,11516,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463631325,525265.00
05/19/2016 00:15,2,0.000,ALERT,211.03,300.87,59.996,1463631303,"201051344000890","219011344069620",0.00,10.70,0,298.47,303.58,0.0,0.0,0.000,416431.4,416431.4,35923,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463631327,525266.00
05/19/2016 00:15,2,0.000,ALERT,211.03,300.27,59.996,1463631303,"201051344000438","219011344069620",0.00,9.70,0,297.87,302.98,0.0,0.0,0.000,418499.8,418499.8,35928,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463631329,525267.00
05/19/2016 00:15,2,0.000,ALERT,211.48,299.97,60.002,1463631303,"201051344000417","219011344069620",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,411124.0,411124.0,36086,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463631331,525268.00
05/19/2016 00:15,2,0.000,ALERT,211.25,300.87,59.996,1463631303,"274151322000083","219011344069620",0.00,10.70,0,297.87,302.98,0.0,0.0,0.000,680695.5,680695.5,24896,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463631333,525269.00
05/19/2016 00:15,2,0.000,ALERT,211.70,301.47,59.996,1463631303,"274151322000076","219011344069620",0.00,11.00,0,297.87,302.98,0.0,0.0,0.000,724681.1,724681.1,24896,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463631335,525270.00
05/19/2016 00:15,2,0.000,ALERT,212.16,303.58,60.002,1463631303,"201051344000868","219011344069620",0.00,10.00,0,300.87,305.68,0.0,0.0,0.000,405331.7,405331.7,31164,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463631337,525271.00
05/19/2016 00:15,2,0.000,ALERT,211.25,301.77,59.981,1463631303,"274151322000095","219011344069620",0.00,10.30,0,298.77,303.58,0.0,0.0,0.000,717207.5,717207.5,24809,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463631338,525272.00
05/19/2016 00:15,2,0.000,ALERT,212.16,302.98,59.954,1463631303,"201051344000988","219011344069620",0.00,10.70,0,297.57,304.48,0.0,0.0,0.000,402474.6,402474.6,31465,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463631340,525273.00
05/19/2016 00:15,2,0.000,ALERT,211.03,299.67,59.991,1463631303,"201051344001025","219011344069620",0.00,9.70,0,297.26,303.28,0.0,0.0,0.000,416310.9,416310.9,35978,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463631342,525274.00
05/19/2016 00:15,2,0.000,ALERT,211.70,302.68,59.954,1463631303,"201051344000458","219011344069620",0.00,11.00,0,300.27,305.68,0.0,0.0,0.000,413269.1,413269.1,31386,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463631344,525275.00
05/19/2016 00:15,2,0.000,ALERT,212.83,302.68,59.991,1463631303,"201051344000853","219011344069620",0.00,10.00,0,299.97,305.08,0.0,0.0,0.000,411870.0,411870.0,30985,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463631346,525276.00
05/19/2016 00:15,2,0.000,ALERT,211.93,300.87,59.991,1463631303,"201051344000685","219011344069620",0.00,10.30,0,297.57,302.68,0.0,0.0,0.000,418024.4,418024.4,35815,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463631348,525277.00
05/19/2016 00:15,2,0.000,ALERT,211.70,300.57,59.986,1463631303,"201051344000917","219011344069620",0.00,10.70,0,296.36,302.07,0.0,0.0,0.000,414921.4,414921.4,35816,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463631349,525278.00
05/19/2016 00:15,2,0.000,ALERT,211.93,301.47,59.986,1463631303,"201051344001145","219011344069620",0.00,10.00,0,298.17,303.28,0.0,0.0,0.000,420083.6,420083.6,35668,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463631351,525279.00
05/19/2016 00:15,2,0.000,ALERT,211.70,300.27,59.991,1463631303,"201051344000651","219011344069620",0.00,9.00,0,297.26,302.07,0.0,0.0,0.000,412323.6,412323.6,36032,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463631353,525280.00
05/19/2016 00:15,2,0.000,ALERT,211.03,301.17,59.991,1463631303,"274151322000088","219011344069620",0.00,11.00,0,297.57,302.68,0.0,0.0,0.000,658267.7,658267.7,24563,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463631355,525281.00
05/19/2016 00:15,2,0.000,ALERT,212.16,300.27,59.975,1463631303,"274151322000068","219011344069620",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,553517.3,553517.3,26064,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463631356,525282.00
05/19/2016 00:15,2,0.000,ALERT,211.25,301.17,60.018,1463631303,"201051344001135","219011344069620",0.00,9.70,0,297.87,303.28,0.0,0.0,0.000,408407.0,408407.0,35973,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463631358,525283.00
05/19/2016 00:15,2,0.000,ALERT,211.70,302.98,59.996,1463631303,"201051344000594","219011344069620",0.00,10.30,0,299.97,305.38,0.0,0.0,0.000,416981.6,416981.6,31425,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463631360,525284.00
05/19/2016 00:15,2,0.000,ALERT,211.70,300.87,59.996,1463631303,"201051344001203","219011344069620",0.00,10.00,0,297.57,304.18,0.0,0.0,0.000,415303.9,415303.9,36001,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463631362,525285.00
05/19/2016 00:15,2,0.000,ALERT,211.25,301.17,59.991,1463631303,"274151322000054","219011344069620",0.00,11.30,0,297.57,303.28,0.0,0.0,0.000,672437.8,672437.8,24594,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463631364,525286.00
05/19/2016 00:15,2,0.000,ALERT,212.38,302.37,59.996,1463631303,"201051344000867","219011344069620",0.00,10.70,0,299.97,305.38,0.0,0.0,0.000,404593.5,404593.5,31428,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463631365,525287.00
05/19/2016 00:15,2,0.000,ALERT,211.70,301.17,59.996,1463631303,"201051344001093","219011344069620",0.00,11.00,0,297.57,302.37,0.0,0.0,0.000,413996.9,413996.9,35867,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463631367,525288.00
05/19/2016 00:15,2,0.000,ALERT,212.16,302.98,59.991,1463631303,"201051344000900","219011344069620",0.00,10.00,0,299.67,305.08,0.0,0.0,0.000,420225.5,420225.5,30817,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463631369,525289.00
05/19/2016 00:15,2,0.000,ALERT,212.38,302.07,59.996,1463631303,"201051344000648","219011344069620",0.00,9.30,0,299.37,305.08,0.0,0.0,0.000,412249.3,412249.3,31111,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463631371,525290.00
05/19/2016 00:15,2,0.000,ALERT,212.16,303.28,60.034,1463631303,"201051344000569","219011344069620",0.00,10.30,0,300.57,305.98,0.0,0.0,0.000,421379.1,421379.1,30747,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463631373,525291.00
05/19/2016 00:15,2,0.000,ALERT,211.93,302.68,59.996,1463631303,"201051344000983","219011344069620",0.00,10.30,0,300.27,305.38,0.0,0.0,0.000,412821.6,412821.6,31221,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463631374,525292.00
05/19/2016 00:15,2,0.000,ALERT,212.16,302.68,60.007,1463631303,"201051344001158","219011344069620",0.00,10.00,0,299.67,304.48,0.0,0.0,0.000,407343.7,407343.7,31487,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463631376,525293.00
05/19/2016 00:15,2,0.000,ALERT,212.61,303.28,59.996,1463631303,"201051344000576","219011344069620",0.00,9.70,0,299.97,305.38,0.0,0.0,0.000,414326.5,414326.5,30891,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463631378,525294.00
05/19/2016 00:15,2,0.000,ALERT,211.48,300.57,60.002,1463631303,"274151322000087","219011344069620",0.00,11.30,0,296.96,302.07,0.0,0.0,0.000,646124.1,646124.1,24677,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463631380,525295.00
05/19/2016 00:30,2,0.000,ALERT,213.29,303.88,59.986,1463632203,"201051344000645","219011344069620",0.00,10.00,0,300.87,305.38,0.0,0.0,0.000,413830.9,413830.9,31035,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463632205,525296.00
05/19/2016 00:30,2,0.000,ALERT,212.38,302.07,59.981,1463632203,"274151322000085","219011344069620",0.00,10.70,0,298.77,303.28,0.0,0.0,0.000,674442.4,674442.4,24599,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463632207,525297.00
05/19/2016 00:30,2,0.000,ALERT,213.74,303.88,59.986,1463632203,"201051344000633","219011344069620",0.00,9.70,0,299.07,304.78,0.0,0.0,0.000,404923.5,404923.5,31507,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463632209,525298.00
05/19/2016 00:30,2,0.000,ALERT,213.06,304.18,59.981,1463632203,"201051344000469","219011344069620",0.00,9.70,0,299.67,305.08,0.0,0.0,0.000,406176.3,406176.3,31444,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463632211,525299.00
05/19/2016 00:30,2,0.000,ALERT,212.16,302.07,59.975,1463632203,"201051344000646","219011344069620",0.00,10.00,0,298.17,303.28,0.0,0.0,0.000,409954.0,409954.0,35999,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463632212,525300.00
05/19/2016 00:30,2,0.000,ALERT,212.16,302.68,59.981,1463632203,"274151322000052","219011344069620",0.00,11.00,0,298.47,303.58,0.0,0.0,0.000,686869.5,686869.5,24827,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463632214,525301.00
05/19/2016 00:30,2,0.000,ALERT,212.38,302.07,60.012,1463632203,"201051344000585","219011344069620",0.00,10.00,0,298.17,303.58,0.0,0.0,0.000,416543.7,416543.7,36008,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463632216,525302.00
05/19/2016 00:30,2,0.000,ALERT,212.38,302.37,60.028,1463632203,"201051344001230","219011344069620",0.00,10.00,0,298.77,303.58,0.0,0.0,0.000,413663.6,413663.6,35805,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463632218,525303.00
05/19/2016 00:30,2,0.000,ALERT,213.06,303.28,59.959,1463632203,"201051344000582","219011344069620",0.00,9.30,0,299.67,304.18,0.0,0.0,0.000,407109.0,407109.0,35973,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463632220,525304.00
05/19/2016 00:30,2,0.000,ALERT,211.93,301.47,59.986,1463632203,"201051344000955","219011344069620",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,419271.8,419271.8,35905,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463632221,525305.00
05/19/2016 00:30,2,0.000,ALERT,212.38,301.77,59.991,1463632203,"274151322000094","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,553816.1,553816.1,25857,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463632223,525306.00
05/19/2016 00:30,2,0.000,ALERT,213.06,305.08,59.986,1463632203,"201051344000579","219011344069620",0.00,10.30,0,301.17,306.28,0.0,0.0,0.000,420142.2,420142.2,11518,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463632225,525307.00
05/19/2016 00:30,2,0.000,ALERT,212.16,301.77,60.018,1463632203,"201051344000890","219011344069620",0.00,10.70,0,299.07,304.48,0.0,0.0,0.000,416431.4,416431.4,35925,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463632227,525308.00
05/19/2016 00:30,2,0.000,ALERT,212.38,301.47,59.986,1463632203,"201051344000438","219011344069620",0.00,9.70,0,298.77,303.88,0.0,0.0,0.000,418499.8,418499.8,35930,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463632229,525309.00
05/19/2016 00:30,2,0.000,ALERT,212.61,301.17,60.023,1463632203,"201051344000417","219011344069620",0.00,10.30,0,297.87,302.68,0.0,0.0,0.000,411124.0,411124.0,36088,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463632231,525310.00
05/19/2016 00:30,2,0.000,ALERT,212.16,301.77,59.986,1463632203,"274151322000083","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,680695.5,680695.5,24898,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463632232,525311.00
05/19/2016 00:30,2,0.000,ALERT,212.83,301.77,60.018,1463632203,"274151322000076","219011344069620",0.00,11.00,0,298.47,303.58,0.0,0.0,0.000,724681.1,724681.1,24898,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463632234,525312.00
05/19/2016 00:30,2,0.000,ALERT,213.06,304.78,59.986,1463632203,"201051344000868","219011344069620",0.00,10.00,0,301.47,306.28,0.0,0.0,0.000,405331.7,405331.7,31166,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463632236,525313.00
05/19/2016 00:30,2,0.000,ALERT,212.16,302.98,59.986,1463632203,"274151322000095","219011344069620",0.00,10.00,0,299.67,304.18,0.0,0.0,0.000,717207.5,717207.5,24811,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463632238,525314.00
05/19/2016 00:30,2,0.000,ALERT,213.06,304.48,60.034,1463632203,"201051344000988","219011344069620",0.00,10.30,0,298.47,305.38,0.0,0.0,0.000,402474.6,402474.6,31467,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463632240,525315.00
05/19/2016 00:30,2,0.000,ALERT,212.16,300.87,59.981,1463632203,"201051344001025","219011344069620",0.00,9.70,0,297.87,304.18,0.0,0.0,0.000,416310.9,416310.9,35980,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463632241,525316.00
05/19/2016 00:30,2,0.000,ALERT,213.06,304.48,59.996,1463632203,"201051344000458","219011344069620",0.00,11.00,0,300.87,306.28,0.0,0.0,0.000,413269.1,413269.1,31388,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463632243,525317.00
05/19/2016 00:30,2,0.000,ALERT,213.74,304.18,59.986,1463632203,"201051344000853","219011344069620",0.00,10.00,0,300.87,305.68,0.0,0.0,0.000,411870.0,411870.0,30987,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463632245,525318.00
05/19/2016 00:30,2,0.000,ALERT,212.83,301.77,59.986,1463632203,"201051344000685","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,418024.4,418024.4,35817,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463632247,525319.00
05/19/2016 00:30,2,0.000,ALERT,212.61,301.77,59.991,1463632203,"201051344000917","219011344069620",0.00,10.70,0,297.87,302.68,0.0,0.0,0.000,414921.4,414921.4,35818,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463632249,525320.00
05/19/2016 00:30,2,0.000,ALERT,212.61,302.07,59.991,1463632203,"201051344001145","219011344069620",0.00,9.70,0,299.37,304.18,0.0,0.0,0.000,420083.6,420083.6,35670,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463632251,525321.00
05/19/2016 00:30,2,0.000,ALERT,212.61,301.17,59.991,1463632203,"201051344000651","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,412323.6,412323.6,36034,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463632252,525322.00
05/19/2016 00:30,2,0.000,ALERT,211.93,302.07,59.996,1463632203,"274151322000088","219011344069620",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,658267.7,658267.7,24565,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463632254,525323.00
05/19/2016 00:30,2,0.000,ALERT,213.06,301.17,60.034,1463632203,"274151322000068","219011344069620",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,553517.3,553517.3,26066,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463632256,525324.00
05/19/2016 00:30,2,0.000,ALERT,212.38,302.37,59.986,1463632203,"201051344001135","219011344069620",0.00,9.70,0,299.37,303.88,0.0,0.0,0.000,408407.0,408407.0,35975,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463632258,525325.00
05/19/2016 00:30,2,0.000,ALERT,212.83,305.08,59.991,1463632203,"201051344000594","219011344069620",0.00,10.30,0,300.57,305.98,0.0,0.0,0.000,416981.6,416981.6,31427,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463632259,525326.00
05/19/2016 00:30,2,0.000,ALERT,212.61,301.77,59.991,1463632203,"201051344001203","219011344069620",0.00,10.00,0,299.07,305.08,0.0,0.0,0.000,415303.9,415303.9,36003,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463632261,525327.00
05/19/2016 00:30,2,0.000,ALERT,212.16,302.37,59.991,1463632203,"274151322000054","219011344069620",0.00,11.00,0,298.77,303.88,0.0,0.0,0.000,672437.8,672437.8,24596,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463632263,525328.00
05/19/2016 00:30,2,0.000,ALERT,213.51,304.18,59.991,1463632203,"201051344000867","219011344069620",0.00,10.70,0,300.27,305.98,0.0,0.0,0.000,404593.5,404593.5,31430,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463632265,525329.00
05/19/2016 00:30,2,0.000,ALERT,212.38,302.07,59.981,1463632203,"201051344001093","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,413996.9,413996.9,35869,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463632267,525330.00
05/19/2016 00:30,2,0.000,ALERT,213.06,303.88,59.996,1463632203,"201051344000900","219011344069620",0.00,9.70,0,300.57,305.38,0.0,0.0,0.000,420225.5,420225.5,30819,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463632269,525331.00
05/19/2016 00:30,2,0.000,ALERT,213.29,303.58,60.028,1463632203,"201051344000648","219011344069620",0.00,9.30,0,300.27,305.68,0.0,0.0,0.000,412249.3,412249.3,31113,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463632270,525332.00
05/19/2016 00:30,2,0.000,ALERT,213.06,304.48,59.991,1463632203,"201051344000569","219011344069620",0.00,10.30,0,301.47,306.58,0.0,0.0,0.000,421379.1,421379.1,30749,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463632272,525333.00
05/19/2016 00:30,2,0.000,ALERT,213.06,303.88,60.012,1463632203,"201051344000983","219011344069620",0.00,10.30,0,301.17,306.28,0.0,0.0,0.000,412821.6,412821.6,31223,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463632274,525334.00
05/19/2016 00:30,2,0.000,ALERT,213.29,304.18,59.991,1463632203,"201051344001158","219011344069620",0.00,9.70,0,300.27,305.08,0.0,0.0,0.000,407343.7,407343.7,31489,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463632276,525335.00
05/19/2016 00:30,2,0.000,ALERT,213.51,304.18,60.002,1463632203,"201051344000576","219011344069620",0.00,9.70,0,300.87,305.98,0.0,0.0,0.000,414326.5,414326.5,30893,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463632278,525336.00
05/19/2016 00:30,2,0.000,ALERT,212.38,301.47,59.996,1463632203,"274151322000087","219011344069620",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,646124.1,646124.1,24679,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463632280,525337.00
05/19/2016 00:45,2,0.000,ALERT,212.61,302.68,59.938,1463633104,"201051344000645","219011344069620",0.00,10.00,0,301.77,305.98,0.0,0.0,0.000,413830.9,413830.9,31037,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463633106,525338.00
05/19/2016 00:45,2,0.000,ALERT,211.48,300.57,59.959,1463633104,"274151322000085","219011344069620",0.00,10.30,0,299.37,304.18,0.0,0.0,0.000,674442.4,674442.4,24601,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463633108,525339.00
05/19/2016 00:45,2,0.000,ALERT,212.83,302.37,59.954,1463633104,"201051344000633","219011344069620",0.00,9.70,0,299.67,305.38,0.0,0.0,0.000,404923.5,404923.5,31509,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463633110,525340.00
05/19/2016 00:45,2,0.000,ALERT,212.61,302.98,59.965,1463633104,"201051344000469","219011344069620",0.00,9.30,0,300.27,305.38,0.0,0.0,0.000,406176.3,406176.3,31446,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463633112,525341.00
05/19/2016 00:45,2,0.000,ALERT,211.48,300.87,59.912,1463633104,"201051344000646","219011344069620",0.00,10.00,0,298.77,303.58,0.0,0.0,0.000,409954.0,409954.0,36001,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463633113,525342.00
05/19/2016 00:45,2,0.000,ALERT,211.25,300.27,59.928,1463633104,"274151322000052","219011344069620",0.00,11.00,0,299.07,304.48,0.0,0.0,0.000,686869.5,686869.5,24829,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463633115,525343.00
05/19/2016 00:45,2,0.000,ALERT,211.70,301.17,59.970,1463633104,"201051344000585","219011344069620",0.00,10.30,0,298.77,303.88,0.0,0.0,0.000,416543.7,416543.7,36010,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463633117,525344.00
05/19/2016 00:45,2,0.000,ALERT,211.70,301.17,59.959,1463633104,"201051344001230","219011344069620",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,413663.6,413663.6,35807,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463633119,525345.00
05/19/2016 00:45,2,0.000,ALERT,211.93,301.77,59.965,1463633104,"201051344000582","219011344069620",0.00,9.00,0,300.27,304.48,0.0,0.0,0.000,407109.0,407109.0,35975,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463633121,525346.00
05/19/2016 00:45,2,0.000,ALERT,211.25,300.57,59.954,1463633104,"201051344000955","219011344069620",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,419271.8,419271.8,35907,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463633123,525347.00
05/19/2016 00:45,2,0.000,ALERT,211.48,300.27,59.959,1463633104,"274151322000094","219011344069620",0.00,10.00,0,298.77,303.58,0.0,0.0,0.000,553816.1,553816.1,25859,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463633124,525348.00
05/19/2016 00:45,2,0.000,ALERT,212.16,303.28,59.970,1463633104,"201051344000579","219011344069620",0.00,10.30,0,302.07,306.58,0.0,0.0,0.000,420142.2,420142.2,11520,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463633126,525349.00
05/19/2016 00:45,2,0.000,ALERT,211.70,301.47,59.965,1463633104,"201051344000890","219011344069620",0.00,10.30,0,299.97,304.78,0.0,0.0,0.000,416431.4,416431.4,35927,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463633128,525350.00
05/19/2016 00:45,2,0.000,ALERT,211.48,300.57,59.938,1463633104,"201051344000438","219011344069620",0.00,9.70,0,299.67,303.88,0.0,0.0,0.000,418499.8,418499.8,35932,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463633130,525351.00
05/19/2016 00:45,2,0.000,ALERT,211.70,300.27,59.959,1463633104,"201051344000417","219011344069620",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,411124.0,411124.0,36090,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463633132,525352.00
05/19/2016 00:45,2,0.000,ALERT,211.70,301.47,59.965,1463633104,"274151322000083","219011344069620",0.00,10.30,0,299.37,304.48,0.0,0.0,0.000,680695.5,680695.5,24900,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463633133,525353.00
05/19/2016 00:45,2,0.000,ALERT,212.16,300.57,59.965,1463633104,"274151322000076","219011344069620",0.00,10.70,0,299.07,304.18,0.0,0.0,0.000,724681.1,724681.1,24900,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463633135,525354.00
05/19/2016 00:45,2,0.000,ALERT,212.16,303.58,59.965,1463633104,"201051344000868","219011344069620",0.00,10.00,0,302.37,306.88,0.0,0.0,0.000,405331.7,405331.7,31168,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463633137,525355.00
05/19/2016 00:45,2,0.000,ALERT,211.48,302.07,59.938,1463633104,"274151322000095","219011344069620",0.00,10.00,0,300.27,304.78,0.0,0.0,0.000,717207.5,717207.5,24813,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463633139,525356.00
