ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2016 00:45,2,0.000,ALERT,212.16,302.68,59.965,1463633104,"201051344000988","219011344069620",0.00,10.30,0,299.07,305.68,0.0,0.0,0.000,402474.6,402474.6,31469,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463633141,525357.00
05/19/2016 00:45,2,0.000,ALERT,211.48,299.97,59.959,1463633104,"201051344001025","219011344069620",0.00,9.30,0,298.77,304.18,0.0,0.0,0.000,416310.9,416310.9,35982,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463633143,525358.00
05/19/2016 00:45,2,0.000,ALERT,212.16,302.98,59.981,1463633104,"201051344000458","219011344069620",0.00,11.00,0,301.77,306.88,0.0,0.0,0.000,413269.1,413269.1,31390,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463633144,525359.00
05/19/2016 00:45,2,0.000,ALERT,212.83,302.98,59.975,1463633104,"201051344000853","219011344069620",0.00,10.00,0,301.47,305.98,0.0,0.0,0.000,411870.0,411870.0,30989,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463633146,525360.00
05/19/2016 00:45,2,0.000,ALERT,211.93,300.87,60.007,1463633104,"201051344000685","219011344069620",0.00,10.00,0,299.37,303.88,0.0,0.0,0.000,418024.4,418024.4,35819,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463633148,525361.00
05/19/2016 00:45,2,0.000,ALERT,211.70,299.97,59.954,1463633104,"201051344000917","219011344069620",0.00,10.70,0,297.87,302.98,0.0,0.0,0.000,414921.4,414921.4,35820,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463633150,525362.00
05/19/2016 00:45,2,0.000,ALERT,211.93,301.17,59.938,1463633104,"201051344001145","219011344069620",0.00,9.70,0,299.97,304.48,0.0,0.0,0.000,420083.6,420083.6,35672,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463633152,525363.00
05/19/2016 00:45,2,0.000,ALERT,211.70,299.97,59.970,1463633104,"201051344000651","219011344069620",0.00,9.00,0,298.77,303.28,0.0,0.0,0.000,412323.6,412323.6,36036,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463633153,525364.00
05/19/2016 00:45,2,0.000,ALERT,211.03,300.87,59.975,1463633104,"274151322000088","219011344069620",0.00,11.00,0,299.07,303.58,0.0,0.0,0.000,658267.7,658267.7,24567,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463633155,525365.00
05/19/2016 00:45,2,0.000,ALERT,212.38,300.27,59.933,1463633104,"274151322000068","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,553517.3,553517.3,26068,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463633157,525366.00
05/19/2016 00:45,2,0.000,ALERT,211.25,300.57,59.986,1463633104,"201051344001135","219011344069620",0.00,9.70,0,299.37,304.48,0.0,0.0,0.000,408407.0,408407.0,35977,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463633159,525367.00
05/19/2016 00:45,2,0.000,ALERT,211.93,303.28,59.965,1463633104,"201051344000594","219011344069620",0.00,10.00,0,301.17,306.28,0.0,0.0,0.000,416981.6,416981.6,31429,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463633161,525368.00
05/19/2016 00:45,2,0.000,ALERT,211.70,300.27,59.975,1463633104,"201051344001203","219011344069620",0.00,9.70,0,299.07,305.38,0.0,0.0,0.000,415303.9,415303.9,36005,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463633162,525369.00
05/19/2016 00:45,2,0.000,ALERT,211.48,301.17,59.959,1463633104,"274151322000054","219011344069620",0.00,11.00,0,299.07,304.18,0.0,0.0,0.000,672437.8,672437.8,24598,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463633164,525370.00
05/19/2016 00:45,2,0.000,ALERT,212.38,302.37,59.975,1463633104,"201051344000867","219011344069620",0.00,10.30,0,301.17,306.28,0.0,0.0,0.000,404593.5,404593.5,31432,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463633166,525371.00
05/19/2016 00:45,2,0.000,ALERT,211.48,300.27,59.970,1463633104,"201051344001093","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,413996.9,413996.9,35871,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463633168,525372.00
05/19/2016 00:45,2,0.000,ALERT,212.16,302.98,59.938,1463633104,"201051344000900","219011344069620",0.00,9.70,0,301.17,305.68,0.0,0.0,0.000,420225.5,420225.5,30821,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463633170,525373.00
05/19/2016 00:45,2,0.000,ALERT,212.38,302.07,59.970,1463633104,"201051344000648","219011344069620",0.00,9.00,0,300.87,305.98,0.0,0.0,0.000,412249.3,412249.3,31115,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463633172,525374.00
05/19/2016 00:45,2,0.000,ALERT,212.16,302.98,59.981,1463633104,"201051344000569","219011344069620",0.00,10.00,0,302.07,306.58,0.0,0.0,0.000,421379.1,421379.1,30751,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463633174,525375.00
05/19/2016 00:45,2,0.000,ALERT,212.38,303.28,59.975,1463633104,"201051344000983","219011344069620",0.00,10.00,0,301.77,306.28,0.0,0.0,0.000,412821.6,412821.6,31225,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463633176,525376.00
05/19/2016 00:45,2,0.000,ALERT,212.16,302.68,59.970,1463633104,"201051344001158","219011344069620",0.00,9.70,0,300.87,305.38,0.0,0.0,0.000,407343.7,407343.7,31491,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463633178,525377.00
05/19/2016 00:45,2,0.000,ALERT,212.61,303.28,59.975,1463633104,"201051344000576","219011344069620",0.00,9.70,0,301.47,305.98,0.0,0.0,0.000,414326.5,414326.5,30895,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463633179,525378.00
05/19/2016 00:45,2,0.000,ALERT,211.70,300.57,59.959,1463633104,"274151322000087","219011344069620",0.00,11.00,0,298.47,303.58,0.0,0.0,0.000,646124.1,646124.1,24681,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463633181,525379.00
05/19/2016 01:00,2,0.000,ALERT,213.29,303.28,59.981,1463634003,"201051344000645","219011344069620",0.00,10.00,0,301.17,305.38,0.0,0.0,0.000,413830.9,413830.9,31039,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634005,525380.00
05/19/2016 01:00,2,0.000,ALERT,212.16,301.47,59.933,1463634003,"274151322000085","219011344069620",0.00,10.30,0,299.07,303.58,0.0,0.0,0.000,674442.4,674442.4,24603,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634007,525381.00
05/19/2016 01:00,2,0.000,ALERT,213.29,303.28,59.975,1463634003,"201051344000633","219011344069620",0.00,9.30,0,299.07,304.78,0.0,0.0,0.000,404923.5,404923.5,31511,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463634008,525382.00
05/19/2016 01:00,2,0.000,ALERT,212.83,303.58,59.986,1463634003,"201051344000469","219011344069620",0.00,9.30,0,300.27,304.78,0.0,0.0,0.000,406176.3,406176.3,31448,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634010,525383.00
05/19/2016 01:00,2,0.000,ALERT,211.93,301.77,59.986,1463634003,"201051344000646","219011344069620",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,409954.0,409954.0,36003,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634012,525384.00
05/19/2016 01:00,2,0.000,ALERT,211.70,300.87,59.970,1463634003,"274151322000052","219011344069620",0.00,10.70,0,298.77,303.88,0.0,0.0,0.000,686869.5,686869.5,24831,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634014,525385.00
05/19/2016 01:00,2,0.000,ALERT,212.61,302.37,59.981,1463634003,"201051344000585","219011344069620",0.00,10.00,0,298.47,303.58,0.0,0.0,0.000,416543.7,416543.7,36012,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634016,525386.00
05/19/2016 01:00,2,0.000,ALERT,212.38,302.68,59.981,1463634003,"201051344001230","219011344069620",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,413663.6,413663.6,35809,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634017,525387.00
05/19/2016 01:00,2,0.000,ALERT,212.83,303.28,59.975,1463634003,"201051344000582","219011344069620",0.00,9.00,0,299.67,304.18,0.0,0.0,0.000,407109.0,407109.0,35977,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634019,525388.00
05/19/2016 01:00,2,0.000,ALERT,212.16,302.37,59.996,1463634003,"201051344000955","219011344069620",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,419271.8,419271.8,35909,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634021,525389.00
05/19/2016 01:00,2,0.000,ALERT,212.16,300.87,59.970,1463634003,"274151322000094","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,553816.1,553816.1,25861,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634023,525390.00
05/19/2016 01:00,2,0.000,ALERT,212.83,304.18,59.981,1463634003,"201051344000579","219011344069620",0.00,10.30,0,301.47,305.98,0.0,0.0,0.000,420142.2,420142.2,11522,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634025,525391.00
05/19/2016 01:00,2,0.000,ALERT,212.38,302.98,59.975,1463634003,"201051344000890","219011344069620",0.00,10.30,0,299.67,304.48,0.0,0.0,0.000,416431.4,416431.4,35929,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634027,525392.00
05/19/2016 01:00,2,0.000,ALERT,212.38,302.37,59.975,1463634003,"201051344000438","219011344069620",0.00,9.30,0,298.77,303.88,0.0,0.0,0.000,418499.8,418499.8,35934,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463634028,525393.00
05/19/2016 01:00,2,0.000,ALERT,212.61,301.77,59.981,1463634003,"201051344000417","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,411124.0,411124.0,36092,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634030,525394.00
05/19/2016 01:00,2,0.000,ALERT,212.16,301.77,60.002,1463634003,"274151322000083","219011344069620",0.00,10.30,0,299.37,303.88,0.0,0.0,0.000,680695.5,680695.5,24902,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634032,525395.00
05/19/2016 01:00,2,0.000,ALERT,212.61,301.47,59.970,1463634003,"274151322000076","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,724681.1,724681.1,24902,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463634034,525396.00
05/19/2016 01:00,2,0.000,ALERT,212.83,304.18,59.981,1463634003,"201051344000868","219011344069620",0.00,9.70,0,301.47,305.98,0.0,0.0,0.000,405331.7,405331.7,31170,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634036,525397.00
05/19/2016 01:00,2,0.000,ALERT,212.16,302.37,59.996,1463634003,"274151322000095","219011344069620",0.00,10.00,0,300.27,304.18,0.0,0.0,0.000,717207.5,717207.5,24815,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634038,525398.00
05/19/2016 01:00,2,0.000,ALERT,212.83,303.58,59.975,1463634003,"201051344000988","219011344069620",0.00,10.00,0,298.47,305.08,0.0,0.0,0.000,402474.6,402474.6,31471,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463634040,525399.00
05/19/2016 01:00,2,0.000,ALERT,212.16,301.47,59.954,1463634003,"201051344001025","219011344069620",0.00,9.30,0,297.87,304.18,0.0,0.0,0.000,416310.9,416310.9,35984,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634041,525400.00
05/19/2016 01:00,2,0.000,ALERT,212.61,303.88,60.023,1463634003,"201051344000458","219011344069620",0.00,10.70,0,301.17,305.98,0.0,0.0,0.000,413269.1,413269.1,31392,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634043,525401.00
05/19/2016 01:00,2,0.000,ALERT,213.29,303.58,60.002,1463634003,"201051344000853","219011344069620",0.00,9.70,0,301.17,305.38,0.0,0.0,0.000,411870.0,411870.0,30991,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463634045,525402.00
05/19/2016 01:00,2,0.000,ALERT,212.61,302.07,59.981,1463634003,"201051344000685","219011344069620",0.00,9.70,0,298.47,303.28,0.0,0.0,0.000,418024.4,418024.4,35821,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634047,525403.00
05/19/2016 01:00,2,0.000,ALERT,212.38,301.77,59.954,1463634003,"201051344000917","219011344069620",0.00,10.30,0,297.57,302.98,0.0,0.0,0.000,414921.4,414921.4,35822,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634048,525404.00
05/19/2016 01:00,2,0.000,ALERT,212.61,302.37,59.986,1463634003,"201051344001145","219011344069620",0.00,9.70,0,299.07,304.18,0.0,0.0,0.000,420083.6,420083.6,35674,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634050,525405.00
05/19/2016 01:00,2,0.000,ALERT,212.61,301.47,59.981,1463634003,"201051344000651","219011344069620",0.00,8.50,0,297.87,302.98,0.0,0.0,0.000,412323.6,412323.6,36038,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634052,525406.00
05/19/2016 01:00,2,0.000,ALERT,211.70,301.17,59.975,1463634003,"274151322000088","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,658267.7,658267.7,24569,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634054,525407.00
05/19/2016 01:00,2,0.000,ALERT,212.61,300.87,59.986,1463634003,"274151322000068","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,553517.3,553517.3,26070,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634056,525408.00
05/19/2016 01:00,2,0.000,ALERT,211.93,302.07,59.981,1463634003,"201051344001135","219011344069620",0.00,9.70,0,299.07,304.18,0.0,0.0,0.000,408407.0,408407.0,35979,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634057,525409.00
05/19/2016 01:00,2,0.000,ALERT,212.38,304.18,59.975,1463634003,"201051344000594","219011344069620",0.00,10.00,0,300.57,305.68,0.0,0.0,0.000,416981.6,416981.6,31431,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634059,525410.00
05/19/2016 01:00,2,0.000,ALERT,212.38,301.77,59.981,1463634003,"201051344001203","219011344069620",0.00,9.70,0,297.87,305.08,0.0,0.0,0.000,415303.9,415303.9,36007,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634061,525411.00
05/19/2016 01:00,2,0.000,ALERT,211.93,301.77,59.949,1463634003,"274151322000054","219011344069620",0.00,11.00,0,299.07,303.88,0.0,0.0,0.000,672437.8,672437.8,24600,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634063,525412.00
05/19/2016 01:00,2,0.000,ALERT,213.06,303.28,59.981,1463634003,"201051344000867","219011344069620",0.00,10.30,0,300.27,305.68,0.0,0.0,0.000,404593.5,404593.5,31434,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634065,525413.00
05/19/2016 01:00,2,0.000,ALERT,212.38,302.37,59.975,1463634003,"201051344001093","219011344069620",0.00,10.30,0,298.47,303.28,0.0,0.0,0.000,413996.9,413996.9,35873,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634066,525414.00
05/19/2016 01:00,2,0.000,ALERT,213.06,304.18,60.012,1463634003,"201051344000900","219011344069620",0.00,9.30,0,300.57,305.08,0.0,0.0,0.000,420225.5,420225.5,30823,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634068,525415.00
05/19/2016 01:00,2,0.000,ALERT,213.06,302.98,59.981,1463634003,"201051344000648","219011344069620",0.00,9.00,0,300.27,305.38,0.0,0.0,0.000,412249.3,412249.3,31117,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634070,525416.00
05/19/2016 01:00,2,0.000,ALERT,212.83,304.78,60.034,1463634003,"201051344000569","219011344069620",0.00,10.00,0,301.47,305.98,0.0,0.0,0.000,421379.1,421379.1,30753,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463634072,525417.00
05/19/2016 01:00,2,0.000,ALERT,212.83,303.88,59.938,1463634003,"201051344000983","219011344069620",0.00,10.00,0,301.47,305.68,0.0,0.0,0.000,412821.6,412821.6,31227,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463634074,525418.00
05/19/2016 01:00,2,0.000,ALERT,212.83,303.58,59.975,1463634003,"201051344001158","219011344069620",0.00,9.30,0,300.27,304.78,0.0,0.0,0.000,407343.7,407343.7,31493,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634075,525419.00
05/19/2016 01:00,2,0.000,ALERT,213.29,304.18,59.981,1463634003,"201051344000576","219011344069620",0.00,9.30,0,300.87,305.38,0.0,0.0,0.000,414326.5,414326.5,30897,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634077,525420.00
05/19/2016 01:00,2,0.000,ALERT,212.38,301.17,59.970,1463634003,"274151322000087","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,646124.1,646124.1,24683,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463634079,525421.00
05/19/2016 01:15,2,0.000,ALERT,213.29,304.48,59.981,1463634903,"201051344000645","219011344069620",0.00,9.70,0,301.77,305.98,0.0,0.0,0.000,413830.9,413830.9,31041,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634905,525422.00
05/19/2016 01:15,2,0.000,ALERT,212.38,302.37,59.975,1463634903,"274151322000085","219011344069620",0.00,10.00,0,299.97,304.78,0.0,0.0,0.000,674442.4,674442.4,24605,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634907,525423.00
05/19/2016 01:15,2,0.000,ALERT,213.51,304.18,59.981,1463634903,"201051344000633","219011344069620",0.00,9.30,0,299.67,305.38,0.0,0.0,0.000,404923.5,404923.5,31513,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463634908,525424.00
05/19/2016 01:15,2,0.000,ALERT,212.83,304.18,59.981,1463634903,"201051344000469","219011344069620",0.00,9.30,0,300.87,305.38,0.0,0.0,0.000,406176.3,406176.3,31450,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634910,525425.00
05/19/2016 01:15,2,0.000,ALERT,211.93,302.37,59.991,1463634903,"201051344000646","219011344069620",0.00,9.70,0,299.67,303.88,0.0,0.0,0.000,409954.0,409954.0,36005,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634912,525426.00
05/19/2016 01:15,2,0.000,ALERT,211.93,302.07,59.970,1463634903,"274151322000052","219011344069620",0.00,10.70,0,299.67,305.08,0.0,0.0,0.000,686869.5,686869.5,24833,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463634914,525427.00
05/19/2016 01:15,2,0.000,ALERT,212.16,302.07,59.965,1463634903,"201051344000585","219011344069620",0.00,10.00,0,299.37,304.18,0.0,0.0,0.000,416543.7,416543.7,36014,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634916,525428.00
05/19/2016 01:15,2,0.000,ALERT,212.16,302.68,59.965,1463634903,"201051344001230","219011344069620",0.00,9.70,0,300.57,304.48,0.0,0.0,0.000,413663.6,413663.6,35811,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634917,525429.00
05/19/2016 01:15,2,0.000,ALERT,212.83,303.28,59.981,1463634903,"201051344000582","219011344069620",0.00,9.00,0,301.17,304.78,0.0,0.0,0.000,407109.0,407109.0,35979,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463634919,525430.00
05/19/2016 01:15,2,0.000,ALERT,211.70,302.07,59.970,1463634903,"201051344000955","219011344069620",0.00,9.70,0,300.27,304.18,0.0,0.0,0.000,419271.8,419271.8,35911,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463634921,525431.00
05/19/2016 01:15,2,0.000,ALERT,212.38,302.07,59.970,1463634903,"274151322000094","219011344069620",0.00,10.00,0,299.37,303.88,0.0,0.0,0.000,553816.1,553816.1,25863,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634923,525432.00
05/19/2016 01:15,2,0.000,ALERT,212.61,304.48,59.970,1463634903,"201051344000579","219011344069620",0.00,10.00,0,302.37,306.58,0.0,0.0,0.000,420142.2,420142.2,11524,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634925,525433.00
05/19/2016 01:15,2,0.000,ALERT,211.93,302.37,59.965,1463634903,"201051344000890","219011344069620",0.00,10.00,0,300.57,305.08,0.0,0.0,0.000,416431.4,416431.4,35931,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463634927,525434.00
05/19/2016 01:15,2,0.000,ALERT,212.38,302.37,59.970,1463634903,"201051344000438","219011344069620",0.00,9.00,0,300.57,304.48,0.0,0.0,0.000,418499.8,418499.8,35936,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634928,525435.00
05/19/2016 01:15,2,0.000,ALERT,212.38,301.47,59.954,1463634903,"201051344000417","219011344069620",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,411124.0,411124.0,36094,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634930,525436.00
05/19/2016 01:15,2,0.000,ALERT,212.61,303.58,59.965,1463634903,"274151322000083","219011344069620",0.00,10.00,0,300.27,305.08,0.0,0.0,0.000,680695.5,680695.5,24904,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634932,525437.00
05/19/2016 01:15,2,0.000,ALERT,213.06,302.68,59.981,1463634903,"274151322000076","219011344069620",0.00,10.30,0,300.27,305.08,0.0,0.0,0.000,724681.1,724681.1,24904,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634934,525438.00
05/19/2016 01:15,2,0.000,ALERT,212.83,304.78,59.938,1463634903,"201051344000868","219011344069620",0.00,9.30,0,302.37,306.88,0.0,0.0,0.000,405331.7,405331.7,31172,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634936,525439.00
05/19/2016 01:15,2,0.000,ALERT,212.16,303.58,60.007,1463634903,"274151322000095","219011344069620",0.00,9.70,0,301.17,305.38,0.0,0.0,0.000,717207.5,717207.5,24817,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634938,525440.00
05/19/2016 01:15,2,0.000,ALERT,212.61,303.88,59.959,1463634903,"201051344000988","219011344069620",0.00,10.00,0,299.37,305.68,0.0,0.0,0.000,402474.6,402474.6,31473,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634939,525441.00
05/19/2016 01:15,2,0.000,ALERT,211.93,301.17,59.975,1463634903,"201051344001025","219011344069620",0.00,9.30,0,299.67,304.78,0.0,0.0,0.000,416310.9,416310.9,35986,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463634941,525442.00
05/19/2016 01:15,2,0.000,ALERT,212.83,304.48,59.975,1463634903,"201051344000458","219011344069620",0.00,10.70,0,301.77,306.88,0.0,0.0,0.000,413269.1,413269.1,31394,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634943,525443.00
05/19/2016 01:15,2,0.000,ALERT,213.29,304.18,60.007,1463634903,"201051344000853","219011344069620",0.00,9.30,0,301.77,305.98,0.0,0.0,0.000,411870.0,411870.0,30993,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634945,525444.00
05/19/2016 01:15,2,0.000,ALERT,212.61,302.07,59.970,1463634903,"201051344000685","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,418024.4,418024.4,35823,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634946,525445.00
05/19/2016 01:15,2,0.000,ALERT,212.38,301.77,59.970,1463634903,"201051344000917","219011344069620",0.00,10.30,0,299.07,303.58,0.0,0.0,0.000,414921.4,414921.4,35824,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634948,525446.00
05/19/2016 01:15,2,0.000,ALERT,212.61,302.37,59.970,1463634903,"201051344001145","219011344069620",0.00,9.30,0,300.27,304.78,0.0,0.0,0.000,420083.6,420083.6,35676,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634950,525447.00
05/19/2016 01:15,2,0.000,ALERT,212.16,301.47,60.007,1463634903,"201051344000651","219011344069620",0.00,8.00,0,299.97,303.58,0.0,0.0,0.000,412323.6,412323.6,36040,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634952,525448.00
05/19/2016 01:15,2,0.000,ALERT,211.93,302.07,59.949,1463634903,"274151322000088","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,658267.7,658267.7,24571,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634954,525449.00
05/19/2016 01:15,2,0.000,ALERT,212.83,301.17,59.965,1463634903,"274151322000068","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,553517.3,553517.3,26072,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634956,525450.00
05/19/2016 01:15,2,0.000,ALERT,211.93,302.07,59.922,1463634903,"201051344001135","219011344069620",0.00,9.30,0,300.27,304.78,0.0,0.0,0.000,408407.0,408407.0,35981,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463634958,525451.00
05/19/2016 01:15,2,0.000,ALERT,212.61,304.78,59.970,1463634903,"201051344000594","219011344069620",0.00,10.00,0,301.77,306.28,0.0,0.0,0.000,416981.6,416981.6,31433,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634959,525452.00
05/19/2016 01:15,2,0.000,ALERT,212.38,301.77,59.975,1463634903,"201051344001203","219011344069620",0.00,9.30,0,300.27,305.68,0.0,0.0,0.000,415303.9,415303.9,36009,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634961,525453.00
05/19/2016 01:15,2,0.000,ALERT,212.16,302.68,59.965,1463634903,"274151322000054","219011344069620",0.00,10.70,0,299.97,304.78,0.0,0.0,0.000,672437.8,672437.8,24602,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634963,525454.00
05/19/2016 01:15,2,0.000,ALERT,213.29,304.18,59.986,1463634903,"201051344000867","219011344069620",0.00,10.00,0,300.87,306.28,0.0,0.0,0.000,404593.5,404593.5,31436,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634965,525455.00
05/19/2016 01:15,2,0.000,ALERT,212.38,302.07,59.970,1463634903,"201051344001093","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,413996.9,413996.9,35875,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463634967,525456.00
05/19/2016 01:15,2,0.000,ALERT,212.83,304.78,59.959,1463634903,"201051344000900","219011344069620",0.00,9.30,0,301.47,305.68,0.0,0.0,0.000,420225.5,420225.5,30825,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634969,525457.00
05/19/2016 01:15,2,0.000,ALERT,213.06,303.58,59.970,1463634903,"201051344000648","219011344069620",0.00,8.50,0,301.47,305.98,0.0,0.0,0.000,412249.3,412249.3,31119,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463634970,525458.00
05/19/2016 01:15,2,0.000,ALERT,213.06,305.08,59.975,1463634903,"201051344000569","219011344069620",0.00,10.00,0,302.37,306.88,0.0,0.0,0.000,421379.1,421379.1,30755,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634972,525459.00
05/19/2016 01:15,2,0.000,ALERT,213.06,304.78,59.970,1463634903,"201051344000983","219011344069620",0.00,9.70,0,302.37,306.28,0.0,0.0,0.000,412821.6,412821.6,31229,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463634974,525460.00
05/19/2016 01:15,2,0.000,ALERT,212.83,304.18,59.975,1463634903,"201051344001158","219011344069620",0.00,9.30,0,301.47,305.38,0.0,0.0,0.000,407343.7,407343.7,31495,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634976,525461.00
05/19/2016 01:15,2,0.000,ALERT,213.51,305.08,59.970,1463634903,"201051344000576","219011344069620",0.00,9.30,0,301.77,305.98,0.0,0.0,0.000,414326.5,414326.5,30899,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634978,525462.00
05/19/2016 01:15,2,0.000,ALERT,212.38,301.77,59.970,1463634903,"274151322000087","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,646124.1,646124.1,24685,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463634980,525463.00
05/19/2016 01:30,2,0.000,ALERT,213.06,304.18,59.991,1463635803,"201051344000645","219011344069620",0.00,9.70,0,302.07,306.28,0.0,0.0,0.000,413830.9,413830.9,31043,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463635805,525464.00
05/19/2016 01:30,2,0.000,ALERT,211.93,302.68,59.981,1463635803,"274151322000085","219011344069620",0.00,10.00,0,300.57,304.18,0.0,0.0,0.000,674442.4,674442.4,24607,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463635806,525465.00
05/19/2016 01:30,2,0.000,ALERT,213.06,303.88,59.981,1463635803,"201051344000633","219011344069620",0.00,9.00,0,300.27,305.38,0.0,0.0,0.000,404923.5,404923.5,31515,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463635808,525466.00
05/19/2016 01:30,2,0.000,ALERT,212.61,304.18,59.981,1463635803,"201051344000469","219011344069620",0.00,9.00,0,301.17,305.98,0.0,0.0,0.000,406176.3,406176.3,31452,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463635810,525467.00
05/19/2016 01:30,2,0.000,ALERT,211.70,302.07,59.986,1463635803,"201051344000646","219011344069620",0.00,9.70,0,299.37,303.88,0.0,0.0,0.000,409954.0,409954.0,36007,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463635812,525468.00
05/19/2016 01:30,2,0.000,ALERT,211.93,303.88,59.949,1463635803,"274151322000052","219011344069620",0.00,10.30,0,300.27,304.48,0.0,0.0,0.000,686869.5,686869.5,24835,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463635814,525469.00
05/19/2016 01:30,2,0.000,ALERT,211.93,302.37,60.039,1463635803,"201051344000585","219011344069620",0.00,10.00,0,299.97,304.18,0.0,0.0,0.000,416543.7,416543.7,36016,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463635816,525470.00
05/19/2016 01:30,2,0.000,ALERT,211.93,302.68,59.996,1463635803,"201051344001230","219011344069620",0.00,9.70,0,300.57,304.48,0.0,0.0,0.000,413663.6,413663.6,35813,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463635818,525471.00
05/19/2016 01:30,2,0.000,ALERT,212.38,302.98,59.991,1463635803,"201051344000582","219011344069620",0.00,8.50,0,301.17,304.78,0.0,0.0,0.000,407109.0,407109.0,35981,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463635820,525472.00
05/19/2016 01:30,2,0.000,ALERT,211.48,302.37,59.991,1463635803,"201051344000955","219011344069620",0.00,9.70,0,300.27,303.88,0.0,0.0,0.000,419271.8,419271.8,35913,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463635821,525473.00
05/19/2016 01:30,2,0.000,ALERT,212.16,302.68,59.991,1463635803,"274151322000094","219011344069620",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,553816.1,553816.1,25865,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463635823,525474.00
05/19/2016 01:30,2,0.000,ALERT,212.61,305.08,59.986,1463635803,"201051344000579","219011344069620",0.00,10.00,0,302.68,306.58,0.0,0.0,0.000,420142.2,420142.2,11526,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463635825,525475.00
05/19/2016 01:30,2,0.000,ALERT,211.70,302.37,60.039,1463635803,"201051344000890","219011344069620",0.00,10.00,0,300.57,305.08,0.0,0.0,0.000,416431.4,416431.4,35933,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463635827,525476.00
05/19/2016 01:30,2,0.000,ALERT,211.93,302.37,59.991,1463635803,"201051344000438","219011344069620",0.00,9.00,0,300.27,304.48,0.0,0.0,0.000,418499.8,418499.8,35938,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463635829,525477.00
05/19/2016 01:30,2,0.000,ALERT,212.16,301.77,59.965,1463635803,"201051344000417","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,411124.0,411124.0,36096,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463635830,525478.00
05/19/2016 01:30,2,0.000,ALERT,212.16,303.28,59.949,1463635803,"274151322000083","219011344069620",0.00,10.00,0,300.27,304.48,0.0,0.0,0.000,680695.5,680695.5,24906,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463635832,525479.00
05/19/2016 01:30,2,0.000,ALERT,212.61,303.28,60.012,1463635803,"274151322000076","219011344069620",0.00,10.30,0,300.57,304.48,0.0,0.0,0.000,724681.1,724681.1,24906,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463635834,525480.00
05/19/2016 01:30,2,0.000,ALERT,212.38,304.78,59.981,1463635803,"201051344000868","219011344069620",0.00,9.30,0,302.98,306.88,0.0,0.0,0.000,405331.7,405331.7,31174,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463635836,525481.00
05/19/2016 01:30,2,0.000,ALERT,212.16,303.88,59.949,1463635803,"274151322000095","219011344069620",0.00,9.70,0,301.17,305.08,0.0,0.0,0.000,717207.5,717207.5,24819,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463635838,525482.00
05/19/2016 01:30,2,0.000,ALERT,212.38,303.88,59.970,1463635803,"201051344000988","219011344069620",0.00,9.70,0,299.67,305.68,0.0,0.0,0.000,402474.6,402474.6,31475,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463635839,525483.00
05/19/2016 01:30,2,0.000,ALERT,211.48,300.87,59.975,1463635803,"201051344001025","219011344069620",0.00,9.00,0,299.67,304.78,0.0,0.0,0.000,416310.9,416310.9,35988,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463635841,525484.00
05/19/2016 01:30,2,0.000,ALERT,212.61,304.78,59.981,1463635803,"201051344000458","219011344069620",0.00,10.30,0,302.37,306.88,0.0,0.0,0.000,413269.1,413269.1,31396,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463635843,525485.00
05/19/2016 01:30,2,0.000,ALERT,212.83,303.58,59.981,1463635803,"201051344000853","219011344069620",0.00,9.30,0,302.07,306.28,0.0,0.0,0.000,411870.0,411870.0,30995,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463635845,525486.00
05/19/2016 01:30,2,0.000,ALERT,212.16,301.77,59.949,1463635803,"201051344000685","219011344069620",0.00,9.30,0,300.27,303.88,0.0,0.0,0.000,418024.4,418024.4,35825,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463635847,525487.00
05/19/2016 01:30,2,0.000,ALERT,211.93,301.47,59.986,1463635803,"201051344000917","219011344069620",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,414921.4,414921.4,35826,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463635848,525488.00
05/19/2016 01:30,2,0.000,ALERT,212.16,302.07,59.975,1463635803,"201051344001145","219011344069620",0.00,9.30,0,300.57,304.78,0.0,0.0,0.000,420083.6,420083.6,35678,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463635850,525489.00
05/19/2016 01:30,2,0.000,ALERT,211.93,301.17,59.986,1463635803,"201051344000651","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,412323.6,412323.6,36042,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463635852,525490.00
05/19/2016 01:30,2,0.000,ALERT,211.70,302.07,59.981,1463635803,"274151322000088","219011344069620",0.00,10.30,0,299.97,304.18,0.0,0.0,0.000,658267.7,658267.7,24573,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463635854,525491.00
05/19/2016 01:30,2,0.000,ALERT,212.61,302.07,60.012,1463635803,"274151322000068","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,553517.3,553517.3,26074,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463635856,525492.00
05/19/2016 01:30,2,0.000,ALERT,211.25,301.47,59.975,1463635803,"201051344001135","219011344069620",0.00,9.00,0,300.27,304.78,0.0,0.0,0.000,408407.0,408407.0,35983,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463635857,525493.00
05/19/2016 01:30,2,0.000,ALERT,212.16,304.48,59.965,1463635803,"201051344000594","219011344069620",0.00,9.70,0,301.77,306.28,0.0,0.0,0.000,416981.6,416981.6,31435,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463635859,525494.00
05/19/2016 01:30,2,0.000,ALERT,211.93,301.47,59.970,1463635803,"201051344001203","219011344069620",0.00,9.30,0,299.97,305.68,0.0,0.0,0.000,415303.9,415303.9,36011,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463635861,525495.00
05/19/2016 01:30,2,0.000,ALERT,211.93,302.98,59.970,1463635803,"274151322000054","219011344069620",0.00,10.30,0,300.27,304.48,0.0,0.0,0.000,672437.8,672437.8,24604,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463635863,525496.00
05/19/2016 01:30,2,0.000,ALERT,212.83,303.88,59.981,1463635803,"201051344000867","219011344069620",0.00,9.70,0,301.77,306.28,0.0,0.0,0.000,404593.5,404593.5,31438,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463635865,525497.00
05/19/2016 01:30,2,0.000,ALERT,211.70,301.47,59.975,1463635803,"201051344001093","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,413996.9,413996.9,35877,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463635866,525498.00
05/19/2016 01:30,2,0.000,ALERT,212.38,303.88,59.970,1463635803,"201051344000900","219011344069620",0.00,9.00,0,301.77,305.98,0.0,0.0,0.000,420225.5,420225.5,30827,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463635868,525499.00
05/19/2016 01:30,2,0.000,ALERT,212.83,303.28,59.970,1463635803,"201051344000648","219011344069620",0.00,8.50,0,301.47,305.98,0.0,0.0,0.000,412249.3,412249.3,31121,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463635870,525500.00
05/19/2016 01:30,2,0.000,ALERT,212.38,304.18,59.928,1463635803,"201051344000569","219011344069620",0.00,9.70,0,302.68,307.18,0.0,0.0,0.000,421379.1,421379.1,30757,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463635872,525501.00
