ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2016 01:30,2,0.000,ALERT,212.38,304.18,59.975,1463635803,"201051344000983","219011344069620",0.00,9.70,0,302.37,306.58,0.0,0.0,0.000,412821.6,412821.6,31231,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463635874,525502.00
05/19/2016 01:30,2,0.000,ALERT,212.61,303.88,60.018,1463635803,"201051344001158","219011344069620",0.00,9.00,0,301.47,305.68,0.0,0.0,0.000,407343.7,407343.7,31497,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463635876,525503.00
05/19/2016 01:30,2,0.000,ALERT,212.83,304.18,59.965,1463635803,"201051344000576","219011344069620",0.00,9.00,0,302.07,306.28,0.0,0.0,0.000,414326.5,414326.5,30901,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463635877,525504.00
05/19/2016 01:30,2,0.000,ALERT,212.38,301.77,59.965,1463635803,"274151322000087","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,646124.1,646124.1,24687,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463635879,525505.00
05/19/2016 01:45,2,0.000,ALERT,213.51,304.78,59.986,1463636703,"201051344000645","219011344069620",0.00,9.30,0,302.07,306.58,0.0,0.0,0.000,413830.9,413830.9,31045,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463636705,525506.00
05/19/2016 01:45,2,0.000,ALERT,212.61,303.88,60.002,1463636703,"274151322000085","219011344069620",0.00,10.00,0,300.57,305.08,0.0,0.0,0.000,674442.4,674442.4,24609,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463636707,525507.00
05/19/2016 01:45,2,0.000,ALERT,213.74,304.78,59.986,1463636703,"201051344000633","219011344069620",0.00,9.00,0,300.27,305.98,0.0,0.0,0.000,404923.5,404923.5,31517,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463636709,525508.00
05/19/2016 01:45,2,0.000,ALERT,213.06,304.78,59.986,1463636703,"201051344000469","219011344069620",0.00,8.50,0,301.17,306.28,0.0,0.0,0.000,406176.3,406176.3,31454,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463636711,525509.00
05/19/2016 01:45,2,0.000,ALERT,212.38,302.98,59.986,1463636703,"201051344000646","219011344069620",0.00,9.70,0,299.67,303.88,0.0,0.0,0.000,409954.0,409954.0,36009,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463636713,525510.00
05/19/2016 01:45,2,0.000,ALERT,212.38,302.98,59.991,1463636703,"274151322000052","219011344069620",0.00,10.30,0,299.97,305.38,0.0,0.0,0.000,686869.5,686869.5,24837,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463636714,525511.00
05/19/2016 01:45,2,0.000,ALERT,212.61,302.98,59.981,1463636703,"201051344000585","219011344069620",0.00,10.00,0,299.97,304.18,0.0,0.0,0.000,416543.7,416543.7,36018,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463636716,525512.00
05/19/2016 01:45,2,0.000,ALERT,212.61,303.28,59.991,1463636703,"201051344001230","219011344069620",0.00,9.70,0,300.57,304.48,0.0,0.0,0.000,413663.6,413663.6,35815,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463636718,525513.00
05/19/2016 01:45,2,0.000,ALERT,212.83,303.58,59.981,1463636703,"201051344000582","219011344069620",0.00,8.50,0,301.17,305.08,0.0,0.0,0.000,407109.0,407109.0,35983,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463636720,525514.00
05/19/2016 01:45,2,0.000,ALERT,212.16,302.68,59.949,1463636703,"201051344000955","219011344069620",0.00,9.70,0,300.27,304.18,0.0,0.0,0.000,419271.8,419271.8,35915,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463636722,525515.00
05/19/2016 01:45,2,0.000,ALERT,212.61,302.68,59.996,1463636703,"274151322000094","219011344069620",0.00,9.70,0,299.97,304.48,0.0,0.0,0.000,553816.1,553816.1,25867,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463636724,525516.00
05/19/2016 01:45,2,0.000,ALERT,213.06,305.38,59.991,1463636703,"201051344000579","219011344069620",0.00,9.70,0,302.98,307.18,0.0,0.0,0.000,420142.2,420142.2,11528,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463636725,525517.00
05/19/2016 01:45,2,0.000,ALERT,212.38,302.98,59.996,1463636703,"201051344000890","219011344069620",0.00,10.00,0,300.87,305.38,0.0,0.0,0.000,416431.4,416431.4,35935,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463636727,525518.00
05/19/2016 01:45,2,0.000,ALERT,212.61,302.68,59.991,1463636703,"201051344000438","219011344069620",0.00,9.00,0,300.27,304.48,0.0,0.0,0.000,418499.8,418499.8,35940,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463636729,525519.00
05/19/2016 01:45,2,0.000,ALERT,212.61,301.77,59.959,1463636703,"201051344000417","219011344069620",0.00,9.70,0,299.07,303.58,0.0,0.0,0.000,411124.0,411124.0,36098,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463636731,525520.00
05/19/2016 01:45,2,0.000,ALERT,212.61,303.58,59.970,1463636703,"274151322000083","219011344069620",0.00,9.70,0,300.57,305.38,0.0,0.0,0.000,680695.5,680695.5,24908,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463636733,525521.00
05/19/2016 01:45,2,0.000,ALERT,213.06,303.28,59.986,1463636703,"274151322000076","219011344069620",0.00,10.30,0,300.27,305.38,0.0,0.0,0.000,724681.1,724681.1,24908,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463636734,525522.00
05/19/2016 01:45,2,0.000,ALERT,213.06,305.68,59.986,1463636703,"201051344000868","219011344069620",0.00,9.30,0,302.68,307.48,0.0,0.0,0.000,405331.7,405331.7,31176,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463636736,525523.00
05/19/2016 01:45,2,0.000,ALERT,212.61,304.18,59.996,1463636703,"274151322000095","219011344069620",0.00,9.30,0,301.47,305.98,0.0,0.0,0.000,717207.5,717207.5,24821,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463636738,525524.00
05/19/2016 01:45,2,0.000,ALERT,213.06,304.78,60.034,1463636703,"201051344000988","219011344069620",0.00,9.70,0,299.37,306.28,0.0,0.0,0.000,402474.6,402474.6,31477,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463636740,525525.00
05/19/2016 01:45,2,0.000,ALERT,212.16,301.77,59.981,1463636703,"201051344001025","219011344069620",0.00,9.00,0,299.37,304.78,0.0,0.0,0.000,416310.9,416310.9,35990,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463636742,525526.00
05/19/2016 01:45,2,0.000,ALERT,213.06,305.38,59.996,1463636703,"201051344000458","219011344069620",0.00,10.30,0,302.07,307.18,0.0,0.0,0.000,413269.1,413269.1,31398,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463636744,525527.00
05/19/2016 01:45,2,0.000,ALERT,213.74,304.78,59.959,1463636703,"201051344000853","219011344069620",0.00,9.00,0,301.77,306.88,0.0,0.0,0.000,411870.0,411870.0,30997,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463636745,525528.00
05/19/2016 01:45,2,0.000,ALERT,212.83,302.68,60.002,1463636703,"201051344000685","219011344069620",0.00,9.30,0,299.67,304.18,0.0,0.0,0.000,418024.4,418024.4,35827,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463636747,525529.00
05/19/2016 01:45,2,0.000,ALERT,212.83,302.37,60.002,1463636703,"201051344000917","219011344069620",0.00,10.00,0,298.17,303.58,0.0,0.0,0.000,414921.4,414921.4,35828,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463636749,525530.00
05/19/2016 01:45,2,0.000,ALERT,212.61,302.68,59.996,1463636703,"201051344001145","219011344069620",0.00,9.30,0,299.97,305.08,0.0,0.0,0.000,420083.6,420083.6,35680,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463636751,525531.00
05/19/2016 01:45,2,0.000,ALERT,212.61,302.07,60.002,1463636703,"201051344000651","219011344069620",0.00,8.00,0,299.07,303.88,0.0,0.0,0.000,412323.6,412323.6,36044,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463636753,525532.00
05/19/2016 01:45,2,0.000,ALERT,211.93,302.68,59.954,1463636703,"274151322000088","219011344069620",0.00,10.30,0,299.97,304.78,0.0,0.0,0.000,658267.7,658267.7,24575,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463636754,525533.00
05/19/2016 01:45,2,0.000,ALERT,213.06,302.07,60.007,1463636703,"274151322000068","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,553517.3,553517.3,26076,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463636756,525534.00
05/19/2016 01:45,2,0.000,ALERT,212.16,302.37,60.007,1463636703,"201051344001135","219011344069620",0.00,9.00,0,299.97,304.78,0.0,0.0,0.000,408407.0,408407.0,35985,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463636758,525535.00
05/19/2016 01:45,2,0.000,ALERT,212.83,305.68,60.002,1463636703,"201051344000594","219011344069620",0.00,9.70,0,301.77,306.88,0.0,0.0,0.000,416981.6,416981.6,31437,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463636760,525536.00
05/19/2016 01:45,2,0.000,ALERT,212.38,302.07,60.002,1463636703,"201051344001203","219011344069620",0.00,9.30,0,299.37,305.98,0.0,0.0,0.000,415303.9,415303.9,36013,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463636762,525537.00
05/19/2016 01:45,2,0.000,ALERT,212.38,303.58,60.002,1463636703,"274151322000054","219011344069620",0.00,10.30,0,300.27,305.38,0.0,0.0,0.000,672437.8,672437.8,24606,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463636763,525538.00
05/19/2016 01:45,2,0.000,ALERT,213.51,305.08,60.002,1463636703,"201051344000867","219011344069620",0.00,9.70,0,301.47,306.88,0.0,0.0,0.000,404593.5,404593.5,31440,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463636765,525539.00
05/19/2016 01:45,2,0.000,ALERT,212.38,302.37,60.002,1463636703,"201051344001093","219011344069620",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,413996.9,413996.9,35879,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463636767,525540.00
05/19/2016 01:45,2,0.000,ALERT,213.06,305.08,60.002,1463636703,"201051344000900","219011344069620",0.00,9.00,0,301.47,306.28,0.0,0.0,0.000,420225.5,420225.5,30829,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463636769,525541.00
05/19/2016 01:45,2,0.000,ALERT,213.29,304.18,59.996,1463636703,"201051344000648","219011344069620",0.00,8.00,0,301.47,306.58,0.0,0.0,0.000,412249.3,412249.3,31123,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463636771,525542.00
05/19/2016 01:45,2,0.000,ALERT,213.06,305.68,59.986,1463636703,"201051344000569","219011344069620",0.00,9.30,0,302.37,307.48,0.0,0.0,0.000,421379.1,421379.1,30759,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463636772,525543.00
05/19/2016 01:45,2,0.000,ALERT,213.29,305.38,60.002,1463636703,"201051344000983","219011344069620",0.00,9.30,0,302.37,306.88,0.0,0.0,0.000,412821.6,412821.6,31233,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463636774,525544.00
05/19/2016 01:45,2,0.000,ALERT,213.29,304.78,59.959,1463636703,"201051344001158","219011344069620",0.00,9.00,0,301.47,306.28,0.0,0.0,0.000,407343.7,407343.7,31499,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463636776,525545.00
05/19/2016 01:45,2,0.000,ALERT,213.51,305.38,59.991,1463636703,"201051344000576","219011344069620",0.00,9.00,0,302.07,306.88,0.0,0.0,0.000,414326.5,414326.5,30903,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463636778,525546.00
05/19/2016 01:45,2,0.000,ALERT,212.38,302.07,60.002,1463636703,"274151322000087","219011344069620",0.00,10.70,0,299.67,304.48,0.0,0.0,0.000,646124.1,646124.1,24689,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463636779,525547.00
05/19/2016 02:00,2,0.000,ALERT,213.51,304.48,59.970,1463637603,"201051344000645","219011344069620",0.00,9.00,0,302.98,306.88,0.0,0.0,0.000,413830.9,413830.9,31047,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463637605,525548.00
05/19/2016 02:00,2,0.000,ALERT,212.16,302.68,59.959,1463637603,"274151322000085","219011344069620",0.00,9.70,0,301.17,305.08,0.0,0.0,0.000,674442.4,674442.4,24611,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463637607,525549.00
05/19/2016 02:00,2,0.000,ALERT,213.51,304.18,59.928,1463637603,"201051344000633","219011344069620",0.00,8.50,0,301.17,306.28,0.0,0.0,0.000,404923.5,404923.5,31519,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463637609,525550.00
05/19/2016 02:00,2,0.000,ALERT,212.83,304.18,59.954,1463637603,"201051344000469","219011344069620",0.00,8.00,0,301.77,306.58,0.0,0.0,0.000,406176.3,406176.3,31456,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463637611,525551.00
05/19/2016 02:00,2,0.000,ALERT,211.70,301.77,60.007,1463637603,"201051344000646","219011344069620",0.00,9.30,0,300.27,304.18,0.0,0.0,0.000,409954.0,409954.0,36011,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463637612,525552.00
05/19/2016 02:00,2,0.000,ALERT,212.16,303.28,59.965,1463637603,"274151322000052","219011344069620",0.00,10.00,0,300.87,305.38,0.0,0.0,0.000,686869.5,686869.5,24839,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463637614,525553.00
05/19/2016 02:00,2,0.000,ALERT,212.38,302.07,59.965,1463637603,"201051344000585","219011344069620",0.00,9.70,0,300.27,304.78,0.0,0.0,0.000,416543.7,416543.7,36020,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463637616,525554.00
05/19/2016 02:00,2,0.000,ALERT,211.93,302.07,59.965,1463637603,"201051344001230","219011344069620",0.00,9.30,0,301.17,304.78,0.0,0.0,0.000,413663.6,413663.6,35817,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463637618,525555.00
05/19/2016 02:00,2,0.000,ALERT,212.61,302.68,59.970,1463637603,"201051344000582","219011344069620",0.00,8.00,0,301.77,305.08,0.0,0.0,0.000,407109.0,407109.0,35985,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463637620,525556.00
05/19/2016 02:00,2,0.000,ALERT,211.70,301.77,59.975,1463637603,"201051344000955","219011344069620",0.00,9.30,0,300.57,304.48,0.0,0.0,0.000,419271.8,419271.8,35917,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463637621,525557.00
05/19/2016 02:00,2,0.000,ALERT,212.16,302.07,59.965,1463637603,"274151322000094","219011344069620",0.00,9.30,0,300.87,304.48,0.0,0.0,0.000,553816.1,553816.1,25869,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463637623,525558.00
05/19/2016 02:00,2,0.000,ALERT,212.83,305.08,59.986,1463637603,"201051344000579","219011344069620",0.00,9.30,0,303.58,307.48,0.0,0.0,0.000,420142.2,420142.2,11530,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463637625,525559.00
05/19/2016 02:00,2,0.000,ALERT,212.16,302.37,59.949,1463637603,"201051344000890","219011344069620",0.00,9.70,0,301.47,305.68,0.0,0.0,0.000,416431.4,416431.4,35937,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463637627,525560.00
05/19/2016 02:00,2,0.000,ALERT,212.16,302.07,59.970,1463637603,"201051344000438","219011344069620",0.00,9.00,0,300.57,304.78,0.0,0.0,0.000,418499.8,418499.8,35942,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463637629,525561.00
05/19/2016 02:00,2,0.000,ALERT,212.38,301.77,59.975,1463637603,"201051344000417","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,411124.0,411124.0,36100,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463637630,525562.00
05/19/2016 02:00,2,0.000,ALERT,212.16,302.98,59.959,1463637603,"274151322000083","219011344069620",0.00,9.30,0,301.47,305.38,0.0,0.0,0.000,680695.5,680695.5,24910,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463637632,525563.00
05/19/2016 02:00,2,0.000,ALERT,212.83,302.07,59.949,1463637603,"274151322000076","219011344069620",0.00,10.30,0,301.17,305.38,0.0,0.0,0.000,724681.1,724681.1,24910,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463637634,525564.00
05/19/2016 02:00,2,0.000,ALERT,212.83,305.08,59.933,1463637603,"201051344000868","219011344069620",0.00,9.00,0,303.58,307.78,0.0,0.0,0.000,405331.7,405331.7,31178,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463637636,525565.00
05/19/2016 02:00,2,0.000,ALERT,212.16,303.28,59.959,1463637603,"274151322000095","219011344069620",0.00,9.30,0,302.37,305.68,0.0,0.0,0.000,717207.5,717207.5,24823,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463637638,525566.00
05/19/2016 02:00,2,0.000,ALERT,212.83,304.48,59.965,1463637603,"201051344000988","219011344069620",0.00,9.30,0,300.57,306.58,0.0,0.0,0.000,402474.6,402474.6,31479,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463637639,525567.00
05/19/2016 02:00,2,0.000,ALERT,212.16,301.47,59.965,1463637603,"201051344001025","219011344069620",0.00,8.50,0,300.27,305.08,0.0,0.0,0.000,416310.9,416310.9,35992,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463637641,525568.00
05/19/2016 02:00,2,0.000,ALERT,212.83,304.78,59.970,1463637603,"201051344000458","219011344069620",0.00,10.00,0,302.98,307.48,0.0,0.0,0.000,413269.1,413269.1,31400,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463637643,525569.00
05/19/2016 02:00,2,0.000,ALERT,213.51,304.48,59.933,1463637603,"201051344000853","219011344069620",0.00,8.50,0,302.68,306.88,0.0,0.0,0.000,411870.0,411870.0,30999,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463637645,525570.00
05/19/2016 02:00,2,0.000,ALERT,212.83,302.37,59.965,1463637603,"201051344000685","219011344069620",0.00,9.30,0,300.27,304.48,0.0,0.0,0.000,418024.4,418024.4,35829,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463637647,525571.00
05/19/2016 02:00,2,0.000,ALERT,212.38,301.77,59.954,1463637603,"201051344000917","219011344069620",0.00,9.70,0,299.37,303.88,0.0,0.0,0.000,414921.4,414921.4,35830,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463637648,525572.00
05/19/2016 02:00,2,0.000,ALERT,212.61,302.98,59.944,1463637603,"201051344001145","219011344069620",0.00,9.00,0,301.17,305.38,0.0,0.0,0.000,420083.6,420083.6,35682,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463637650,525573.00
05/19/2016 02:00,2,0.000,ALERT,212.38,301.77,59.965,1463637603,"201051344000651","219011344069620",0.00,7.70,0,299.97,304.18,0.0,0.0,0.000,412323.6,412323.6,36046,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463637652,525574.00
05/19/2016 02:00,2,0.000,ALERT,211.93,302.68,59.965,1463637603,"274151322000088","219011344069620",0.00,10.30,0,300.87,304.48,0.0,0.0,0.000,658267.7,658267.7,24577,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463637654,525575.00
05/19/2016 02:00,2,0.000,ALERT,213.06,302.68,59.933,1463637603,"274151322000068","219011344069620",0.00,11.00,0,300.57,303.88,0.0,0.0,0.000,553517.3,553517.3,26078,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463637656,525576.00
05/19/2016 02:00,2,0.000,ALERT,211.93,302.68,59.938,1463637603,"201051344001135","219011344069620",0.00,9.00,0,300.57,305.08,0.0,0.0,0.000,408407.0,408407.0,35987,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463637658,525577.00
05/19/2016 02:00,2,0.000,ALERT,212.83,305.08,59.954,1463637603,"201051344000594","219011344069620",0.00,9.30,0,302.68,307.18,0.0,0.0,0.000,416981.6,416981.6,31439,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463637659,525578.00
05/19/2016 02:00,2,0.000,ALERT,212.61,302.37,59.949,1463637603,"201051344001203","219011344069620",0.00,9.00,0,300.27,306.28,0.0,0.0,0.000,415303.9,415303.9,36015,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463637661,525579.00
05/19/2016 02:00,2,0.000,ALERT,212.16,303.28,59.954,1463637603,"274151322000054","219011344069620",0.00,10.30,0,301.17,305.38,0.0,0.0,0.000,672437.8,672437.8,24608,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463637663,525580.00
05/19/2016 02:00,2,0.000,ALERT,213.29,304.48,59.954,1463637603,"201051344000867","219011344069620",0.00,9.30,0,302.37,307.18,0.0,0.0,0.000,404593.5,404593.5,31442,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463637665,525581.00
05/19/2016 02:00,2,0.000,ALERT,212.38,302.68,59.933,1463637603,"201051344001093","219011344069620",0.00,9.70,0,300.57,304.18,0.0,0.0,0.000,413996.9,413996.9,35881,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463637666,525582.00
05/19/2016 02:00,2,0.000,ALERT,212.83,304.48,59.970,1463637603,"201051344000900","219011344069620",0.00,8.50,0,302.37,306.58,0.0,0.0,0.000,420225.5,420225.5,30831,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463637668,525583.00
05/19/2016 02:00,2,0.000,ALERT,213.29,304.18,59.954,1463637603,"201051344000648","219011344069620",0.00,8.00,0,302.37,306.88,0.0,0.0,0.000,412249.3,412249.3,31125,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463637671,525584.00
05/19/2016 02:00,2,0.000,ALERT,213.06,305.38,59.944,1463637603,"201051344000569","219011344069620",0.00,9.00,0,303.28,307.78,0.0,0.0,0.000,421379.1,421379.1,30761,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463637672,525585.00
05/19/2016 02:00,2,0.000,ALERT,213.06,305.08,59.981,1463637603,"201051344000983","219011344069620",0.00,9.00,0,303.28,307.18,0.0,0.0,0.000,412821.6,412821.6,31235,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463637674,525586.00
05/19/2016 02:00,2,0.000,ALERT,213.06,304.78,59.944,1463637603,"201051344001158","219011344069620",0.00,8.50,0,302.37,306.58,0.0,0.0,0.000,407343.7,407343.7,31501,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463637676,525587.00
05/19/2016 02:00,2,0.000,ALERT,213.51,305.08,59.975,1463637603,"201051344000576","219011344069620",0.00,8.50,0,302.98,307.18,0.0,0.0,0.000,414326.5,414326.5,30905,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463637678,525588.00
05/19/2016 02:00,2,0.000,ALERT,212.38,301.77,59.944,1463637603,"274151322000087","219011344069620",0.00,10.30,0,300.27,304.48,0.0,0.0,0.000,646124.1,646124.1,24691,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463637680,525589.00
05/19/2016 02:15,2,0.000,ALERT,213.51,305.08,59.944,1463638503,"201051344000645","219011344069620",0.00,9.00,0,291.55,306.88,0.0,0.0,0.000,413830.9,413830.9,31049,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463638505,525590.00
05/19/2016 02:15,2,0.000,ALERT,212.38,302.98,59.965,1463638503,"274151322000085","219011344069620",0.00,9.30,0,289.75,306.28,0.0,0.0,0.000,674442.4,674442.4,24613,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463638507,525591.00
05/19/2016 02:15,2,0.000,ALERT,213.29,304.48,59.975,1463638503,"201051344000633","219011344069620",0.00,8.00,0,290.05,306.58,0.0,0.0,0.000,404923.5,404923.5,31521,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463638509,525592.00
05/19/2016 02:15,2,0.000,ALERT,213.29,305.08,59.959,1463638503,"201051344000469","219011344069620",0.00,8.00,0,290.95,306.58,0.0,0.0,0.000,406176.3,406176.3,31458,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463638511,525593.00
05/19/2016 02:15,2,0.000,ALERT,212.38,302.98,59.975,1463638503,"201051344000646","219011344069620",0.00,9.30,0,288.85,304.48,0.0,0.0,0.000,409954.0,409954.0,36013,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463638513,525594.00
05/19/2016 02:15,2,0.000,ALERT,212.16,303.88,59.965,1463638503,"274151322000052","219011344069620",0.00,10.00,0,289.75,306.28,0.0,0.0,0.000,686869.5,686869.5,24841,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463638514,525595.00
05/19/2016 02:15,2,0.000,ALERT,212.61,302.98,59.975,1463638503,"201051344000585","219011344069620",0.00,9.30,0,288.85,304.78,0.0,0.0,0.000,416543.7,416543.7,36022,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463638516,525596.00
05/19/2016 02:15,2,0.000,ALERT,212.38,303.28,59.981,1463638503,"201051344001230","219011344069620",0.00,9.00,0,289.75,305.08,0.0,0.0,0.000,413663.6,413663.6,35819,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463638518,525597.00
05/19/2016 02:15,2,0.000,ALERT,212.83,303.88,59.970,1463638503,"201051344000582","219011344069620",0.00,8.00,0,290.35,305.38,0.0,0.0,0.000,407109.0,407109.0,35987,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463638520,525598.00
05/19/2016 02:15,2,0.000,ALERT,212.16,303.28,59.981,1463638503,"201051344000955","219011344069620",0.00,9.00,0,289.45,304.48,0.0,0.0,0.000,419271.8,419271.8,35919,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463638521,525599.00
05/19/2016 02:15,2,0.000,ALERT,212.16,302.07,59.970,1463638503,"274151322000094","219011344069620",0.00,9.30,0,289.45,305.38,0.0,0.0,0.000,553816.1,553816.1,25871,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463638523,525600.00
05/19/2016 02:15,2,0.000,ALERT,212.83,305.38,59.986,1463638503,"201051344000579","219011344069620",0.00,9.30,0,292.16,307.78,0.0,0.0,0.000,420142.2,420142.2,11532,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463638525,525601.00
05/19/2016 02:15,2,0.000,ALERT,212.38,303.58,59.975,1463638503,"201051344000890","219011344069620",0.00,9.30,0,290.05,305.68,0.0,0.0,0.000,416431.4,416431.4,35939,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463638527,525602.00
05/19/2016 02:15,2,0.000,ALERT,212.61,302.98,59.981,1463638503,"201051344000438","219011344069620",0.00,8.50,0,289.75,305.08,0.0,0.0,0.000,418499.8,418499.8,35944,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463638529,525603.00
05/19/2016 02:15,2,0.000,ALERT,212.61,302.68,59.986,1463638503,"201051344000417","219011344069620",0.00,9.30,0,288.85,304.18,0.0,0.0,0.000,411124.0,411124.0,36102,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463638531,525604.00
05/19/2016 02:15,2,0.000,ALERT,212.38,302.98,60.018,1463638503,"274151322000083","219011344069620",0.00,9.30,0,290.35,306.28,0.0,0.0,0.000,680695.5,680695.5,24912,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463638532,525605.00
05/19/2016 02:15,2,0.000,ALERT,212.61,302.98,59.986,1463638503,"274151322000076","219011344069620",0.00,10.00,0,289.75,306.28,0.0,0.0,0.000,724681.1,724681.1,24912,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463638534,525606.00
05/19/2016 02:15,2,0.000,ALERT,213.06,305.68,60.018,1463638503,"201051344000868","219011344069620",0.00,8.50,0,292.16,307.78,0.0,0.0,0.000,405331.7,405331.7,31180,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463638536,525607.00
05/19/2016 02:15,2,0.000,ALERT,212.16,303.88,59.959,1463638503,"274151322000095","219011344069620",0.00,9.00,0,290.95,306.88,0.0,0.0,0.000,717207.5,717207.5,24825,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463638538,525608.00
05/19/2016 02:15,2,0.000,ALERT,212.83,304.78,59.996,1463638503,"201051344000988","219011344069620",0.00,9.00,0,289.45,306.58,0.0,0.0,0.000,402474.6,402474.6,31481,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463638540,525609.00
05/19/2016 02:15,2,0.000,ALERT,212.38,302.98,59.996,1463638503,"201051344001025","219011344069620",0.00,8.50,0,289.15,305.38,0.0,0.0,0.000,416310.9,416310.9,35994,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463638541,525610.00
05/19/2016 02:15,2,0.000,ALERT,213.06,305.38,60.018,1463638503,"201051344000458","219011344069620",0.00,9.70,0,291.55,307.48,0.0,0.0,0.000,413269.1,413269.1,31402,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463638543,525611.00
05/19/2016 02:15,2,0.000,ALERT,213.51,305.08,59.996,1463638503,"201051344000853","219011344069620",0.00,8.00,0,291.55,307.18,0.0,0.0,0.000,411870.0,411870.0,31001,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463638545,525612.00
05/19/2016 02:15,2,0.000,ALERT,213.06,303.58,60.023,1463638503,"201051344000685","219011344069620",0.00,9.00,0,289.45,304.78,0.0,0.0,0.000,418024.4,418024.4,35831,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463638547,525613.00
05/19/2016 02:15,2,0.000,ALERT,212.61,302.68,59.996,1463638503,"201051344000917","219011344069620",0.00,9.70,0,288.25,304.18,0.0,0.0,0.000,414921.4,414921.4,35832,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463638549,525614.00
05/19/2016 02:15,2,0.000,ALERT,212.83,303.58,59.996,1463638503,"201051344001145","219011344069620",0.00,8.50,0,290.05,305.38,0.0,0.0,0.000,420083.6,420083.6,35684,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463638551,525615.00
05/19/2016 02:15,2,0.000,ALERT,212.61,302.37,59.981,1463638503,"201051344000651","219011344069620",0.00,7.70,0,288.85,304.48,0.0,0.0,0.000,412323.6,412323.6,36048,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463638552,525616.00
05/19/2016 02:15,2,0.000,ALERT,211.93,302.98,59.981,1463638503,"274151322000088","219011344069620",0.00,10.00,0,289.75,305.68,0.0,0.0,0.000,658267.7,658267.7,24579,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463638554,525617.00
05/19/2016 02:15,2,0.000,ALERT,213.29,302.98,59.991,1463638503,"274151322000068","219011344069620",0.00,10.70,0,289.15,304.78,0.0,0.0,0.000,553517.3,553517.3,26080,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463638556,525618.00
05/19/2016 02:15,2,0.000,ALERT,212.16,303.28,59.975,1463638503,"201051344001135","219011344069620",0.00,8.50,0,289.75,305.38,0.0,0.0,0.000,408407.0,408407.0,35989,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463638558,525619.00
05/19/2016 02:15,2,0.000,ALERT,212.83,305.68,59.986,1463638503,"201051344000594","219011344069620",0.00,9.00,0,291.55,307.48,0.0,0.0,0.000,416981.6,416981.6,31441,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463638560,525620.00
05/19/2016 02:15,2,0.000,ALERT,212.61,302.98,59.970,1463638503,"201051344001203","219011344069620",0.00,8.50,0,289.45,306.28,0.0,0.0,0.000,415303.9,415303.9,36017,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463638562,525621.00
05/19/2016 02:15,2,0.000,ALERT,212.16,303.28,59.970,1463638503,"274151322000054","219011344069620",0.00,10.30,0,290.05,305.98,0.0,0.0,0.000,672437.8,672437.8,24610,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463638564,525622.00
05/19/2016 02:15,2,0.000,ALERT,213.29,305.08,59.981,1463638503,"201051344000867","219011344069620",0.00,9.30,0,291.25,307.48,0.0,0.0,0.000,404593.5,404593.5,31444,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463638565,525623.00
05/19/2016 02:15,2,0.000,ALERT,212.38,303.28,59.986,1463638503,"201051344001093","219011344069620",0.00,9.70,0,289.45,304.48,0.0,0.0,0.000,413996.9,413996.9,35883,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463638567,525624.00
05/19/2016 02:15,2,0.000,ALERT,212.83,305.08,59.954,1463638503,"201051344000900","219011344069620",0.00,8.50,0,291.55,306.88,0.0,0.0,0.000,420225.5,420225.5,30833,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463638569,525625.00
05/19/2016 02:15,2,0.000,ALERT,213.29,304.48,60.007,1463638503,"201051344000648","219011344069620",0.00,7.70,0,290.95,307.18,0.0,0.0,0.000,412249.3,412249.3,31127,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463638571,525626.00
05/19/2016 02:15,2,0.000,ALERT,213.06,305.68,59.981,1463638503,"201051344000569","219011344069620",0.00,9.00,0,292.16,308.09,0.0,0.0,0.000,421379.1,421379.1,30763,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463638572,525627.00
05/19/2016 02:15,2,0.000,ALERT,213.06,305.38,59.975,1463638503,"201051344000983","219011344069620",0.00,8.50,0,291.85,307.48,0.0,0.0,0.000,412821.6,412821.6,31237,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463638574,525628.00
05/19/2016 02:15,2,0.000,ALERT,213.06,304.78,59.986,1463638503,"201051344001158","219011344069620",0.00,8.00,0,291.25,306.58,0.0,0.0,0.000,407343.7,407343.7,31503,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463638576,525629.00
05/19/2016 02:15,2,0.000,ALERT,213.74,305.68,59.981,1463638503,"201051344000576","219011344069620",0.00,8.00,0,291.85,307.18,0.0,0.0,0.000,414326.5,414326.5,30907,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463638578,525630.00
05/19/2016 02:15,2,0.000,ALERT,212.38,302.68,59.996,1463638503,"274151322000087","219011344069620",0.00,10.00,0,289.15,305.08,0.0,0.0,0.000,646124.1,646124.1,24693,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463638580,525631.00
05/19/2016 02:30,2,0.000,ALERT,213.96,304.48,59.954,1463639404,"201051344000645","219011344069620",0.00,8.50,0,301.77,306.58,0.0,0.0,0.000,413830.9,413830.9,31051,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463639406,525632.00
05/19/2016 02:30,2,0.000,ALERT,213.29,303.28,59.996,1463639404,"274151322000085","219011344069620",0.00,9.30,0,300.57,305.08,0.0,0.0,0.000,674442.4,674442.4,24615,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463639408,525633.00
05/19/2016 02:30,2,0.000,ALERT,214.19,304.48,59.991,1463639404,"201051344000633","219011344069620",0.00,8.00,0,299.97,305.98,0.0,0.0,0.000,404923.5,404923.5,31523,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463639410,525634.00
05/19/2016 02:30,2,0.000,ALERT,213.51,304.18,59.986,1463639404,"201051344000469","219011344069620",0.00,7.70,0,300.87,306.28,0.0,0.0,0.000,406176.3,406176.3,31460,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463639412,525635.00
05/19/2016 02:30,2,0.000,ALERT,212.61,302.68,59.986,1463639404,"201051344000646","219011344069620",0.00,9.00,0,297.57,304.78,0.0,0.0,0.000,409954.0,409954.0,36015,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463639413,525636.00
05/19/2016 02:30,2,0.000,ALERT,213.06,303.28,59.986,1463639404,"274151322000052","219011344069620",0.00,9.70,0,300.27,305.38,0.0,0.0,0.000,686869.5,686869.5,24843,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463639415,525637.00
05/19/2016 02:30,2,0.000,ALERT,213.06,302.98,59.991,1463639404,"201051344000585","219011344069620",0.00,9.00,0,297.87,304.78,0.0,0.0,0.000,416543.7,416543.7,36024,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463639417,525638.00
05/19/2016 02:30,2,0.000,ALERT,213.06,303.28,60.018,1463639404,"201051344001230","219011344069620",0.00,8.50,0,298.47,305.08,0.0,0.0,0.000,413663.6,413663.6,35821,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463639419,525639.00
05/19/2016 02:30,2,0.000,ALERT,213.51,303.88,59.986,1463639404,"201051344000582","219011344069620",0.00,7.70,0,299.07,305.38,0.0,0.0,0.000,407109.0,407109.0,35989,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463639421,525640.00
05/19/2016 02:30,2,0.000,ALERT,212.61,302.68,59.991,1463639404,"201051344000955","219011344069620",0.00,9.00,0,298.17,304.48,0.0,0.0,0.000,419271.8,419271.8,35921,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463639423,525641.00
05/19/2016 02:30,2,0.000,ALERT,213.29,302.98,60.018,1463639404,"274151322000094","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,553816.1,553816.1,25873,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463639424,525642.00
05/19/2016 02:30,2,0.000,ALERT,213.51,305.08,60.028,1463639404,"201051344000579","219011344069620",0.00,9.00,0,302.07,307.18,0.0,0.0,0.000,420142.2,420142.2,11534,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463639426,525643.00
05/19/2016 02:30,2,0.000,ALERT,212.83,303.28,59.970,1463639404,"201051344000890","219011344069620",0.00,9.00,0,298.77,305.68,0.0,0.0,0.000,416431.4,416431.4,35941,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463639428,525644.00
05/19/2016 02:30,2,0.000,ALERT,213.29,303.28,59.986,1463639404,"201051344000438","219011344069620",0.00,8.00,0,298.47,305.08,0.0,0.0,0.000,418499.8,418499.8,35946,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463639430,525645.00
05/19/2016 02:30,2,0.000,ALERT,213.29,302.37,59.970,1463639404,"201051344000417","219011344069620",0.00,9.00,0,297.57,304.18,0.0,0.0,0.000,411124.0,411124.0,36104,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463639432,525646.00
