ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2016 02:30,2,0.000,ALERT,213.29,303.88,59.981,1463639404,"274151322000083","219011344069620",0.00,9.00,0,300.57,305.38,0.0,0.0,0.000,680695.5,680695.5,24914,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463639433,525647.00
05/19/2016 02:30,2,0.000,ALERT,213.74,303.28,59.970,1463639404,"274151322000076","219011344069620",0.00,9.70,0,300.57,305.38,0.0,0.0,0.000,724681.1,724681.1,24914,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463639435,525648.00
05/19/2016 02:30,2,0.000,ALERT,213.51,305.38,60.018,1463639404,"201051344000868","219011344069620",0.00,8.00,0,302.37,307.48,0.0,0.0,0.000,405331.7,405331.7,31182,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463639437,525649.00
05/19/2016 02:30,2,0.000,ALERT,213.29,304.48,59.970,1463639404,"274151322000095","219011344069620",0.00,9.00,0,301.77,305.68,0.0,0.0,0.000,717207.5,717207.5,24827,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463639439,525650.00
05/19/2016 02:30,2,0.000,ALERT,213.51,304.48,60.002,1463639404,"201051344000988","219011344069620",0.00,8.50,0,299.37,306.28,0.0,0.0,0.000,402474.6,402474.6,31483,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463639441,525651.00
05/19/2016 02:30,2,0.000,ALERT,212.61,302.07,59.975,1463639404,"201051344001025","219011344069620",0.00,8.00,0,299.97,305.68,0.0,0.0,0.000,416310.9,416310.9,35996,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463639442,525652.00
05/19/2016 02:30,2,0.000,ALERT,213.51,305.08,59.981,1463639404,"201051344000458","219011344069620",0.00,9.30,0,301.77,307.48,0.0,0.0,0.000,413269.1,413269.1,31404,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463639444,525653.00
05/19/2016 02:30,2,0.000,ALERT,214.19,304.48,59.970,1463639404,"201051344000853","219011344069620",0.00,8.00,0,301.47,307.18,0.0,0.0,0.000,411870.0,411870.0,31003,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463639446,525654.00
05/19/2016 02:30,2,0.000,ALERT,213.29,302.68,59.933,1463639404,"201051344000685","219011344069620",0.00,8.50,0,300.27,305.08,0.0,0.0,0.000,418024.4,418024.4,35833,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463639448,525655.00
05/19/2016 02:30,2,0.000,ALERT,213.29,302.68,59.981,1463639404,"201051344000917","219011344069620",0.00,9.30,0,299.07,304.18,0.0,0.0,0.000,414921.4,414921.4,35834,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463639450,525656.00
05/19/2016 02:30,2,0.000,ALERT,213.29,302.07,59.981,1463639404,"201051344000651","219011344069620",0.00,7.30,0,299.97,304.48,0.0,0.0,0.000,412323.6,412323.6,36050,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463639453,525657.00
05/19/2016 02:30,2,0.000,ALERT,212.61,302.98,59.970,1463639404,"274151322000088","219011344069620",0.00,9.70,0,300.27,304.78,0.0,0.0,0.000,658267.7,658267.7,24581,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463639455,525658.00
05/19/2016 02:30,2,0.000,ALERT,213.74,302.68,60.002,1463639404,"274151322000068","219011344069620",0.00,10.30,0,299.97,304.18,0.0,0.0,0.000,553517.3,553517.3,26082,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463639457,525659.00
05/19/2016 02:30,2,0.000,ALERT,212.61,302.68,59.981,1463639404,"201051344001135","219011344069620",0.00,8.00,0,300.57,305.38,0.0,0.0,0.000,408407.0,408407.0,35991,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463639458,525660.00
05/19/2016 02:30,2,0.000,ALERT,213.29,305.08,59.975,1463639404,"201051344000594","219011344069620",0.00,8.50,0,301.47,307.18,0.0,0.0,0.000,416981.6,416981.6,31443,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463639460,525661.00
05/19/2016 02:30,2,0.000,ALERT,213.29,302.68,59.970,1463639404,"201051344001203","219011344069620",0.00,8.00,0,300.27,306.58,0.0,0.0,0.000,415303.9,415303.9,36019,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463639462,525662.00
05/19/2016 02:30,2,0.000,ALERT,212.61,303.28,59.970,1463639404,"274151322000054","219011344069620",0.00,10.00,0,300.57,305.38,0.0,0.0,0.000,672437.8,672437.8,24612,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463639464,525663.00
05/19/2016 02:30,2,0.000,ALERT,213.74,304.48,59.975,1463639404,"201051344000867","219011344069620",0.00,9.00,0,301.47,307.18,0.0,0.0,0.000,404593.5,404593.5,31446,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463639466,525664.00
05/19/2016 02:30,2,0.000,ALERT,213.06,302.68,59.970,1463639404,"201051344001093","219011344069620",0.00,9.30,0,299.97,304.48,0.0,0.0,0.000,413996.9,413996.9,35885,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463639468,525665.00
05/19/2016 02:30,2,0.000,ALERT,213.29,304.18,59.970,1463639404,"201051344000900","219011344069620",0.00,8.00,0,301.47,306.88,0.0,0.0,0.000,420225.5,420225.5,30835,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463639469,525666.00
05/19/2016 02:30,2,0.000,ALERT,213.74,303.88,59.965,1463639404,"201051344000648","219011344069620",0.00,7.30,0,301.17,306.58,0.0,0.0,0.000,412249.3,412249.3,31129,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463639471,525667.00
05/19/2016 02:30,2,0.000,ALERT,213.29,304.78,59.970,1463639404,"201051344000569","219011344069620",0.00,8.00,0,302.07,307.48,0.0,0.0,0.000,421379.1,421379.1,30765,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463639473,525668.00
05/19/2016 02:30,2,0.000,ALERT,213.51,304.78,59.975,1463639404,"201051344000983","219011344069620",0.00,8.50,0,301.77,307.18,0.0,0.0,0.000,412821.6,412821.6,31239,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463639475,525669.00
05/19/2016 02:30,2,0.000,ALERT,213.51,304.18,59.959,1463639404,"201051344001158","219011344069620",0.00,7.70,0,301.17,306.28,0.0,0.0,0.000,407343.7,407343.7,31505,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463639477,525670.00
05/19/2016 02:30,2,0.000,ALERT,213.74,305.08,59.965,1463639404,"201051344000576","219011344069620",0.00,8.00,0,301.77,307.18,0.0,0.0,0.000,414326.5,414326.5,30909,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463639478,525671.00
05/19/2016 02:30,2,0.000,ALERT,213.29,302.98,59.954,1463639404,"274151322000087","219011344069620",0.00,10.00,0,299.67,304.48,0.0,0.0,0.000,646124.1,646124.1,24695,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463639480,525672.00
05/19/2016 02:30,2,0.000,ALERT,213.51,303.58,59.959,1463639404,"201051344001145","219011344069620",0.00,8.00,0,300.87,305.38,0.0,0.0,0.000,420083.6,420083.6,35686,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463639482,525673.00
05/19/2016 02:45,2,0.000,ALERT,213.96,304.48,59.986,1463640303,"201051344000645","219011344069620",0.00,8.00,0,302.68,306.58,0.0,0.0,0.000,413830.9,413830.9,31053,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463640305,525674.00
05/19/2016 02:45,2,0.000,ALERT,213.29,304.18,59.981,1463640303,"274151322000085","219011344069620",0.00,9.00,0,301.47,305.38,0.0,0.0,0.000,674442.4,674442.4,24617,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463640307,525675.00
05/19/2016 02:45,2,0.000,ALERT,214.19,304.48,59.986,1463640303,"201051344000633","219011344069620",0.00,7.70,0,300.27,305.98,0.0,0.0,0.000,404923.5,404923.5,31525,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463640309,525676.00
05/19/2016 02:45,2,0.000,ALERT,213.51,304.18,60.002,1463640303,"201051344000469","219011344069620",0.00,7.30,0,301.47,306.28,0.0,0.0,0.000,406176.3,406176.3,31462,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463640311,525677.00
05/19/2016 02:45,2,0.000,ALERT,213.06,303.58,59.986,1463640303,"201051344000646","219011344069620",0.00,8.50,0,300.27,304.48,0.0,0.0,0.000,409954.0,409954.0,36017,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463640313,525678.00
05/19/2016 02:45,2,0.000,ALERT,212.61,303.88,59.986,1463640303,"274151322000052","219011344069620",0.00,9.30,0,301.17,305.68,0.0,0.0,0.000,686869.5,686869.5,24845,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463640314,525679.00
05/19/2016 02:45,2,0.000,ALERT,213.29,303.58,59.991,1463640303,"201051344000585","219011344069620",0.00,8.50,0,300.27,304.78,0.0,0.0,0.000,416543.7,416543.7,36026,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463640316,525680.00
05/19/2016 02:45,2,0.000,ALERT,213.29,303.88,59.986,1463640303,"201051344001230","219011344069620",0.00,8.00,0,301.17,304.78,0.0,0.0,0.000,413663.6,413663.6,35823,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463640318,525681.00
05/19/2016 02:45,2,0.000,ALERT,213.51,303.88,59.954,1463640303,"201051344000582","219011344069620",0.00,7.30,0,301.77,305.38,0.0,0.0,0.000,407109.0,407109.0,35991,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463640320,525682.00
05/19/2016 02:45,2,0.000,ALERT,213.06,303.58,59.981,1463640303,"201051344000955","219011344069620",0.00,8.50,0,300.87,304.78,0.0,0.0,0.000,419271.8,419271.8,35923,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463640322,525683.00
05/19/2016 02:45,2,0.000,ALERT,212.83,302.37,59.981,1463640303,"274151322000094","219011344069620",0.00,8.50,0,300.87,304.78,0.0,0.0,0.000,553816.1,553816.1,25875,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463640324,525684.00
05/19/2016 02:45,2,0.000,ALERT,213.29,304.78,59.996,1463640303,"201051344000579","219011344069620",0.00,8.50,0,302.98,307.18,0.0,0.0,0.000,420142.2,420142.2,11536,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463640325,525685.00
05/19/2016 02:45,2,0.000,ALERT,213.06,303.88,59.991,1463640303,"201051344000890","219011344069620",0.00,8.50,0,301.17,305.68,0.0,0.0,0.000,416431.4,416431.4,35943,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463640327,525686.00
05/19/2016 02:45,2,0.000,ALERT,213.51,303.58,59.986,1463640303,"201051344000438","219011344069620",0.00,7.70,0,301.17,305.08,0.0,0.0,0.000,418499.8,418499.8,35948,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463640329,525687.00
05/19/2016 02:45,2,0.000,ALERT,213.29,302.68,60.012,1463640303,"201051344000417","219011344069620",0.00,8.50,0,300.57,303.88,0.0,0.0,0.000,411124.0,411124.0,36106,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463640331,525688.00
05/19/2016 02:45,2,0.000,ALERT,213.51,304.18,60.007,1463640303,"274151322000083","219011344069620",0.00,8.50,0,301.47,305.68,0.0,0.0,0.000,680695.5,680695.5,24916,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463640333,525689.00
05/19/2016 02:45,2,0.000,ALERT,213.74,303.88,60.002,1463640303,"274151322000076","219011344069620",0.00,9.30,0,301.47,305.68,0.0,0.0,0.000,724681.1,724681.1,24916,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463640334,525690.00
05/19/2016 02:45,2,0.000,ALERT,213.51,305.08,59.986,1463640303,"201051344000868","219011344069620",0.00,8.00,0,303.28,307.18,0.0,0.0,0.000,405331.7,405331.7,31184,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463640336,525691.00
05/19/2016 02:45,2,0.000,ALERT,213.29,305.08,59.981,1463640303,"274151322000095","219011344069620",0.00,8.50,0,302.37,306.28,0.0,0.0,0.000,717207.5,717207.5,24829,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463640338,525692.00
05/19/2016 02:45,2,0.000,ALERT,213.29,304.18,59.986,1463640303,"201051344000988","219011344069620",0.00,8.00,0,299.97,306.28,0.0,0.0,0.000,402474.6,402474.6,31485,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463640340,525693.00
05/19/2016 02:45,2,0.000,ALERT,213.06,302.68,59.944,1463640303,"201051344001025","219011344069620",0.00,7.70,0,300.27,305.38,0.0,0.0,0.000,416310.9,416310.9,35998,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463640342,525694.00
05/19/2016 02:45,2,0.000,ALERT,213.29,304.48,59.954,1463640303,"201051344000458","219011344069620",0.00,9.00,0,302.98,307.18,0.0,0.0,0.000,413269.1,413269.1,31406,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463640344,525695.00
05/19/2016 02:45,2,0.000,ALERT,213.96,304.18,59.991,1463640303,"201051344000853","219011344069620",0.00,7.70,0,302.37,306.58,0.0,0.0,0.000,411870.0,411870.0,31005,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463640346,525696.00
05/19/2016 02:45,2,0.000,ALERT,213.74,303.58,59.996,1463640303,"201051344000685","219011344069620",0.00,8.00,0,300.87,304.48,0.0,0.0,0.000,418024.4,418024.4,35835,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463640347,525697.00
05/19/2016 02:45,2,0.000,ALERT,213.51,302.68,59.981,1463640303,"201051344000917","219011344069620",0.00,9.00,0,299.07,304.18,0.0,0.0,0.000,414921.4,414921.4,35836,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463640349,525698.00
05/19/2016 02:45,2,0.000,ALERT,213.51,303.58,59.991,1463640303,"201051344001145","219011344069620",0.00,7.70,0,301.47,305.68,0.0,0.0,0.000,420083.6,420083.6,35688,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463640351,525699.00
05/19/2016 02:45,2,0.000,ALERT,213.51,302.98,59.986,1463640303,"201051344000651","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,412323.6,412323.6,36052,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463640353,525700.00
05/19/2016 02:45,2,0.000,ALERT,212.61,303.28,59.970,1463640303,"274151322000088","219011344069620",0.00,9.70,0,301.17,305.08,0.0,0.0,0.000,658267.7,658267.7,24583,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463640355,525701.00
05/19/2016 02:45,2,0.000,ALERT,213.51,302.07,60.012,1463640303,"274151322000068","219011344069620",0.00,10.00,0,300.87,304.48,0.0,0.0,0.000,553517.3,553517.3,26084,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463640356,525702.00
05/19/2016 02:45,2,0.000,ALERT,213.06,303.58,59.975,1463640303,"201051344001135","219011344069620",0.00,8.00,0,300.87,305.38,0.0,0.0,0.000,408407.0,408407.0,35993,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463640358,525703.00
05/19/2016 02:45,2,0.000,ALERT,213.06,305.08,59.975,1463640303,"201051344000594","219011344069620",0.00,8.00,0,302.07,306.88,0.0,0.0,0.000,416981.6,416981.6,31445,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463640360,525704.00
05/19/2016 02:45,2,0.000,ALERT,213.29,302.98,59.975,1463640303,"201051344001203","219011344069620",0.00,7.70,0,300.57,306.58,0.0,0.0,0.000,415303.9,415303.9,36021,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463640362,525705.00
05/19/2016 02:45,2,0.000,ALERT,213.06,303.88,59.970,1463640303,"274151322000054","219011344069620",0.00,9.70,0,301.17,305.68,0.0,0.0,0.000,672437.8,672437.8,24614,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463640364,525706.00
05/19/2016 02:45,2,0.000,ALERT,213.74,304.18,59.970,1463640303,"201051344000867","219011344069620",0.00,8.50,0,302.07,306.88,0.0,0.0,0.000,404593.5,404593.5,31448,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463640365,525707.00
05/19/2016 02:45,2,0.000,ALERT,213.29,303.28,59.981,1463640303,"201051344001093","219011344069620",0.00,9.00,0,300.57,304.48,0.0,0.0,0.000,413996.9,413996.9,35887,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463640367,525708.00
05/19/2016 02:45,2,0.000,ALERT,213.29,304.78,59.975,1463640303,"201051344000900","219011344069620",0.00,7.70,0,302.07,306.28,0.0,0.0,0.000,420225.5,420225.5,30837,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463640369,525709.00
05/19/2016 02:45,2,0.000,ALERT,213.51,303.58,59.991,1463640303,"201051344000648","219011344069620",0.00,7.30,0,301.77,306.28,0.0,0.0,0.000,412249.3,412249.3,31131,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463640371,525710.00
05/19/2016 02:45,2,0.000,ALERT,213.74,305.38,59.986,1463640303,"201051344000569","219011344069620",0.00,8.00,0,303.28,307.48,0.0,0.0,0.000,421379.1,421379.1,30767,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463640372,525711.00
05/19/2016 02:45,2,0.000,ALERT,213.51,305.08,59.970,1463640303,"201051344000983","219011344069620",0.00,8.00,0,302.68,306.88,0.0,0.0,0.000,412821.6,412821.6,31241,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463640374,525712.00
05/19/2016 02:45,2,0.000,ALERT,213.29,304.18,59.981,1463640303,"201051344001158","219011344069620",0.00,7.70,0,301.77,305.98,0.0,0.0,0.000,407343.7,407343.7,31507,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463640376,525713.00
05/19/2016 02:45,2,0.000,ALERT,214.19,305.38,60.007,1463640303,"201051344000576","219011344069620",0.00,7.70,0,302.98,306.88,0.0,0.0,0.000,414326.5,414326.5,30911,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463640378,525714.00
05/19/2016 02:45,2,0.000,ALERT,213.06,302.37,59.965,1463640303,"274151322000087","219011344069620",0.00,9.70,0,300.57,304.78,0.0,0.0,0.000,646124.1,646124.1,24697,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463640380,525715.00
05/19/2016 03:00,2,0.000,ALERT,213.51,304.48,60.023,1463641204,"201051344000645","219011344069620",0.00,8.00,0,302.68,306.28,0.0,0.0,0.000,413830.9,413830.9,31055,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463641206,525716.00
05/19/2016 03:00,2,0.000,ALERT,213.06,302.98,60.023,1463641204,"274151322000085","219011344069620",0.00,9.00,0,301.17,305.38,0.0,0.0,0.000,674442.4,674442.4,24619,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463641207,525717.00
05/19/2016 03:00,2,0.000,ALERT,213.51,303.88,60.018,1463641204,"201051344000633","219011344069620",0.00,7.30,0,300.87,305.98,0.0,0.0,0.000,404923.5,404923.5,31527,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463641209,525718.00
05/19/2016 03:00,2,0.000,ALERT,213.29,304.78,59.996,1463641204,"201051344000469","219011344069620",0.00,7.30,0,301.47,306.28,0.0,0.0,0.000,406176.3,406176.3,31464,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463641211,525719.00
05/19/2016 03:00,2,0.000,ALERT,213.06,303.28,60.007,1463641204,"201051344000646","219011344069620",0.00,8.50,0,300.57,304.78,0.0,0.0,0.000,409954.0,409954.0,36019,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463641213,525720.00
05/19/2016 03:00,2,0.000,ALERT,212.38,303.58,60.012,1463641204,"274151322000052","219011344069620",0.00,9.30,0,300.57,305.38,0.0,0.0,0.000,686869.5,686869.5,24847,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463641215,525721.00
05/19/2016 03:00,2,0.000,ALERT,213.51,303.58,60.023,1463641204,"201051344000585","219011344069620",0.00,8.50,0,300.57,305.08,0.0,0.0,0.000,416543.7,416543.7,36028,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463641217,525722.00
05/19/2016 03:00,2,0.000,ALERT,213.06,303.58,59.981,1463641204,"201051344001230","219011344069620",0.00,8.00,0,301.47,305.38,0.0,0.0,0.000,413663.6,413663.6,35825,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463641219,525723.00
05/19/2016 03:00,2,0.000,ALERT,213.74,304.18,60.023,1463641204,"201051344000582","219011344069620",0.00,7.30,0,301.77,305.98,0.0,0.0,0.000,407109.0,407109.0,35993,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463641221,525724.00
05/19/2016 03:00,2,0.000,ALERT,212.83,302.98,60.012,1463641204,"201051344000955","219011344069620",0.00,8.50,0,301.17,305.08,0.0,0.0,0.000,419271.8,419271.8,35925,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463641223,525725.00
05/19/2016 03:00,2,0.000,ALERT,212.83,302.37,60.028,1463641204,"274151322000094","219011344069620",0.00,8.00,0,300.57,304.48,0.0,0.0,0.000,553816.1,553816.1,25877,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463641225,525726.00
05/19/2016 03:00,2,0.000,ALERT,213.29,305.38,60.012,1463641204,"201051344000579","219011344069620",0.00,8.00,0,303.28,306.88,0.0,0.0,0.000,420142.2,420142.2,11538,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463641226,525727.00
05/19/2016 03:00,2,0.000,ALERT,213.06,303.58,60.012,1463641204,"201051344000890","219011344069620",0.00,9.00,0,301.17,306.28,0.0,0.0,0.000,416431.4,416431.4,35945,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463641228,525728.00
05/19/2016 03:00,2,0.000,ALERT,213.51,303.58,60.034,1463641204,"201051344000438","219011344069620",0.00,7.70,0,301.17,305.68,0.0,0.0,0.000,418499.8,418499.8,35950,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463641230,525729.00
05/19/2016 03:00,2,0.000,ALERT,213.51,302.98,60.007,1463641204,"201051344000417","219011344069620",0.00,8.50,0,300.57,304.48,0.0,0.0,0.000,411124.0,411124.0,36108,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463641232,525730.00
05/19/2016 03:00,2,0.000,ALERT,212.61,303.58,60.012,1463641204,"274151322000083","219011344069620",0.00,8.00,0,301.47,305.68,0.0,0.0,0.000,680695.5,680695.5,24918,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463641234,525731.00
05/19/2016 03:00,2,0.000,ALERT,213.51,303.88,60.012,1463641204,"274151322000076","219011344069620",0.00,9.30,0,301.17,305.38,0.0,0.0,0.000,724681.1,724681.1,24918,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463641235,525732.00
05/19/2016 03:00,2,0.000,ALERT,213.06,305.08,60.007,1463641204,"201051344000868","219011344069620",0.00,7.70,0,303.28,307.18,0.0,0.0,0.000,405331.7,405331.7,31186,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463641237,525733.00
05/19/2016 03:00,2,0.000,ALERT,212.83,304.48,60.007,1463641204,"274151322000095","219011344069620",0.00,8.00,0,302.37,305.98,0.0,0.0,0.000,717207.5,717207.5,24831,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463641239,525734.00
05/19/2016 03:00,2,0.000,ALERT,213.29,304.48,60.002,1463641204,"201051344000988","219011344069620",0.00,8.00,0,300.27,306.28,0.0,0.0,0.000,402474.6,402474.6,31487,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463641241,525735.00
05/19/2016 03:00,2,0.000,ALERT,212.83,302.68,60.007,1463641204,"201051344001025","219011344069620",0.00,7.70,0,300.27,305.68,0.0,0.0,0.000,416310.9,416310.9,36000,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463641243,525736.00
05/19/2016 03:00,2,0.000,ALERT,213.29,304.78,60.007,1463641204,"201051344000458","219011344069620",0.00,9.00,0,302.68,307.18,0.0,0.0,0.000,413269.1,413269.1,31408,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463641244,525737.00
05/19/2016 03:00,2,0.000,ALERT,213.96,304.18,60.023,1463641204,"201051344000853","219011344069620",0.00,7.30,0,302.98,306.58,0.0,0.0,0.000,411870.0,411870.0,31007,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463641246,525738.00
05/19/2016 03:00,2,0.000,ALERT,213.29,302.98,60.012,1463641204,"201051344000685","219011344069620",0.00,8.00,0,301.17,305.08,0.0,0.0,0.000,418024.4,418024.4,35837,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463641248,525739.00
05/19/2016 03:00,2,0.000,ALERT,213.29,302.98,60.002,1463641204,"201051344000917","219011344069620",0.00,9.00,0,299.67,304.48,0.0,0.0,0.000,414921.4,414921.4,35838,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463641250,525740.00
05/19/2016 03:00,2,0.000,ALERT,213.74,303.88,59.996,1463641204,"201051344001145","219011344069620",0.00,8.00,0,301.47,305.98,0.0,0.0,0.000,420083.6,420083.6,35690,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463641252,525741.00
05/19/2016 03:00,2,0.000,ALERT,213.06,302.37,60.007,1463641204,"201051344000651","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,412323.6,412323.6,36054,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463641253,525742.00
05/19/2016 03:00,2,0.000,ALERT,212.61,302.68,60.018,1463641204,"274151322000088","219011344069620",0.00,9.30,0,300.87,304.78,0.0,0.0,0.000,658267.7,658267.7,24585,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463641255,525743.00
05/19/2016 03:00,2,0.000,ALERT,213.51,302.07,60.012,1463641204,"274151322000068","219011344069620",0.00,10.00,0,300.57,304.18,0.0,0.0,0.000,553517.3,553517.3,26086,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463641257,525744.00
05/19/2016 03:00,2,0.000,ALERT,212.61,302.98,59.991,1463641204,"201051344001135","219011344069620",0.00,8.00,0,301.17,305.68,0.0,0.0,0.000,408407.0,408407.0,35995,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463641259,525745.00
05/19/2016 03:00,2,0.000,ALERT,213.29,304.78,60.018,1463641204,"201051344000594","219011344069620",0.00,8.00,0,302.68,306.58,0.0,0.0,0.000,416981.6,416981.6,31447,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463641261,525746.00
05/19/2016 03:00,2,0.000,ALERT,213.29,302.98,60.002,1463641204,"201051344001203","219011344069620",0.00,7.70,0,300.87,306.88,0.0,0.0,0.000,415303.9,415303.9,36023,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463641262,525747.00
05/19/2016 03:00,2,0.000,ALERT,212.61,302.98,60.007,1463641204,"274151322000054","219011344069620",0.00,9.70,0,300.87,305.38,0.0,0.0,0.000,672437.8,672437.8,24616,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463641264,525748.00
05/19/2016 03:00,2,0.000,ALERT,213.74,304.48,60.018,1463641204,"201051344000867","219011344069620",0.00,8.50,0,301.77,306.58,0.0,0.0,0.000,404593.5,404593.5,31450,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463641266,525749.00
05/19/2016 03:00,2,0.000,ALERT,213.29,302.98,60.018,1463641204,"201051344001093","219011344069620",0.00,9.00,0,300.87,304.78,0.0,0.0,0.000,413996.9,413996.9,35889,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463641268,525750.00
05/19/2016 03:00,2,0.000,ALERT,213.06,303.88,60.007,1463641204,"201051344000900","219011344069620",0.00,7.70,0,302.37,306.28,0.0,0.0,0.000,420225.5,420225.5,30839,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463641269,525751.00
05/19/2016 03:00,2,0.000,ALERT,213.51,303.58,60.002,1463641204,"201051344000648","219011344069620",0.00,7.00,0,301.77,306.28,0.0,0.0,0.000,412249.3,412249.3,31133,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463641271,525752.00
05/19/2016 03:00,2,0.000,ALERT,213.51,304.78,60.002,1463641204,"201051344000569","219011344069620",0.00,8.00,0,303.28,307.18,0.0,0.0,0.000,421379.1,421379.1,30769,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463641273,525753.00
05/19/2016 03:00,2,0.000,ALERT,213.29,304.18,60.039,1463641204,"201051344000983","219011344069620",0.00,7.70,0,302.68,306.88,0.0,0.0,0.000,412821.6,412821.6,31243,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463641275,525754.00
05/19/2016 03:00,2,0.000,ALERT,213.74,304.48,60.039,1463641204,"201051344001158","219011344069620",0.00,7.30,0,302.07,306.28,0.0,0.0,0.000,407343.7,407343.7,31509,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463641277,525755.00
05/19/2016 03:00,2,0.000,ALERT,213.74,304.48,60.002,1463641204,"201051344000576","219011344069620",0.00,7.30,0,302.68,306.58,0.0,0.0,0.000,414326.5,414326.5,30913,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463641279,525756.00
05/19/2016 03:00,2,0.000,ALERT,213.06,302.37,59.996,1463641204,"274151322000087","219011344069620",0.00,9.70,0,300.27,304.48,0.0,0.0,0.000,646124.1,646124.1,24699,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463641281,525757.00
05/19/2016 03:15,2,0.000,ALERT,213.96,304.18,59.954,1463642103,"201051344000645","219011344069620",0.00,8.00,0,302.68,306.28,0.0,0.0,0.000,413830.9,413830.9,31057,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463642105,525758.00
05/19/2016 03:15,2,0.000,ALERT,213.06,302.98,59.922,1463642103,"274151322000085","219011344069620",0.00,9.00,0,301.47,305.38,0.0,0.0,0.000,674442.4,674442.4,24621,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463642107,525759.00
05/19/2016 03:15,2,0.000,ALERT,213.96,303.88,59.959,1463642103,"201051344000633","219011344069620",0.00,7.30,0,300.57,305.68,0.0,0.0,0.000,404923.5,404923.5,31529,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463642109,525760.00
05/19/2016 03:15,2,0.000,ALERT,213.29,303.58,59.922,1463642103,"201051344000469","219011344069620",0.00,7.00,0,301.17,305.98,0.0,0.0,0.000,406176.3,406176.3,31466,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463642111,525761.00
05/19/2016 03:15,2,0.000,ALERT,212.61,302.37,59.965,1463642103,"201051344000646","219011344069620",0.00,8.50,0,300.27,305.08,0.0,0.0,0.000,409954.0,409954.0,36021,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463642113,525762.00
05/19/2016 03:15,2,0.000,ALERT,212.61,302.37,59.954,1463642103,"274151322000052","219011344069620",0.00,9.30,0,300.87,305.38,0.0,0.0,0.000,686869.5,686869.5,24849,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463642114,525763.00
05/19/2016 03:15,2,0.000,ALERT,212.83,302.37,59.954,1463642103,"201051344000585","219011344069620",0.00,8.50,0,300.27,304.78,0.0,0.0,0.000,416543.7,416543.7,36030,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463642116,525764.00
05/19/2016 03:15,2,0.000,ALERT,213.06,303.28,59.965,1463642103,"201051344001230","219011344069620",0.00,8.00,0,301.17,305.08,0.0,0.0,0.000,413663.6,413663.6,35827,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463642118,525765.00
05/19/2016 03:15,2,0.000,ALERT,213.51,303.28,59.959,1463642103,"201051344000582","219011344069620",0.00,7.30,0,301.47,305.68,0.0,0.0,0.000,407109.0,407109.0,35995,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463642120,525766.00
05/19/2016 03:15,2,0.000,ALERT,212.61,302.37,59.954,1463642103,"201051344000955","219011344069620",0.00,8.50,0,300.87,305.08,0.0,0.0,0.000,419271.8,419271.8,35927,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463642122,525767.00
05/19/2016 03:15,2,0.000,ALERT,213.06,302.37,59.996,1463642103,"274151322000094","219011344069620",0.00,8.00,0,300.87,304.48,0.0,0.0,0.000,553816.1,553816.1,25879,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463642123,525768.00
05/19/2016 03:15,2,0.000,ALERT,213.51,304.48,59.954,1463642103,"201051344000579","219011344069620",0.00,8.00,0,302.98,306.88,0.0,0.0,0.000,420142.2,420142.2,11540,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463642125,525769.00
05/19/2016 03:15,2,0.000,ALERT,212.83,302.98,59.975,1463642103,"201051344000890","219011344069620",0.00,8.50,0,301.17,305.98,0.0,0.0,0.000,416431.4,416431.4,35947,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463642127,525770.00
05/19/2016 03:15,2,0.000,ALERT,213.29,302.37,59.938,1463642103,"201051344000438","219011344069620",0.00,7.70,0,300.87,305.38,0.0,0.0,0.000,418499.8,418499.8,35952,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463642129,525771.00
05/19/2016 03:15,2,0.000,ALERT,213.29,301.77,59.970,1463642103,"201051344000417","219011344069620",0.00,8.50,0,300.27,304.48,0.0,0.0,0.000,411124.0,411124.0,36110,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463642130,525772.00
05/19/2016 03:15,2,0.000,ALERT,212.83,302.98,59.944,1463642103,"274151322000083","219011344069620",0.00,8.00,0,301.47,305.38,0.0,0.0,0.000,680695.5,680695.5,24920,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463642132,525773.00
05/19/2016 03:15,2,0.000,ALERT,213.96,303.28,59.991,1463642103,"274151322000076","219011344069620",0.00,9.30,0,301.17,305.38,0.0,0.0,0.000,724681.1,724681.1,24920,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463642134,525774.00
05/19/2016 03:15,2,0.000,ALERT,213.51,304.78,59.954,1463642103,"201051344000868","219011344069620",0.00,7.30,0,302.98,306.88,0.0,0.0,0.000,405331.7,405331.7,31188,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463642136,525775.00
05/19/2016 03:15,2,0.000,ALERT,212.83,303.88,59.928,1463642103,"274151322000095","219011344069620",0.00,8.00,0,302.37,305.98,0.0,0.0,0.000,717207.5,717207.5,24833,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463642138,525776.00
05/19/2016 03:15,2,0.000,ALERT,213.29,303.88,59.981,1463642103,"201051344000988","219011344069620",0.00,7.70,0,299.97,305.98,0.0,0.0,0.000,402474.6,402474.6,31489,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463642140,525777.00
05/19/2016 03:15,2,0.000,ALERT,212.83,301.47,59.954,1463642103,"201051344001025","219011344069620",0.00,7.70,0,299.97,305.68,0.0,0.0,0.000,416310.9,416310.9,36002,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463642141,525778.00
05/19/2016 03:15,2,0.000,ALERT,213.29,303.88,59.965,1463642103,"201051344000458","219011344069620",0.00,8.50,0,302.37,306.88,0.0,0.0,0.000,413269.1,413269.1,31410,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463642143,525779.00
05/19/2016 03:15,2,0.000,ALERT,213.96,303.58,59.965,1463642103,"201051344000853","219011344069620",0.00,7.30,0,302.37,306.28,0.0,0.0,0.000,411870.0,411870.0,31009,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463642145,525780.00
05/19/2016 03:15,2,0.000,ALERT,213.29,302.68,59.991,1463642103,"201051344000685","219011344069620",0.00,8.50,0,300.57,305.08,0.0,0.0,0.000,418024.4,418024.4,35839,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463642147,525781.00
05/19/2016 03:15,2,0.000,ALERT,213.29,302.07,59.959,1463642103,"201051344000917","219011344069620",0.00,9.00,0,299.37,304.48,0.0,0.0,0.000,414921.4,414921.4,35840,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463642149,525782.00
05/19/2016 03:15,2,0.000,ALERT,213.29,302.68,59.996,1463642103,"201051344001145","219011344069620",0.00,8.00,0,301.17,305.68,0.0,0.0,0.000,420083.6,420083.6,35692,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463642151,525783.00
05/19/2016 03:15,2,0.000,ALERT,212.83,301.77,59.959,1463642103,"201051344000651","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,412323.6,412323.6,36056,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463642152,525784.00
05/19/2016 03:15,2,0.000,ALERT,212.61,302.68,59.954,1463642103,"274151322000088","219011344069620",0.00,9.30,0,301.17,305.08,0.0,0.0,0.000,658267.7,658267.7,24587,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463642154,525785.00
05/19/2016 03:15,2,0.000,ALERT,213.74,302.37,59.917,1463642103,"274151322000068","219011344069620",0.00,10.00,0,300.57,304.18,0.0,0.0,0.000,553517.3,553517.3,26088,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463642156,525786.00
05/19/2016 03:15,2,0.000,ALERT,212.61,302.37,59.965,1463642103,"201051344001135","219011344069620",0.00,7.70,0,300.87,305.38,0.0,0.0,0.000,408407.0,408407.0,35997,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463642158,525787.00
05/19/2016 03:15,2,0.000,ALERT,213.06,304.78,59.965,1463642103,"201051344000594","219011344069620",0.00,7.70,0,302.07,306.58,0.0,0.0,0.000,416981.6,416981.6,31449,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463642159,525788.00
05/19/2016 03:15,2,0.000,ALERT,213.06,302.07,59.959,1463642103,"201051344001203","219011344069620",0.00,7.70,0,300.27,306.58,0.0,0.0,0.000,415303.9,415303.9,36025,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463642161,525789.00
05/19/2016 03:15,2,0.000,ALERT,212.83,302.98,59.959,1463642103,"274151322000054","219011344069620",0.00,9.70,0,301.17,305.38,0.0,0.0,0.000,672437.8,672437.8,24618,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463642163,525790.00
05/19/2016 03:15,2,0.000,ALERT,213.74,303.88,59.965,1463642103,"201051344000867","219011344069620",0.00,8.50,0,301.47,306.58,0.0,0.0,0.000,404593.5,404593.5,31452,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463642165,525791.00
