ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2016 03:15,2,0.000,ALERT,213.06,302.37,59.928,1463642103,"201051344001093","219011344069620",0.00,9.00,0,300.57,304.78,0.0,0.0,0.000,413996.9,413996.9,35891,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463642167,525792.00
05/19/2016 03:15,2,0.000,ALERT,213.06,303.58,59.965,1463642103,"201051344000900","219011344069620",0.00,7.70,0,301.77,305.98,0.0,0.0,0.000,420225.5,420225.5,30841,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463642168,525793.00
05/19/2016 03:15,2,0.000,ALERT,213.74,303.58,59.970,1463642103,"201051344000648","219011344069620",0.00,7.00,0,301.47,305.98,0.0,0.0,0.000,412249.3,412249.3,31135,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463642170,525794.00
05/19/2016 03:15,2,0.000,ALERT,213.51,304.78,59.986,1463642103,"201051344000569","219011344069620",0.00,7.70,0,302.68,306.88,0.0,0.0,0.000,421379.1,421379.1,30771,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463642172,525795.00
05/19/2016 03:15,2,0.000,ALERT,213.29,304.18,60.012,1463642103,"201051344000983","219011344069620",0.00,7.70,0,302.37,306.58,0.0,0.0,0.000,412821.6,412821.6,31245,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463642174,525796.00
05/19/2016 03:15,2,0.000,ALERT,213.51,303.88,59.975,1463642103,"201051344001158","219011344069620",0.00,7.30,0,301.77,305.68,0.0,0.0,0.000,407343.7,407343.7,31511,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463642176,525797.00
05/19/2016 03:15,2,0.000,ALERT,213.74,304.48,59.959,1463642103,"201051344000576","219011344069620",0.00,7.30,0,302.37,306.28,0.0,0.0,0.000,414326.5,414326.5,30915,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463642177,525798.00
05/19/2016 03:15,2,0.000,ALERT,213.29,302.07,60.002,1463642103,"274151322000087","219011344069620",0.00,9.70,0,300.27,304.78,0.0,0.0,0.000,646124.1,646124.1,24701,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463642179,525799.00
05/19/2016 03:30,2,0.000,ALERT,213.96,305.08,59.991,1463643003,"201051344000645","219011344069620",0.00,7.70,0,302.37,306.58,0.0,0.0,0.000,413830.9,413830.9,31059,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643005,525800.00
05/19/2016 03:30,2,0.000,ALERT,213.06,303.28,60.007,1463643003,"274151322000085","219011344069620",0.00,8.50,0,301.17,305.68,0.0,0.0,0.000,674442.4,674442.4,24623,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643007,525801.00
05/19/2016 03:30,2,0.000,ALERT,213.96,304.78,59.986,1463643003,"201051344000633","219011344069620",0.00,7.30,0,300.27,306.28,0.0,0.0,0.000,404923.5,404923.5,31531,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643009,525802.00
05/19/2016 03:30,2,0.000,ALERT,213.51,305.08,60.012,1463643003,"201051344000469","219011344069620",0.00,7.00,0,300.57,306.28,0.0,0.0,0.000,406176.3,406176.3,31468,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463643011,525803.00
05/19/2016 03:30,2,0.000,ALERT,213.06,303.88,59.991,1463643003,"201051344000646","219011344069620",0.00,8.00,0,299.67,305.08,0.0,0.0,0.000,409954.0,409954.0,36023,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643013,525804.00
05/19/2016 03:30,2,0.000,ALERT,212.61,302.98,59.986,1463643003,"274151322000052","219011344069620",0.00,9.30,0,300.87,305.68,0.0,0.0,0.000,686869.5,686869.5,24851,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643015,525805.00
05/19/2016 03:30,2,0.000,ALERT,213.29,303.58,60.007,1463643003,"201051344000585","219011344069620",0.00,8.50,0,299.97,305.38,0.0,0.0,0.000,416543.7,416543.7,36032,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463643017,525806.00
05/19/2016 03:30,2,0.000,ALERT,213.29,304.18,59.996,1463643003,"201051344001230","219011344069620",0.00,8.00,0,300.27,305.38,0.0,0.0,0.000,413663.6,413663.6,35829,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463643019,525807.00
05/19/2016 03:30,2,0.000,ALERT,213.74,304.48,60.007,1463643003,"201051344000582","219011344069620",0.00,7.30,0,301.47,305.98,0.0,0.0,0.000,407109.0,407109.0,35997,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643021,525808.00
05/19/2016 03:30,2,0.000,ALERT,213.06,303.88,59.981,1463643003,"201051344000955","219011344069620",0.00,8.00,0,300.57,305.08,0.0,0.0,0.000,419271.8,419271.8,35929,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643022,525809.00
05/19/2016 03:30,2,0.000,ALERT,212.83,302.98,59.996,1463643003,"274151322000094","219011344069620",0.00,8.00,0,300.87,304.78,0.0,0.0,0.000,553816.1,553816.1,25881,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643024,525810.00
05/19/2016 03:30,2,0.000,ALERT,213.29,305.08,59.991,1463643003,"201051344000579","219011344069620",0.00,8.00,0,302.68,307.48,0.0,0.0,0.000,420142.2,420142.2,11542,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643026,525811.00
05/19/2016 03:30,2,0.000,ALERT,213.06,303.88,59.991,1463643003,"201051344000890","219011344069620",0.00,8.50,0,300.87,306.28,0.0,0.0,0.000,416431.4,416431.4,35949,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643028,525812.00
05/19/2016 03:30,2,0.000,ALERT,213.29,303.28,60.002,1463643003,"201051344000438","219011344069620",0.00,7.70,0,300.87,305.38,0.0,0.0,0.000,418499.8,418499.8,35954,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643030,525813.00
05/19/2016 03:30,2,0.000,ALERT,213.51,302.98,59.996,1463643003,"201051344000417","219011344069620",0.00,8.50,0,299.97,304.48,0.0,0.0,0.000,411124.0,411124.0,36112,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643031,525814.00
05/19/2016 03:30,2,0.000,ALERT,213.06,303.88,59.991,1463643003,"274151322000083","219011344069620",0.00,8.00,0,301.47,305.68,0.0,0.0,0.000,680695.5,680695.5,24922,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463643033,525815.00
05/19/2016 03:30,2,0.000,ALERT,213.51,303.28,59.986,1463643003,"274151322000076","219011344069620",0.00,9.30,0,301.17,305.68,0.0,0.0,0.000,724681.1,724681.1,24922,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463643035,525816.00
05/19/2016 03:30,2,0.000,ALERT,213.29,305.38,60.012,1463643003,"201051344000868","219011344069620",0.00,7.30,0,302.37,307.48,0.0,0.0,0.000,405331.7,405331.7,31190,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463643037,525817.00
05/19/2016 03:30,2,0.000,ALERT,213.06,304.48,59.981,1463643003,"274151322000095","219011344069620",0.00,8.00,0,302.37,306.28,0.0,0.0,0.000,717207.5,717207.5,24835,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643039,525818.00
05/19/2016 03:30,2,0.000,ALERT,213.29,304.78,60.034,1463643003,"201051344000988","219011344069620",0.00,7.70,0,299.67,306.28,0.0,0.0,0.000,402474.6,402474.6,31491,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643041,525819.00
05/19/2016 03:30,2,0.000,ALERT,213.29,302.98,60.007,1463643003,"201051344001025","219011344069620",0.00,7.30,0,299.97,305.68,0.0,0.0,0.000,416310.9,416310.9,36004,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463643042,525820.00
05/19/2016 03:30,2,0.000,ALERT,213.29,305.08,59.996,1463643003,"201051344000458","219011344069620",0.00,8.50,0,301.77,307.48,0.0,0.0,0.000,413269.1,413269.1,31412,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643044,525821.00
05/19/2016 03:30,2,0.000,ALERT,213.96,304.78,60.002,1463643003,"201051344000853","219011344069620",0.00,7.00,0,301.77,306.88,0.0,0.0,0.000,411870.0,411870.0,31011,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643046,525822.00
05/19/2016 03:30,2,0.000,ALERT,213.74,303.58,60.034,1463643003,"201051344000685","219011344069620",0.00,8.00,0,300.57,305.08,0.0,0.0,0.000,418024.4,418024.4,35841,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643048,525823.00
05/19/2016 03:30,2,0.000,ALERT,213.29,302.68,59.991,1463643003,"201051344000917","219011344069620",0.00,9.00,0,299.07,304.48,0.0,0.0,0.000,414921.4,414921.4,35842,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643050,525824.00
05/19/2016 03:30,2,0.000,ALERT,213.29,303.28,60.007,1463643003,"201051344001145","219011344069620",0.00,7.70,0,300.87,305.98,0.0,0.0,0.000,420083.6,420083.6,35694,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643052,525825.00
05/19/2016 03:30,2,0.000,ALERT,213.51,302.98,60.002,1463643003,"201051344000651","219011344069620",0.00,6.70,0,299.97,304.78,0.0,0.0,0.000,412323.6,412323.6,36058,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643053,525826.00
05/19/2016 03:30,2,0.000,ALERT,212.38,303.28,60.002,1463643003,"274151322000088","219011344069620",0.00,9.30,0,301.17,305.08,0.0,0.0,0.000,658267.7,658267.7,24589,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643055,525827.00
05/19/2016 03:30,2,0.000,ALERT,213.51,302.37,59.965,1463643003,"274151322000068","219011344069620",0.00,10.00,0,300.87,304.48,0.0,0.0,0.000,553517.3,553517.3,26090,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643057,525828.00
05/19/2016 03:30,2,0.000,ALERT,213.06,303.28,60.002,1463643003,"201051344001135","219011344069620",0.00,7.70,0,300.87,305.68,0.0,0.0,0.000,408407.0,408407.0,35999,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643059,525829.00
05/19/2016 03:30,2,0.000,ALERT,212.83,305.08,60.002,1463643003,"201051344000594","219011344069620",0.00,7.70,0,301.77,307.18,0.0,0.0,0.000,416981.6,416981.6,31451,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463643061,525830.00
05/19/2016 03:30,2,0.000,ALERT,213.06,302.68,59.996,1463643003,"201051344001203","219011344069620",0.00,7.70,0,300.57,306.88,0.0,0.0,0.000,415303.9,415303.9,36027,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643062,525831.00
05/19/2016 03:30,2,0.000,ALERT,212.83,303.88,59.986,1463643003,"274151322000054","219011344069620",0.00,9.70,0,301.17,305.68,0.0,0.0,0.000,672437.8,672437.8,24620,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643064,525832.00
05/19/2016 03:30,2,0.000,ALERT,213.51,304.78,60.002,1463643003,"201051344000867","219011344069620",0.00,8.00,0,301.77,307.18,0.0,0.0,0.000,404593.5,404593.5,31454,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463643066,525833.00
05/19/2016 03:30,2,0.000,ALERT,213.29,303.88,60.007,1463643003,"201051344001093","219011344069620",0.00,8.50,0,300.27,305.08,0.0,0.0,0.000,413996.9,413996.9,35893,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643068,525834.00
05/19/2016 03:30,2,0.000,ALERT,213.29,305.08,60.002,1463643003,"201051344000900","219011344069620",0.00,7.30,0,301.77,306.58,0.0,0.0,0.000,420225.5,420225.5,30843,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463643069,525835.00
05/19/2016 03:30,2,0.000,ALERT,213.29,303.88,60.007,1463643003,"201051344000648","219011344069620",0.00,6.70,0,301.77,306.58,0.0,0.0,0.000,412249.3,412249.3,31137,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463643071,525836.00
05/19/2016 03:30,2,0.000,ALERT,213.29,305.38,60.012,1463643003,"201051344000569","219011344069620",0.00,7.30,0,302.68,307.48,0.0,0.0,0.000,421379.1,421379.1,30773,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643073,525837.00
05/19/2016 03:30,2,0.000,ALERT,213.29,305.08,60.007,1463643003,"201051344000983","219011344069620",0.00,7.70,0,302.37,307.18,0.0,0.0,0.000,412821.6,412821.6,31247,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463643075,525838.00
05/19/2016 03:30,2,0.000,ALERT,213.29,304.78,60.007,1463643003,"201051344001158","219011344069620",0.00,7.00,0,301.77,306.28,0.0,0.0,0.000,407343.7,407343.7,31513,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643077,525839.00
05/19/2016 03:30,2,0.000,ALERT,213.74,305.38,60.034,1463643003,"201051344000576","219011344069620",0.00,7.30,0,302.07,306.88,0.0,0.0,0.000,414326.5,414326.5,30917,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643079,525840.00
05/19/2016 03:30,2,0.000,ALERT,212.83,302.98,60.007,1463643003,"274151322000087","219011344069620",0.00,9.30,0,300.57,304.78,0.0,0.0,0.000,646124.1,646124.1,24703,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463643081,525841.00
05/19/2016 03:45,2,0.000,ALERT,213.96,305.08,60.023,1463643903,"201051344000645","219011344069620",0.00,7.70,0,302.98,306.88,0.0,0.0,0.000,413830.9,413830.9,31061,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463643905,525842.00
05/19/2016 03:45,2,0.000,ALERT,212.83,302.98,60.012,1463643903,"274151322000085","219011344069620",0.00,8.50,0,301.77,305.38,0.0,0.0,0.000,674442.4,674442.4,24625,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463643907,525843.00
05/19/2016 03:45,2,0.000,ALERT,213.96,304.78,59.996,1463643903,"201051344000633","219011344069620",0.00,7.00,0,301.17,306.28,0.0,0.0,0.000,404923.5,404923.5,31533,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643909,525844.00
05/19/2016 03:45,2,0.000,ALERT,213.51,305.08,60.039,1463643903,"201051344000469","219011344069620",0.00,6.70,0,302.07,306.58,0.0,0.0,0.000,406176.3,406176.3,31470,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643911,525845.00
05/19/2016 03:45,2,0.000,ALERT,212.83,303.28,59.986,1463643903,"201051344000646","219011344069620",0.00,7.70,0,300.87,305.08,0.0,0.0,0.000,409954.0,409954.0,36025,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643912,525846.00
05/19/2016 03:45,2,0.000,ALERT,213.06,304.48,60.007,1463643903,"274151322000052","219011344069620",0.00,9.00,0,301.47,305.68,0.0,0.0,0.000,686869.5,686869.5,24853,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643914,525847.00
05/19/2016 03:45,2,0.000,ALERT,213.51,303.58,59.986,1463643903,"201051344000585","219011344069620",0.00,8.00,0,301.17,305.38,0.0,0.0,0.000,416543.7,416543.7,36034,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643916,525848.00
05/19/2016 03:45,2,0.000,ALERT,213.06,303.58,59.986,1463643903,"201051344001230","219011344069620",0.00,7.70,0,301.77,305.38,0.0,0.0,0.000,413663.6,413663.6,35831,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643918,525849.00
05/19/2016 03:45,2,0.000,ALERT,213.74,304.18,60.023,1463643903,"201051344000582","219011344069620",0.00,7.00,0,302.37,305.98,0.0,0.0,0.000,407109.0,407109.0,35999,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643920,525850.00
05/19/2016 03:45,2,0.000,ALERT,212.83,302.98,59.981,1463643903,"201051344000955","219011344069620",0.00,7.70,0,301.17,305.08,0.0,0.0,0.000,419271.8,419271.8,35931,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643922,525851.00
05/19/2016 03:45,2,0.000,ALERT,213.06,302.37,59.965,1463643903,"274151322000094","219011344069620",0.00,7.70,0,301.17,304.78,0.0,0.0,0.000,553816.1,553816.1,25883,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643923,525852.00
05/19/2016 03:45,2,0.000,ALERT,213.51,305.38,59.975,1463643903,"201051344000579","219011344069620",0.00,7.70,0,303.58,307.48,0.0,0.0,0.000,420142.2,420142.2,11544,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643925,525853.00
05/19/2016 03:45,2,0.000,ALERT,212.83,302.98,59.959,1463643903,"201051344000890","219011344069620",0.00,8.00,0,301.77,306.28,0.0,0.0,0.000,416431.4,416431.4,35951,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463643927,525854.00
05/19/2016 03:45,2,0.000,ALERT,213.06,302.68,59.986,1463643903,"201051344000438","219011344069620",0.00,7.30,0,301.77,305.68,0.0,0.0,0.000,418499.8,418499.8,35956,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463643929,525855.00
05/19/2016 03:45,2,0.000,ALERT,213.51,302.68,59.965,1463643903,"201051344000417","219011344069620",0.00,8.00,0,300.87,304.48,0.0,0.0,0.000,411124.0,411124.0,36114,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643931,525856.00
05/19/2016 03:45,2,0.000,ALERT,213.06,303.88,59.975,1463643903,"274151322000083","219011344069620",0.00,8.00,0,301.77,305.68,0.0,0.0,0.000,680695.5,680695.5,24924,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643933,525857.00
05/19/2016 03:45,2,0.000,ALERT,213.74,303.88,59.949,1463643903,"274151322000076","219011344069620",0.00,9.00,0,301.77,305.68,0.0,0.0,0.000,724681.1,724681.1,24924,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463643934,525858.00
05/19/2016 03:45,2,0.000,ALERT,213.51,305.68,59.986,1463643903,"201051344000868","219011344069620",0.00,7.30,0,303.58,307.78,0.0,0.0,0.000,405331.7,405331.7,31192,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463643936,525859.00
05/19/2016 03:45,2,0.000,ALERT,213.06,304.78,59.986,1463643903,"274151322000095","219011344069620",0.00,7.70,0,302.68,306.28,0.0,0.0,0.000,717207.5,717207.5,24837,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643938,525860.00
05/19/2016 03:45,2,0.000,ALERT,213.29,304.78,59.991,1463643903,"201051344000988","219011344069620",0.00,7.70,0,300.57,306.58,0.0,0.0,0.000,402474.6,402474.6,31493,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643940,525861.00
05/19/2016 03:45,2,0.000,ALERT,213.06,302.68,59.975,1463643903,"201051344001025","219011344069620",0.00,7.30,0,300.87,305.98,0.0,0.0,0.000,416310.9,416310.9,36006,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643942,525862.00
05/19/2016 03:45,2,0.000,ALERT,213.29,304.78,59.970,1463643903,"201051344000458","219011344069620",0.00,8.50,0,303.28,307.48,0.0,0.0,0.000,413269.1,413269.1,31414,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643943,525863.00
05/19/2016 03:45,2,0.000,ALERT,213.96,304.78,59.975,1463643903,"201051344000853","219011344069620",0.00,7.00,0,303.28,306.88,0.0,0.0,0.000,411870.0,411870.0,31013,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643945,525864.00
05/19/2016 03:45,2,0.000,ALERT,213.51,303.58,59.970,1463643903,"201051344000685","219011344069620",0.00,7.70,0,301.17,305.08,0.0,0.0,0.000,418024.4,418024.4,35843,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643947,525865.00
05/19/2016 03:45,2,0.000,ALERT,213.29,302.68,59.981,1463643903,"201051344000917","219011344069620",0.00,8.50,0,300.27,304.78,0.0,0.0,0.000,414921.4,414921.4,35844,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643949,525866.00
05/19/2016 03:45,2,0.000,ALERT,213.51,303.88,59.975,1463643903,"201051344001145","219011344069620",0.00,7.30,0,302.07,305.98,0.0,0.0,0.000,420083.6,420083.6,35696,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643951,525867.00
05/19/2016 03:45,2,0.000,ALERT,213.29,302.68,59.965,1463643903,"201051344000651","219011344069620",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,412323.6,412323.6,36060,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643953,525868.00
05/19/2016 03:45,2,0.000,ALERT,212.61,303.28,59.981,1463643903,"274151322000088","219011344069620",0.00,9.00,0,301.47,305.08,0.0,0.0,0.000,658267.7,658267.7,24591,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643954,525869.00
05/19/2016 03:45,2,0.000,ALERT,213.96,303.28,59.949,1463643903,"274151322000068","219011344069620",0.00,9.70,0,301.17,304.48,0.0,0.0,0.000,553517.3,553517.3,26092,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643956,525870.00
05/19/2016 03:45,2,0.000,ALERT,212.83,302.98,59.965,1463643903,"201051344001135","219011344069620",0.00,7.30,0,301.47,305.68,0.0,0.0,0.000,408407.0,408407.0,36001,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643958,525871.00
05/19/2016 03:45,2,0.000,ALERT,213.06,305.08,59.975,1463643903,"201051344000594","219011344069620",0.00,7.70,0,302.37,307.18,0.0,0.0,0.000,416981.6,416981.6,31453,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643960,525872.00
05/19/2016 03:45,2,0.000,ALERT,213.29,302.98,59.954,1463643903,"201051344001203","219011344069620",0.00,7.30,0,301.17,306.88,0.0,0.0,0.000,415303.9,415303.9,36029,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643962,525873.00
05/19/2016 03:45,2,0.000,ALERT,212.83,303.28,59.970,1463643903,"274151322000054","219011344069620",0.00,9.30,0,301.47,305.98,0.0,0.0,0.000,672437.8,672437.8,24622,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643963,525874.00
05/19/2016 03:45,2,0.000,ALERT,213.74,304.78,59.981,1463643903,"201051344000867","219011344069620",0.00,8.00,0,302.37,307.18,0.0,0.0,0.000,404593.5,404593.5,31456,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643965,525875.00
05/19/2016 03:45,2,0.000,ALERT,213.29,303.58,60.002,1463643903,"201051344001093","219011344069620",0.00,8.50,0,301.47,305.08,0.0,0.0,0.000,413996.9,413996.9,35895,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643967,525876.00
05/19/2016 03:45,2,0.000,ALERT,213.06,304.18,59.928,1463643903,"201051344000900","219011344069620",0.00,7.30,0,302.68,306.58,0.0,0.0,0.000,420225.5,420225.5,30845,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643969,525877.00
05/19/2016 03:45,2,0.000,ALERT,213.74,304.48,59.970,1463643903,"201051344000648","219011344069620",0.00,6.70,0,302.37,306.88,0.0,0.0,0.000,412249.3,412249.3,31139,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643971,525878.00
05/19/2016 03:45,2,0.000,ALERT,213.51,305.38,59.970,1463643903,"201051344000569","219011344069620",0.00,7.30,0,303.58,307.78,0.0,0.0,0.000,421379.1,421379.1,30775,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643973,525879.00
05/19/2016 03:45,2,0.000,ALERT,213.29,304.48,60.012,1463643903,"201051344000983","219011344069620",0.00,7.30,0,303.28,307.18,0.0,0.0,0.000,412821.6,412821.6,31249,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643974,525880.00
05/19/2016 03:45,2,0.000,ALERT,213.51,304.78,59.970,1463643903,"201051344001158","219011344069620",0.00,7.00,0,302.68,306.58,0.0,0.0,0.000,407343.7,407343.7,31515,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643976,525881.00
05/19/2016 03:45,2,0.000,ALERT,213.74,305.08,59.959,1463643903,"201051344000576","219011344069620",0.00,7.00,0,302.98,307.18,0.0,0.0,0.000,414326.5,414326.5,30919,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643978,525882.00
05/19/2016 03:45,2,0.000,ALERT,213.29,303.28,59.954,1463643903,"274151322000087","219011344069620",0.00,9.30,0,300.87,304.78,0.0,0.0,0.000,646124.1,646124.1,24705,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463643980,525883.00
05/19/2016 04:00,2,0.000,ALERT,213.96,304.48,59.986,1463644804,"201051344000645","219011344069620",0.00,7.70,0,302.68,306.88,0.0,0.0,0.000,413830.9,413830.9,31063,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463644806,525884.00
05/19/2016 04:00,2,0.000,ALERT,213.29,303.88,60.002,1463644804,"274151322000085","219011344069620",0.00,8.00,0,301.47,305.98,0.0,0.0,0.000,674442.4,674442.4,24627,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463644808,525885.00
05/19/2016 04:00,2,0.000,ALERT,214.19,304.48,59.991,1463644804,"201051344000633","219011344069620",0.00,7.00,0,301.17,306.28,0.0,0.0,0.000,404923.5,404923.5,31535,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463644810,525886.00
05/19/2016 04:00,2,0.000,ALERT,213.29,303.88,59.991,1463644804,"201051344000469","219011344069620",0.00,6.70,0,301.77,306.28,0.0,0.0,0.000,406176.3,406176.3,31472,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463644811,525887.00
05/19/2016 04:00,2,0.000,ALERT,212.61,302.68,59.996,1463644804,"201051344000646","219011344069620",0.00,7.70,0,300.27,305.08,0.0,0.0,0.000,409954.0,409954.0,36027,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463644813,525888.00
05/19/2016 04:00,2,0.000,ALERT,212.83,304.48,59.991,1463644804,"274151322000052","219011344069620",0.00,8.50,0,301.17,305.98,0.0,0.0,0.000,686869.5,686869.5,24855,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463644815,525889.00
05/19/2016 04:00,2,0.000,ALERT,213.06,303.28,59.991,1463644804,"201051344000585","219011344069620",0.00,7.70,0,300.57,305.08,0.0,0.0,0.000,416543.7,416543.7,36036,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463644817,525890.00
05/19/2016 04:00,2,0.000,ALERT,213.06,303.58,60.028,1463644804,"201051344001230","219011344069620",0.00,7.30,0,301.17,305.38,0.0,0.0,0.000,413663.6,413663.6,35833,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463644819,525891.00
05/19/2016 04:00,2,0.000,ALERT,213.51,304.18,59.938,1463644804,"201051344000582","219011344069620",0.00,7.00,0,301.77,305.68,0.0,0.0,0.000,407109.0,407109.0,36001,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463644821,525892.00
05/19/2016 04:00,2,0.000,ALERT,212.61,302.98,60.002,1463644804,"201051344000955","219011344069620",0.00,7.70,0,300.87,304.78,0.0,0.0,0.000,419271.8,419271.8,35933,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463644823,525893.00
05/19/2016 04:00,2,0.000,ALERT,213.06,302.98,59.981,1463644804,"274151322000094","219011344069620",0.00,7.70,0,300.87,305.08,0.0,0.0,0.000,553816.1,553816.1,25885,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463644824,525894.00
05/19/2016 04:00,2,0.000,ALERT,213.29,305.08,59.986,1463644804,"201051344000579","219011344069620",0.00,7.70,0,303.28,307.48,0.0,0.0,0.000,420142.2,420142.2,11546,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463644826,525895.00
05/19/2016 04:00,2,0.000,ALERT,212.83,303.58,59.991,1463644804,"201051344000890","219011344069620",0.00,8.00,0,300.87,305.98,0.0,0.0,0.000,416431.4,416431.4,35953,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463644828,525896.00
05/19/2016 04:00,2,0.000,ALERT,213.29,302.98,59.986,1463644804,"201051344000438","219011344069620",0.00,7.00,0,300.87,305.38,0.0,0.0,0.000,418499.8,418499.8,35958,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463644830,525897.00
05/19/2016 04:00,2,0.000,ALERT,213.06,302.37,59.986,1463644804,"201051344000417","219011344069620",0.00,7.70,0,299.97,304.48,0.0,0.0,0.000,411124.0,411124.0,36116,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463644831,525898.00
05/19/2016 04:00,2,0.000,ALERT,212.38,302.98,59.991,1463644804,"274151322000083","219011344069620",0.00,7.70,0,301.47,305.98,0.0,0.0,0.000,680695.5,680695.5,24926,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463644833,525899.00
05/19/2016 04:00,2,0.000,ALERT,213.74,303.58,60.007,1463644804,"274151322000076","219011344069620",0.00,8.50,0,301.47,305.98,0.0,0.0,0.000,724681.1,724681.1,24926,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463644835,525900.00
05/19/2016 04:00,2,0.000,ALERT,213.29,305.08,59.991,1463644804,"201051344000868","219011344069620",0.00,7.00,0,303.28,307.48,0.0,0.0,0.000,405331.7,405331.7,31194,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463644837,525901.00
05/19/2016 04:00,2,0.000,ALERT,212.83,304.18,59.991,1463644804,"274151322000095","219011344069620",0.00,7.30,0,302.37,306.58,0.0,0.0,0.000,717207.5,717207.5,24839,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463644839,525902.00
05/19/2016 04:00,2,0.000,ALERT,213.29,304.48,59.975,1463644804,"201051344000988","219011344069620",0.00,7.30,0,299.97,306.28,0.0,0.0,0.000,402474.6,402474.6,31495,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463644841,525903.00
05/19/2016 04:00,2,0.000,ALERT,212.61,302.07,59.975,1463644804,"201051344001025","219011344069620",0.00,7.00,0,300.27,305.68,0.0,0.0,0.000,416310.9,416310.9,36008,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463644842,525904.00
05/19/2016 04:00,2,0.000,ALERT,213.29,305.08,59.970,1463644804,"201051344000458","219011344069620",0.00,8.00,0,302.98,307.48,0.0,0.0,0.000,413269.1,413269.1,31416,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463644845,525905.00
05/19/2016 04:00,2,0.000,ALERT,213.96,304.78,59.986,1463644804,"201051344000853","219011344069620",0.00,7.00,0,302.68,306.88,0.0,0.0,0.000,411870.0,411870.0,31015,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463644846,525906.00
05/19/2016 04:00,2,0.000,ALERT,213.51,303.58,59.986,1463644804,"201051344000685","219011344069620",0.00,7.30,0,300.87,305.08,0.0,0.0,0.000,418024.4,418024.4,35845,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463644848,525907.00
05/19/2016 04:00,2,0.000,ALERT,213.51,302.98,59.959,1463644804,"201051344000917","219011344069620",0.00,8.00,0,299.67,304.48,0.0,0.0,0.000,414921.4,414921.4,35846,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463644850,525908.00
05/19/2016 04:00,2,0.000,ALERT,213.29,303.28,59.986,1463644804,"201051344001145","219011344069620",0.00,7.30,0,301.17,305.98,0.0,0.0,0.000,420083.6,420083.6,35698,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463644852,525909.00
05/19/2016 04:00,2,0.000,ALERT,213.29,302.68,59.986,1463644804,"201051344000651","219011344069620",0.00,6.30,0,300.27,304.78,0.0,0.0,0.000,412323.6,412323.6,36062,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463644854,525910.00
05/19/2016 04:00,2,0.000,ALERT,212.61,303.58,59.975,1463644804,"274151322000088","219011344069620",0.00,8.50,0,301.17,305.38,0.0,0.0,0.000,658267.7,658267.7,24593,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463644855,525911.00
05/19/2016 04:00,2,0.000,ALERT,213.51,302.98,59.981,1463644804,"274151322000068","219011344069620",0.00,9.30,0,300.87,304.78,0.0,0.0,0.000,553517.3,553517.3,26094,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463644857,525912.00
05/19/2016 04:00,2,0.000,ALERT,213.06,303.58,59.981,1463644804,"201051344001135","219011344069620",0.00,7.00,0,301.17,305.68,0.0,0.0,0.000,408407.0,408407.0,36003,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463644859,525913.00
05/19/2016 04:00,2,0.000,ALERT,213.06,305.08,59.970,1463644804,"201051344000594","219011344069620",0.00,7.30,0,302.68,306.88,0.0,0.0,0.000,416981.6,416981.6,31455,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463644861,525914.00
05/19/2016 04:00,2,0.000,ALERT,213.06,302.68,59.986,1463644804,"201051344001203","219011344069620",0.00,7.30,0,300.87,306.88,0.0,0.0,0.000,415303.9,415303.9,36031,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463644863,525915.00
05/19/2016 04:00,2,0.000,ALERT,213.06,304.18,59.954,1463644804,"274151322000054","219011344069620",0.00,9.00,0,301.47,305.98,0.0,0.0,0.000,672437.8,672437.8,24624,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463644865,525916.00
05/19/2016 04:00,2,0.000,ALERT,213.51,304.18,59.959,1463644804,"201051344000867","219011344069620",0.00,7.70,0,302.37,306.88,0.0,0.0,0.000,404593.5,404593.5,31458,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463644867,525917.00
05/19/2016 04:00,2,0.000,ALERT,213.29,303.58,60.012,1463644804,"201051344001093","219011344069620",0.00,8.00,0,300.87,305.08,0.0,0.0,0.000,413996.9,413996.9,35897,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463644868,525918.00
05/19/2016 04:00,2,0.000,ALERT,213.29,304.48,59.965,1463644804,"201051344000900","219011344069620",0.00,7.30,0,302.37,306.88,0.0,0.0,0.000,420225.5,420225.5,30847,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463644870,525919.00
05/19/2016 04:00,2,0.000,ALERT,213.29,303.58,59.970,1463644804,"201051344000648","219011344069620",0.00,6.70,0,302.07,306.58,0.0,0.0,0.000,412249.3,412249.3,31141,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463644872,525920.00
05/19/2016 04:00,2,0.000,ALERT,213.51,305.38,59.970,1463644804,"201051344000569","219011344069620",0.00,7.30,0,303.28,307.48,0.0,0.0,0.000,421379.1,421379.1,30777,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463644874,525921.00
05/19/2016 04:00,2,0.000,ALERT,213.29,304.48,59.965,1463644804,"201051344000983","219011344069620",0.00,7.30,0,302.98,307.18,0.0,0.0,0.000,412821.6,412821.6,31251,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463644876,525922.00
05/19/2016 04:00,2,0.000,ALERT,213.29,304.18,59.965,1463644804,"201051344001158","219011344069620",0.00,7.00,0,302.07,306.28,0.0,0.0,0.000,407343.7,407343.7,31517,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463644877,525923.00
05/19/2016 04:00,2,0.000,ALERT,213.96,305.38,59.970,1463644804,"201051344000576","219011344069620",0.00,7.00,0,302.68,306.88,0.0,0.0,0.000,414326.5,414326.5,30921,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463644879,525924.00
05/19/2016 04:00,2,0.000,ALERT,213.06,302.98,59.959,1463644804,"274151322000087","219011344069620",0.00,9.00,0,300.57,305.08,0.0,0.0,0.000,646124.1,646124.1,24707,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463644881,525925.00
05/19/2016 04:15,2,0.000,ALERT,213.74,304.18,59.991,1463645703,"201051344000645","219011344069620",0.00,7.70,0,302.68,306.28,0.0,0.0,0.000,413830.9,413830.9,31065,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463645705,525926.00
05/19/2016 04:15,2,0.000,ALERT,213.06,302.98,59.991,1463645703,"274151322000085","219011344069620",0.00,7.70,0,301.47,305.98,0.0,0.0,0.000,674442.4,674442.4,24629,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463645707,525927.00
05/19/2016 04:15,2,0.000,ALERT,213.51,303.58,59.991,1463645703,"201051344000633","219011344069620",0.00,7.00,0,300.57,305.68,0.0,0.0,0.000,404923.5,404923.5,31537,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463645709,525928.00
05/19/2016 04:15,2,0.000,ALERT,213.29,304.18,59.954,1463645703,"201051344000469","219011344069620",0.00,6.70,0,301.47,305.98,0.0,0.0,0.000,406176.3,406176.3,31474,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463645711,525929.00
05/19/2016 04:15,2,0.000,ALERT,212.61,302.68,60.002,1463645703,"201051344000646","219011344069620",0.00,7.30,0,300.57,304.48,0.0,0.0,0.000,409954.0,409954.0,36029,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463645712,525930.00
05/19/2016 04:15,2,0.000,ALERT,212.61,303.88,60.023,1463645703,"274151322000052","219011344069620",0.00,8.00,0,301.17,305.98,0.0,0.0,0.000,686869.5,686869.5,24857,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463645714,525931.00
05/19/2016 04:15,2,0.000,ALERT,213.06,302.68,59.996,1463645703,"201051344000585","219011344069620",0.00,7.70,0,300.57,304.78,0.0,0.0,0.000,416543.7,416543.7,36038,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463645716,525932.00
05/19/2016 04:15,2,0.000,ALERT,213.06,303.28,60.002,1463645703,"201051344001230","219011344069620",0.00,7.00,0,301.17,305.08,0.0,0.0,0.000,413663.6,413663.6,35835,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463645718,525933.00
05/19/2016 04:15,2,0.000,ALERT,213.51,303.88,60.012,1463645703,"201051344000582","219011344069620",0.00,6.70,0,302.07,305.68,0.0,0.0,0.000,407109.0,407109.0,36003,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463645720,525934.00
05/19/2016 04:15,2,0.000,ALERT,212.61,302.68,60.002,1463645703,"201051344000955","219011344069620",0.00,7.30,0,301.17,305.08,0.0,0.0,0.000,419271.8,419271.8,35935,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463645722,525935.00
05/19/2016 04:15,2,0.000,ALERT,212.83,302.37,59.986,1463645703,"274151322000094","219011344069620",0.00,7.30,0,300.87,304.78,0.0,0.0,0.000,553816.1,553816.1,25887,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463645724,525936.00
