ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2016 04:15,2,0.000,ALERT,213.29,304.48,60.002,1463645703,"201051344000579","219011344069620",0.00,7.30,0,303.28,306.88,0.0,0.0,0.000,420142.2,420142.2,11548,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463645726,525937.00
05/19/2016 04:15,2,0.000,ALERT,212.83,303.28,59.996,1463645703,"201051344000890","219011344069620",0.00,7.70,0,301.77,305.98,0.0,0.0,0.000,416431.4,416431.4,35955,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463645728,525938.00
05/19/2016 04:15,2,0.000,ALERT,212.83,302.37,59.991,1463645703,"201051344000438","219011344069620",0.00,6.70,0,301.47,305.08,0.0,0.0,0.000,418499.8,418499.8,35960,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463645729,525939.00
05/19/2016 04:15,2,0.000,ALERT,213.51,302.37,59.996,1463645703,"201051344000417","219011344069620",0.00,7.30,0,300.57,304.18,0.0,0.0,0.000,411124.0,411124.0,36118,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463645731,525940.00
05/19/2016 04:15,2,0.000,ALERT,212.61,302.68,59.986,1463645703,"274151322000083","219011344069620",0.00,7.30,0,301.47,305.98,0.0,0.0,0.000,680695.5,680695.5,24928,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463645733,525941.00
05/19/2016 04:15,2,0.000,ALERT,213.51,303.28,60.007,1463645703,"274151322000076","219011344069620",0.00,8.50,0,301.47,305.98,0.0,0.0,0.000,724681.1,724681.1,24928,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463645735,525942.00
05/19/2016 04:15,2,0.000,ALERT,213.29,305.08,59.975,1463645703,"201051344000868","219011344069620",0.00,7.00,0,303.28,306.88,0.0,0.0,0.000,405331.7,405331.7,31196,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463645737,525943.00
05/19/2016 04:15,2,0.000,ALERT,212.83,304.18,59.991,1463645703,"274151322000095","219011344069620",0.00,7.00,0,302.37,306.28,0.0,0.0,0.000,717207.5,717207.5,24841,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463645739,525944.00
05/19/2016 04:15,2,0.000,ALERT,213.06,303.88,60.012,1463645703,"201051344000988","219011344069620",0.00,7.30,0,299.97,305.98,0.0,0.0,0.000,402474.6,402474.6,31497,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463645741,525945.00
05/19/2016 04:15,2,0.000,ALERT,212.83,302.07,60.034,1463645703,"201051344001025","219011344069620",0.00,6.70,0,300.27,305.38,0.0,0.0,0.000,416310.9,416310.9,36010,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463645742,525946.00
05/19/2016 04:15,2,0.000,ALERT,213.06,304.18,59.996,1463645703,"201051344000458","219011344069620",0.00,8.00,0,302.68,306.88,0.0,0.0,0.000,413269.1,413269.1,31418,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463645744,525947.00
05/19/2016 04:15,2,0.000,ALERT,213.74,303.88,59.991,1463645703,"201051344000853","219011344069620",0.00,7.00,0,302.37,306.28,0.0,0.0,0.000,411870.0,411870.0,31017,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463645746,525948.00
05/19/2016 04:15,2,0.000,ALERT,213.51,302.68,59.986,1463645703,"201051344000685","219011344069620",0.00,7.00,0,301.17,305.08,0.0,0.0,0.000,418024.4,418024.4,35847,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463645748,525949.00
05/19/2016 04:15,2,0.000,ALERT,212.83,301.77,59.975,1463645703,"201051344000917","219011344069620",0.00,8.00,0,299.97,304.18,0.0,0.0,0.000,414921.4,414921.4,35848,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463645749,525950.00
05/19/2016 04:15,2,0.000,ALERT,213.29,302.68,59.991,1463645703,"201051344001145","219011344069620",0.00,7.00,0,301.77,305.38,0.0,0.0,0.000,420083.6,420083.6,35700,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463645751,525951.00
05/19/2016 04:15,2,0.000,ALERT,213.06,301.77,59.954,1463645703,"201051344000651","219011344069620",0.00,6.30,0,300.87,304.48,0.0,0.0,0.000,412323.6,412323.6,36064,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463645753,525952.00
05/19/2016 04:15,2,0.000,ALERT,212.38,302.68,59.975,1463645703,"274151322000088","219011344069620",0.00,8.50,0,301.17,305.38,0.0,0.0,0.000,658267.7,658267.7,24595,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463645755,525953.00
05/19/2016 04:15,2,0.000,ALERT,213.51,302.37,59.986,1463645703,"274151322000068","219011344069620",0.00,9.00,0,300.87,304.48,0.0,0.0,0.000,553517.3,553517.3,26096,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463645757,525954.00
05/19/2016 04:15,2,0.000,ALERT,212.61,302.68,59.970,1463645703,"201051344001135","219011344069620",0.00,7.00,0,301.17,305.68,0.0,0.0,0.000,408407.0,408407.0,36005,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463645759,525955.00
05/19/2016 04:15,2,0.000,ALERT,212.83,304.18,60.023,1463645703,"201051344000594","219011344069620",0.00,7.30,0,302.37,306.58,0.0,0.0,0.000,416981.6,416981.6,31457,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463645760,525956.00
05/19/2016 04:15,2,0.000,ALERT,213.06,302.07,59.975,1463645703,"201051344001203","219011344069620",0.00,7.00,0,300.87,306.28,0.0,0.0,0.000,415303.9,415303.9,36033,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463645762,525957.00
05/19/2016 04:15,2,0.000,ALERT,212.61,302.98,59.975,1463645703,"274151322000054","219011344069620",0.00,9.00,0,301.17,305.98,0.0,0.0,0.000,672437.8,672437.8,24626,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463645764,525958.00
05/19/2016 04:15,2,0.000,ALERT,213.51,303.88,59.975,1463645703,"201051344000867","219011344069620",0.00,7.70,0,302.07,306.58,0.0,0.0,0.000,404593.5,404593.5,31460,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463645766,525959.00
05/19/2016 04:15,2,0.000,ALERT,213.06,302.68,59.975,1463645703,"201051344001093","219011344069620",0.00,8.00,0,301.17,304.78,0.0,0.0,0.000,413996.9,413996.9,35899,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463645768,525960.00
05/19/2016 04:15,2,0.000,ALERT,212.83,303.58,59.970,1463645703,"201051344000900","219011344069620",0.00,7.30,0,302.37,305.98,0.0,0.0,0.000,420225.5,420225.5,30849,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463645769,525961.00
05/19/2016 04:15,2,0.000,ALERT,213.29,302.98,59.975,1463645703,"201051344000648","219011344069620",0.00,6.30,0,302.07,305.98,0.0,0.0,0.000,412249.3,412249.3,31143,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463645771,525962.00
05/19/2016 04:15,2,0.000,ALERT,213.29,304.78,59.970,1463645703,"201051344000569","219011344069620",0.00,7.30,0,303.28,307.18,0.0,0.0,0.000,421379.1,421379.1,30779,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463645773,525963.00
05/19/2016 04:15,2,0.000,ALERT,213.06,303.88,59.938,1463645703,"201051344000983","219011344069620",0.00,7.30,0,302.68,306.88,0.0,0.0,0.000,412821.6,412821.6,31253,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463645775,525964.00
05/19/2016 04:15,2,0.000,ALERT,213.29,303.88,59.970,1463645703,"201051344001158","219011344069620",0.00,6.70,0,302.07,305.68,0.0,0.0,0.000,407343.7,407343.7,31519,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463645777,525965.00
05/19/2016 04:15,2,0.000,ALERT,213.51,304.48,59.965,1463645703,"201051344000576","219011344069620",0.00,7.00,0,302.68,306.58,0.0,0.0,0.000,414326.5,414326.5,30923,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463645779,525966.00
05/19/2016 04:15,2,0.000,ALERT,213.06,302.37,59.965,1463645703,"274151322000087","219011344069620",0.00,8.50,0,300.57,304.78,0.0,0.0,0.000,646124.1,646124.1,24709,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463645781,525967.00
05/19/2016 04:30,2,0.000,ALERT,213.74,304.48,60.002,1463646603,"201051344000645","219011344069620",0.00,7.30,0,302.68,305.98,0.0,0.0,0.000,413830.9,413830.9,31067,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463646605,525968.00
05/19/2016 04:30,2,0.000,ALERT,213.06,303.28,60.002,1463646603,"274151322000085","219011344069620",0.00,7.30,0,301.77,305.08,0.0,0.0,0.000,674442.4,674442.4,24631,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463646607,525969.00
05/19/2016 04:30,2,0.000,ALERT,213.74,303.58,60.007,1463646603,"201051344000633","219011344069620",0.00,6.70,0,300.27,305.38,0.0,0.0,0.000,404923.5,404923.5,31539,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463646609,525970.00
05/19/2016 04:30,2,0.000,ALERT,213.29,304.18,60.002,1463646603,"201051344000469","219011344069620",0.00,6.30,0,301.17,305.68,0.0,0.0,0.000,406176.3,406176.3,31476,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463646610,525971.00
05/19/2016 04:30,2,0.000,ALERT,212.38,302.37,59.996,1463646603,"201051344000646","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,409954.0,409954.0,36031,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463646612,525972.00
05/19/2016 04:30,2,0.000,ALERT,212.61,303.28,59.996,1463646603,"274151322000052","219011344069620",0.00,8.00,0,301.17,305.38,0.0,0.0,0.000,686869.5,686869.5,24859,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463646614,525973.00
05/19/2016 04:30,2,0.000,ALERT,212.83,302.68,59.991,1463646603,"201051344000585","219011344069620",0.00,7.30,0,300.27,304.48,0.0,0.0,0.000,416543.7,416543.7,36040,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463646616,525974.00
05/19/2016 04:30,2,0.000,ALERT,212.38,302.68,59.986,1463646603,"201051344001230","219011344069620",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,413663.6,413663.6,35837,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463646618,525975.00
05/19/2016 04:30,2,0.000,ALERT,213.06,303.58,59.981,1463646603,"201051344000582","219011344069620",0.00,6.70,0,301.77,305.08,0.0,0.0,0.000,407109.0,407109.0,36005,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463646619,525976.00
05/19/2016 04:30,2,0.000,ALERT,212.16,302.37,59.975,1463646603,"201051344000955","219011344069620",0.00,7.30,0,300.87,304.18,0.0,0.0,0.000,419271.8,419271.8,35937,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463646622,525977.00
05/19/2016 04:30,2,0.000,ALERT,213.06,302.98,59.986,1463646603,"274151322000094","219011344069620",0.00,7.00,0,301.17,304.18,0.0,0.0,0.000,553816.1,553816.1,25889,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463646623,525978.00
05/19/2016 04:30,2,0.000,ALERT,213.29,304.78,59.975,1463646603,"201051344000579","219011344069620",0.00,7.30,0,302.68,306.88,0.0,0.0,0.000,420142.2,420142.2,11550,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463646625,525979.00
05/19/2016 04:30,2,0.000,ALERT,212.38,302.98,59.981,1463646603,"201051344000890","219011344069620",0.00,7.30,0,301.17,305.38,0.0,0.0,0.000,416431.4,416431.4,35957,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463646627,525980.00
05/19/2016 04:30,2,0.000,ALERT,212.83,302.37,60.012,1463646603,"201051344000438","219011344069620",0.00,6.70,0,300.87,304.48,0.0,0.0,0.000,418499.8,418499.8,35962,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463646629,525981.00
05/19/2016 04:30,2,0.000,ALERT,212.83,302.07,59.981,1463646603,"201051344000417","219011344069620",0.00,7.30,0,300.27,303.88,0.0,0.0,0.000,411124.0,411124.0,36120,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463646631,525982.00
05/19/2016 04:30,2,0.000,ALERT,212.83,303.28,59.970,1463646603,"274151322000083","219011344069620",0.00,7.00,0,301.47,305.38,0.0,0.0,0.000,680695.5,680695.5,24930,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463646633,525983.00
05/19/2016 04:30,2,0.000,ALERT,213.51,303.88,59.981,1463646603,"274151322000076","219011344069620",0.00,8.00,0,301.47,305.38,0.0,0.0,0.000,724681.1,724681.1,24930,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463646634,525984.00
05/19/2016 04:30,2,0.000,ALERT,213.06,304.78,60.018,1463646603,"201051344000868","219011344069620",0.00,7.00,0,302.98,306.88,0.0,0.0,0.000,405331.7,405331.7,31198,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463646636,525985.00
05/19/2016 04:30,2,0.000,ALERT,213.06,304.48,59.975,1463646603,"274151322000095","219011344069620",0.00,7.00,0,302.68,305.68,0.0,0.0,0.000,717207.5,717207.5,24843,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463646638,525986.00
05/19/2016 04:30,2,0.000,ALERT,213.29,304.18,59.986,1463646603,"201051344000988","219011344069620",0.00,7.30,0,299.67,305.68,0.0,0.0,0.000,402474.6,402474.6,31499,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463646640,525987.00
05/19/2016 04:30,2,0.000,ALERT,212.38,301.77,59.975,1463646603,"201051344001025","219011344069620",0.00,6.70,0,300.27,305.08,0.0,0.0,0.000,416310.9,416310.9,36012,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463646642,525988.00
05/19/2016 04:30,2,0.000,ALERT,213.06,304.18,59.981,1463646603,"201051344000458","219011344069620",0.00,8.00,0,302.07,306.88,0.0,0.0,0.000,413269.1,413269.1,31420,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463646643,525989.00
05/19/2016 04:30,2,0.000,ALERT,213.74,303.88,59.965,1463646603,"201051344000853","219011344069620",0.00,7.00,0,302.07,306.28,0.0,0.0,0.000,411870.0,411870.0,31019,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463646645,525990.00
05/19/2016 04:30,2,0.000,ALERT,212.83,302.68,59.981,1463646603,"201051344000685","219011344069620",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,418024.4,418024.4,35849,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463646647,525991.00
05/19/2016 04:30,2,0.000,ALERT,212.83,302.07,59.986,1463646603,"201051344000917","219011344069620",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,414921.4,414921.4,35850,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463646649,525992.00
05/19/2016 04:30,2,0.000,ALERT,212.83,302.68,59.986,1463646603,"201051344001145","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,420083.6,420083.6,35702,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463646651,525993.00
05/19/2016 04:30,2,0.000,ALERT,212.61,301.77,59.991,1463646603,"201051344000651","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,412323.6,412323.6,36066,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463646653,525994.00
05/19/2016 04:30,2,0.000,ALERT,212.38,302.68,59.954,1463646603,"274151322000088","219011344069620",0.00,8.00,0,301.17,304.78,0.0,0.0,0.000,658267.7,658267.7,24597,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463646654,525995.00
05/19/2016 04:30,2,0.000,ALERT,213.29,302.68,59.970,1463646603,"274151322000068","219011344069620",0.00,9.00,0,300.87,303.88,0.0,0.0,0.000,553517.3,553517.3,26098,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463646656,525996.00
05/19/2016 04:30,2,0.000,ALERT,212.16,302.37,59.986,1463646603,"201051344001135","219011344069620",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,408407.0,408407.0,36007,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463646658,525997.00
05/19/2016 04:30,2,0.000,ALERT,213.06,304.78,59.991,1463646603,"201051344000594","219011344069620",0.00,7.00,0,301.47,306.28,0.0,0.0,0.000,416981.6,416981.6,31459,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463646660,525998.00
05/19/2016 04:30,2,0.000,ALERT,212.83,302.37,59.959,1463646603,"201051344001203","219011344069620",0.00,6.70,0,300.27,305.98,0.0,0.0,0.000,415303.9,415303.9,36035,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463646661,525999.00
05/19/2016 04:30,2,0.000,ALERT,212.38,303.58,59.959,1463646603,"274151322000054","219011344069620",0.00,8.50,0,301.47,305.38,0.0,0.0,0.000,672437.8,672437.8,24628,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463646663,526000.00
05/19/2016 04:30,2,0.000,ALERT,213.51,303.88,59.981,1463646603,"201051344000867","219011344069620",0.00,7.70,0,301.17,306.58,0.0,0.0,0.000,404593.5,404593.5,31462,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463646665,526001.00
05/19/2016 04:30,2,0.000,ALERT,212.61,302.37,59.954,1463646603,"201051344001093","219011344069620",0.00,7.70,0,300.27,304.18,0.0,0.0,0.000,413996.9,413996.9,35901,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463646667,526002.00
05/19/2016 04:30,2,0.000,ALERT,213.06,303.88,59.981,1463646603,"201051344000900","219011344069620",0.00,7.30,0,301.47,305.68,0.0,0.0,0.000,420225.5,420225.5,30851,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463646669,526003.00
05/19/2016 04:30,2,0.000,ALERT,213.29,303.58,59.981,1463646603,"201051344000648","219011344069620",0.00,6.30,0,301.17,305.98,0.0,0.0,0.000,412249.3,412249.3,31145,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463646671,526004.00
05/19/2016 04:30,2,0.000,ALERT,213.06,304.18,60.023,1463646603,"201051344000569","219011344069620",0.00,7.30,0,302.68,306.88,0.0,0.0,0.000,421379.1,421379.1,30781,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463646673,526005.00
05/19/2016 04:30,2,0.000,ALERT,213.29,304.18,59.975,1463646603,"201051344000983","219011344069620",0.00,7.00,0,302.37,306.28,0.0,0.0,0.000,412821.6,412821.6,31255,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463646674,526006.00
05/19/2016 04:30,2,0.000,ALERT,213.29,303.88,59.970,1463646603,"201051344001158","219011344069620",0.00,6.70,0,301.77,305.68,0.0,0.0,0.000,407343.7,407343.7,31521,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463646676,526007.00
05/19/2016 04:30,2,0.000,ALERT,213.51,304.18,59.970,1463646603,"201051344000576","219011344069620",0.00,7.00,0,302.07,306.28,0.0,0.0,0.000,414326.5,414326.5,30925,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463646678,526008.00
05/19/2016 04:30,2,0.000,ALERT,212.83,302.37,60.007,1463646603,"274151322000087","219011344069620",0.00,8.00,0,300.57,304.18,0.0,0.0,0.000,646124.1,646124.1,24711,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463646680,526009.00
05/19/2016 04:45,2,0.000,ALERT,213.29,303.58,59.981,1463647503,"201051344000645","219011344069620",0.00,7.30,0,302.07,305.98,0.0,0.0,0.000,413830.9,413830.9,31069,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463647505,526010.00
05/19/2016 04:45,2,0.000,ALERT,212.61,302.37,59.954,1463647503,"274151322000085","219011344069620",0.00,7.70,0,300.27,305.08,0.0,0.0,0.000,674442.4,674442.4,24633,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463647507,526011.00
05/19/2016 04:45,2,0.000,ALERT,213.51,303.28,59.965,1463647503,"201051344000633","219011344069620",0.00,6.70,0,300.27,305.08,0.0,0.0,0.000,404923.5,404923.5,31541,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463647509,526012.00
05/19/2016 04:45,2,0.000,ALERT,213.06,303.88,59.928,1463647503,"201051344000469","219011344069620",0.00,6.70,0,300.87,305.38,0.0,0.0,0.000,406176.3,406176.3,31478,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463647511,526013.00
05/19/2016 04:45,2,0.000,ALERT,212.38,302.07,60.002,1463647503,"201051344000646","219011344069620",0.00,7.70,0,299.97,303.88,0.0,0.0,0.000,409954.0,409954.0,36033,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463647513,526014.00
05/19/2016 04:45,2,0.000,ALERT,212.38,302.37,59.954,1463647503,"274151322000052","219011344069620",0.00,8.00,0,300.27,305.08,0.0,0.0,0.000,686869.5,686869.5,24861,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463647515,526015.00
05/19/2016 04:45,2,0.000,ALERT,212.83,302.37,59.954,1463647503,"201051344000585","219011344069620",0.00,8.00,0,300.27,304.18,0.0,0.0,0.000,416543.7,416543.7,36042,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463647516,526016.00
05/19/2016 04:45,2,0.000,ALERT,212.38,302.07,59.965,1463647503,"201051344001230","219011344069620",0.00,7.30,0,300.87,304.48,0.0,0.0,0.000,413663.6,413663.6,35839,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463647518,526017.00
05/19/2016 04:45,2,0.000,ALERT,213.29,302.98,59.970,1463647503,"201051344000582","219011344069620",0.00,6.70,0,301.47,304.78,0.0,0.0,0.000,407109.0,407109.0,36007,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463647520,526018.00
05/19/2016 04:45,2,0.000,ALERT,212.61,302.37,60.002,1463647503,"201051344000955","219011344069620",0.00,7.70,0,300.57,304.18,0.0,0.0,0.000,419271.8,419271.8,35939,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463647522,526019.00
05/19/2016 04:45,2,0.000,ALERT,212.38,301.77,59.965,1463647503,"274151322000094","219011344069620",0.00,7.30,0,299.67,304.18,0.0,0.0,0.000,553816.1,553816.1,25891,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463647523,526020.00
05/19/2016 04:45,2,0.000,ALERT,213.06,304.18,59.970,1463647503,"201051344000579","219011344069620",0.00,7.30,0,302.68,306.58,0.0,0.0,0.000,420142.2,420142.2,11552,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463647525,526021.00
05/19/2016 04:45,2,0.000,ALERT,212.61,302.68,59.965,1463647503,"201051344000890","219011344069620",0.00,7.70,0,300.87,305.38,0.0,0.0,0.000,416431.4,416431.4,35959,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463647527,526022.00
05/19/2016 04:45,2,0.000,ALERT,212.61,302.07,59.975,1463647503,"201051344000438","219011344069620",0.00,7.00,0,300.87,304.48,0.0,0.0,0.000,418499.8,418499.8,35964,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463647529,526023.00
05/19/2016 04:45,2,0.000,ALERT,213.06,301.77,59.986,1463647503,"201051344000417","219011344069620",0.00,7.70,0,300.27,303.58,0.0,0.0,0.000,411124.0,411124.0,36122,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463647531,526024.00
05/19/2016 04:45,2,0.000,ALERT,212.61,302.98,59.965,1463647503,"274151322000083","219011344069620",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,680695.5,680695.5,24932,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463647532,526025.00
05/19/2016 04:45,2,0.000,ALERT,213.06,302.07,60.012,1463647503,"274151322000076","219011344069620",0.00,8.00,0,300.27,305.38,0.0,0.0,0.000,724681.1,724681.1,24932,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463647534,526026.00
05/19/2016 04:45,2,0.000,ALERT,213.06,304.78,59.970,1463647503,"201051344000868","219011344069620",0.00,7.00,0,302.68,306.58,0.0,0.0,0.000,405331.7,405331.7,31200,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463647536,526027.00
05/19/2016 04:45,2,0.000,ALERT,212.38,303.58,59.970,1463647503,"274151322000095","219011344069620",0.00,7.00,0,301.47,305.68,0.0,0.0,0.000,717207.5,717207.5,24845,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463647538,526028.00
05/19/2016 04:45,2,0.000,ALERT,212.61,303.88,59.981,1463647503,"201051344000988","219011344069620",0.00,7.30,0,299.67,305.38,0.0,0.0,0.000,402474.6,402474.6,31501,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463647540,526029.00
05/19/2016 04:45,2,0.000,ALERT,212.61,302.07,59.965,1463647503,"201051344001025","219011344069620",0.00,7.00,0,299.97,304.78,0.0,0.0,0.000,416310.9,416310.9,36014,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463647542,526030.00
05/19/2016 04:45,2,0.000,ALERT,212.83,304.18,59.970,1463647503,"201051344000458","219011344069620",0.00,7.70,0,302.07,306.58,0.0,0.0,0.000,413269.1,413269.1,31422,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463647543,526031.00
05/19/2016 04:45,2,0.000,ALERT,213.51,303.88,59.975,1463647503,"201051344000853","219011344069620",0.00,7.00,0,302.07,305.98,0.0,0.0,0.000,411870.0,411870.0,31021,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463647545,526032.00
05/19/2016 04:45,2,0.000,ALERT,213.06,302.37,59.959,1463647503,"201051344000685","219011344069620",0.00,7.30,0,300.57,304.48,0.0,0.0,0.000,418024.4,418024.4,35851,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463647547,526033.00
05/19/2016 04:45,2,0.000,ALERT,212.83,301.77,59.970,1463647503,"201051344000917","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,414921.4,414921.4,35852,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463647549,526034.00
05/19/2016 04:45,2,0.000,ALERT,213.06,302.37,59.954,1463647503,"201051344001145","219011344069620",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,420083.6,420083.6,35704,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463647551,526035.00
05/19/2016 04:45,2,0.000,ALERT,212.83,301.47,59.970,1463647503,"201051344000651","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,412323.6,412323.6,36068,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463647553,526036.00
05/19/2016 04:45,2,0.000,ALERT,211.93,302.37,59.965,1463647503,"274151322000088","219011344069620",0.00,8.50,0,300.27,304.48,0.0,0.0,0.000,658267.7,658267.7,24599,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463647554,526037.00
05/19/2016 04:45,2,0.000,ALERT,213.29,302.07,59.975,1463647503,"274151322000068","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,553517.3,553517.3,26100,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463647556,526038.00
05/19/2016 04:45,2,0.000,ALERT,212.38,302.37,59.965,1463647503,"201051344001135","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,408407.0,408407.0,36009,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463647558,526039.00
05/19/2016 04:45,2,0.000,ALERT,212.38,304.18,59.922,1463647503,"201051344000594","219011344069620",0.00,7.00,0,301.77,305.98,0.0,0.0,0.000,416981.6,416981.6,31461,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463647560,526040.00
05/19/2016 04:45,2,0.000,ALERT,213.06,302.37,59.970,1463647503,"201051344001203","219011344069620",0.00,7.00,0,300.57,305.98,0.0,0.0,0.000,415303.9,415303.9,36037,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463647562,526041.00
05/19/2016 04:45,2,0.000,ALERT,212.16,302.68,59.959,1463647503,"274151322000054","219011344069620",0.00,8.50,0,300.27,305.08,0.0,0.0,0.000,672437.8,672437.8,24630,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463647563,526042.00
05/19/2016 04:45,2,0.000,ALERT,213.06,303.58,59.970,1463647503,"201051344000867","219011344069620",0.00,7.70,0,301.47,305.98,0.0,0.0,0.000,404593.5,404593.5,31464,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463647565,526043.00
05/19/2016 04:45,2,0.000,ALERT,212.83,302.37,59.975,1463647503,"201051344001093","219011344069620",0.00,8.00,0,300.57,304.18,0.0,0.0,0.000,413996.9,413996.9,35903,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463647567,526044.00
05/19/2016 04:45,2,0.000,ALERT,212.83,303.88,59.965,1463647503,"201051344000900","219011344069620",0.00,7.00,0,301.47,305.68,0.0,0.0,0.000,420225.5,420225.5,30853,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463647569,526045.00
05/19/2016 04:45,2,0.000,ALERT,213.29,303.58,59.965,1463647503,"201051344000648","219011344069620",0.00,6.30,0,301.47,305.68,0.0,0.0,0.000,412249.3,412249.3,31147,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463647571,526046.00
05/19/2016 04:45,2,0.000,ALERT,212.83,304.18,59.959,1463647503,"201051344000569","219011344069620",0.00,7.00,0,302.68,306.58,0.0,0.0,0.000,421379.1,421379.1,30783,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463647573,526047.00
05/19/2016 04:45,2,0.000,ALERT,212.83,304.18,59.928,1463647503,"201051344000983","219011344069620",0.00,7.00,0,302.37,306.28,0.0,0.0,0.000,412821.6,412821.6,31257,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463647575,526048.00
05/19/2016 04:45,2,0.000,ALERT,213.29,303.88,59.991,1463647503,"201051344001158","219011344069620",0.00,6.70,0,301.47,305.38,0.0,0.0,0.000,407343.7,407343.7,31523,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463647576,526049.00
05/19/2016 04:45,2,0.000,ALERT,213.29,304.18,59.922,1463647503,"201051344000576","219011344069620",0.00,7.00,0,302.07,305.98,0.0,0.0,0.000,414326.5,414326.5,30927,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463647578,526050.00
05/19/2016 04:45,2,0.000,ALERT,212.61,301.47,59.954,1463647503,"274151322000087","219011344069620",0.00,8.50,0,299.37,304.18,0.0,0.0,0.000,646124.1,646124.1,24713,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463647580,526051.00
05/19/2016 05:00,2,0.000,ALERT,213.29,303.88,59.981,1463648403,"201051344000645","219011344069620",0.00,7.30,0,301.77,305.98,0.0,0.0,0.000,413830.9,413830.9,31071,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463648405,526052.00
05/19/2016 05:00,2,0.000,ALERT,212.61,302.68,59.970,1463648403,"274151322000085","219011344069620",0.00,7.70,0,300.57,304.48,0.0,0.0,0.000,674442.4,674442.4,24635,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463648407,526053.00
05/19/2016 05:00,2,0.000,ALERT,213.29,303.28,59.991,1463648403,"201051344000633","219011344069620",0.00,6.70,0,299.97,305.38,0.0,0.0,0.000,404923.5,404923.5,31543,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463648409,526054.00
05/19/2016 05:00,2,0.000,ALERT,212.83,303.58,59.981,1463648403,"201051344000469","219011344069620",0.00,6.30,0,300.57,305.38,0.0,0.0,0.000,406176.3,406176.3,31480,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463648411,526055.00
05/19/2016 05:00,2,0.000,ALERT,212.38,302.07,60.012,1463648403,"201051344000646","219011344069620",0.00,7.70,0,299.67,304.18,0.0,0.0,0.000,409954.0,409954.0,36035,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463648412,526056.00
05/19/2016 05:00,2,0.000,ALERT,211.93,301.77,59.965,1463648403,"274151322000052","219011344069620",0.00,8.00,0,300.57,304.78,0.0,0.0,0.000,686869.5,686869.5,24863,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463648414,526057.00
05/19/2016 05:00,2,0.000,ALERT,212.38,302.07,59.981,1463648403,"201051344000585","219011344069620",0.00,7.70,0,299.97,304.48,0.0,0.0,0.000,416543.7,416543.7,36044,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463648416,526058.00
05/19/2016 05:00,2,0.000,ALERT,212.38,302.37,59.991,1463648403,"201051344001230","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,413663.6,413663.6,35841,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463648418,526059.00
05/19/2016 05:00,2,0.000,ALERT,212.83,302.37,60.018,1463648403,"201051344000582","219011344069620",0.00,6.30,0,301.17,305.08,0.0,0.0,0.000,407109.0,407109.0,36009,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463648420,526060.00
05/19/2016 05:00,2,0.000,ALERT,212.16,302.07,59.975,1463648403,"201051344000955","219011344069620",0.00,7.70,0,300.27,304.18,0.0,0.0,0.000,419271.8,419271.8,35941,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463648422,526061.00
05/19/2016 05:00,2,0.000,ALERT,212.38,302.07,59.981,1463648403,"274151322000094","219011344069620",0.00,7.30,0,300.57,303.88,0.0,0.0,0.000,553816.1,553816.1,25893,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463648423,526062.00
05/19/2016 05:00,2,0.000,ALERT,212.61,304.18,60.007,1463648403,"201051344000579","219011344069620",0.00,7.30,0,302.37,306.58,0.0,0.0,0.000,420142.2,420142.2,11554,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463648425,526063.00
05/19/2016 05:00,2,0.000,ALERT,212.38,302.68,60.023,1463648403,"201051344000890","219011344069620",0.00,7.70,0,300.57,305.38,0.0,0.0,0.000,416431.4,416431.4,35961,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463648427,526064.00
05/19/2016 05:00,2,0.000,ALERT,212.38,301.77,60.028,1463648403,"201051344000438","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,418499.8,418499.8,35966,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463648429,526065.00
05/19/2016 05:00,2,0.000,ALERT,212.38,301.17,59.996,1463648403,"201051344000417","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,411124.0,411124.0,36124,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463648431,526066.00
05/19/2016 05:00,2,0.000,ALERT,212.83,302.98,60.002,1463648403,"274151322000083","219011344069620",0.00,7.30,0,301.17,304.78,0.0,0.0,0.000,680695.5,680695.5,24934,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463648433,526067.00
05/19/2016 05:00,2,0.000,ALERT,212.83,302.98,59.981,1463648403,"274151322000076","219011344069620",0.00,8.00,0,300.87,304.78,0.0,0.0,0.000,724681.1,724681.1,24934,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463648434,526068.00
05/19/2016 05:00,2,0.000,ALERT,212.83,305.08,59.996,1463648403,"201051344000868","219011344069620",0.00,7.00,0,302.68,306.58,0.0,0.0,0.000,405331.7,405331.7,31202,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463648436,526069.00
05/19/2016 05:00,2,0.000,ALERT,212.38,303.28,59.986,1463648403,"274151322000095","219011344069620",0.00,7.00,0,302.07,305.08,0.0,0.0,0.000,717207.5,717207.5,24847,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463648438,526070.00
05/19/2016 05:00,2,0.000,ALERT,212.38,303.58,59.996,1463648403,"201051344000988","219011344069620",0.00,7.00,0,299.37,305.38,0.0,0.0,0.000,402474.6,402474.6,31503,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463648440,526071.00
05/19/2016 05:00,2,0.000,ALERT,212.38,301.77,59.996,1463648403,"201051344001025","219011344069620",0.00,7.00,0,299.67,305.08,0.0,0.0,0.000,416310.9,416310.9,36016,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463648442,526072.00
05/19/2016 05:00,2,0.000,ALERT,212.61,304.18,59.986,1463648403,"201051344000458","219011344069620",0.00,8.00,0,302.37,306.58,0.0,0.0,0.000,413269.1,413269.1,31424,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463648443,526073.00
05/19/2016 05:00,2,0.000,ALERT,213.06,303.58,59.996,1463648403,"201051344000853","219011344069620",0.00,6.70,0,302.07,305.98,0.0,0.0,0.000,411870.0,411870.0,31023,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463648445,526074.00
05/19/2016 05:00,2,0.000,ALERT,212.83,302.07,59.986,1463648403,"201051344000685","219011344069620",0.00,7.30,0,300.27,304.18,0.0,0.0,0.000,418024.4,418024.4,35853,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463648447,526075.00
05/19/2016 05:00,2,0.000,ALERT,212.61,301.47,59.981,1463648403,"201051344000917","219011344069620",0.00,7.70,0,298.77,303.88,0.0,0.0,0.000,414921.4,414921.4,35854,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463648449,526076.00
05/19/2016 05:00,2,0.000,ALERT,212.61,302.37,59.970,1463648403,"201051344001145","219011344069620",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,420083.6,420083.6,35706,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463648451,526077.00
05/19/2016 05:00,2,0.000,ALERT,212.61,301.47,59.959,1463648403,"201051344000651","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,412323.6,412323.6,36070,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463648453,526078.00
05/19/2016 05:00,2,0.000,ALERT,211.93,302.37,59.959,1463648403,"274151322000088","219011344069620",0.00,8.50,0,300.57,304.18,0.0,0.0,0.000,658267.7,658267.7,24601,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463648454,526079.00
05/19/2016 05:00,2,0.000,ALERT,213.06,301.77,59.981,1463648403,"274151322000068","219011344069620",0.00,9.30,0,300.57,303.28,0.0,0.0,0.000,553517.3,553517.3,26102,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463648456,526080.00
05/19/2016 05:00,2,0.000,ALERT,212.38,302.37,59.981,1463648403,"201051344001135","219011344069620",0.00,7.30,0,300.57,304.78,0.0,0.0,0.000,408407.0,408407.0,36011,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463648458,526081.00
