ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2016 05:00,2,0.000,ALERT,212.61,304.48,59.981,1463648403,"201051344000594","219011344069620",0.00,7.00,0,301.47,306.28,0.0,0.0,0.000,416981.6,416981.6,31463,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463648460,526082.00
05/19/2016 05:00,2,0.000,ALERT,212.38,301.77,59.981,1463648403,"201051344001203","219011344069620",0.00,7.00,0,300.27,305.98,0.0,0.0,0.000,415303.9,415303.9,36039,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463648462,526083.00
05/19/2016 05:00,2,0.000,ALERT,212.16,302.37,60.007,1463648403,"274151322000054","219011344069620",0.00,9.00,0,300.87,304.78,0.0,0.0,0.000,672437.8,672437.8,24632,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463648463,526084.00
05/19/2016 05:00,2,0.000,ALERT,213.29,304.18,59.981,1463648403,"201051344000867","219011344069620",0.00,7.70,0,301.17,306.28,0.0,0.0,0.000,404593.5,404593.5,31466,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463648465,526085.00
05/19/2016 05:00,2,0.000,ALERT,212.61,302.37,59.981,1463648403,"201051344001093","219011344069620",0.00,8.00,0,300.57,304.18,0.0,0.0,0.000,413996.9,413996.9,35905,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463648467,526086.00
05/19/2016 05:00,2,0.000,ALERT,212.83,304.18,59.981,1463648403,"201051344000900","219011344069620",0.00,7.00,0,301.77,305.68,0.0,0.0,0.000,420225.5,420225.5,30855,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463648469,526087.00
05/19/2016 05:00,2,0.000,ALERT,212.83,303.28,59.970,1463648403,"201051344000648","219011344069620",0.00,6.30,0,301.47,305.68,0.0,0.0,0.000,412249.3,412249.3,31149,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463648470,526088.00
05/19/2016 05:00,2,0.000,ALERT,212.83,304.78,59.986,1463648403,"201051344000569","219011344069620",0.00,7.00,0,302.37,306.58,0.0,0.0,0.000,421379.1,421379.1,30785,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463648472,526089.00
05/19/2016 05:00,2,0.000,ALERT,212.83,304.18,59.981,1463648403,"201051344000983","219011344069620",0.00,7.00,0,301.77,306.28,0.0,0.0,0.000,412821.6,412821.6,31259,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463648474,526090.00
05/19/2016 05:00,2,0.000,ALERT,212.61,303.28,59.970,1463648403,"201051344001158","219011344069620",0.00,6.70,0,301.47,305.38,0.0,0.0,0.000,407343.7,407343.7,31525,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463648476,526091.00
05/19/2016 05:00,2,0.000,ALERT,213.29,304.48,59.975,1463648403,"201051344000576","219011344069620",0.00,7.00,0,302.07,305.98,0.0,0.0,0.000,414326.5,414326.5,30929,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463648478,526092.00
05/19/2016 05:00,2,0.000,ALERT,212.38,301.47,60.007,1463648403,"274151322000087","219011344069620",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,646124.1,646124.1,24715,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463648480,526093.00
05/19/2016 05:15,2,0.000,ALERT,213.29,303.58,59.991,1463649303,"201051344000645","219011344069620",0.00,7.30,0,301.77,305.68,0.0,0.0,0.000,413830.9,413830.9,31073,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463649305,526094.00
05/19/2016 05:15,2,0.000,ALERT,212.16,301.77,60.002,1463649303,"274151322000085","219011344069620",0.00,7.70,0,300.27,304.48,0.0,0.0,0.000,674442.4,674442.4,24637,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463649307,526095.00
05/19/2016 05:15,2,0.000,ALERT,213.29,303.28,60.012,1463649303,"201051344000633","219011344069620",0.00,6.70,0,299.97,305.38,0.0,0.0,0.000,404923.5,404923.5,31545,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463649309,526096.00
05/19/2016 05:15,2,0.000,ALERT,212.83,303.58,60.002,1463649303,"201051344000469","219011344069620",0.00,6.30,0,300.57,305.38,0.0,0.0,0.000,406176.3,406176.3,31482,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463649310,526097.00
05/19/2016 05:15,2,0.000,ALERT,211.93,301.17,60.018,1463649303,"201051344000646","219011344069620",0.00,7.30,0,299.37,303.28,0.0,0.0,0.000,409954.0,409954.0,36037,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463649312,526098.00
05/19/2016 05:15,2,0.000,ALERT,212.16,303.28,60.012,1463649303,"274151322000052","219011344069620",0.00,8.00,0,299.97,304.48,0.0,0.0,0.000,686869.5,686869.5,24865,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463649314,526099.00
05/19/2016 05:15,2,0.000,ALERT,212.61,301.77,60.002,1463649303,"201051344000585","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,416543.7,416543.7,36046,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463649316,526100.00
05/19/2016 05:15,2,0.000,ALERT,212.38,301.77,60.002,1463649303,"201051344001230","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,413663.6,413663.6,35843,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463649318,526101.00
05/19/2016 05:15,2,0.000,ALERT,212.83,302.37,60.002,1463649303,"201051344000582","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,407109.0,407109.0,36011,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463649320,526102.00
05/19/2016 05:15,2,0.000,ALERT,211.93,301.17,59.970,1463649303,"201051344000955","219011344069620",0.00,7.30,0,299.97,303.58,0.0,0.0,0.000,419271.8,419271.8,35943,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463649321,526103.00
05/19/2016 05:15,2,0.000,ALERT,212.38,301.47,59.991,1463649303,"274151322000094","219011344069620",0.00,7.30,0,299.97,303.58,0.0,0.0,0.000,553816.1,553816.1,25895,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463649323,526104.00
05/19/2016 05:15,2,0.000,ALERT,212.83,304.18,59.991,1463649303,"201051344000579","219011344069620",0.00,7.30,0,302.07,306.28,0.0,0.0,0.000,420142.2,420142.2,11556,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463649325,526105.00
05/19/2016 05:15,2,0.000,ALERT,212.16,301.77,59.996,1463649303,"201051344000890","219011344069620",0.00,7.30,0,300.27,304.78,0.0,0.0,0.000,416431.4,416431.4,35963,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463649327,526106.00
05/19/2016 05:15,2,0.000,ALERT,212.61,301.47,60.018,1463649303,"201051344000438","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,418499.8,418499.8,35968,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463649329,526107.00
05/19/2016 05:15,2,0.000,ALERT,212.61,301.17,59.991,1463649303,"201051344000417","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,411124.0,411124.0,36126,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463649330,526108.00
05/19/2016 05:15,2,0.000,ALERT,212.38,302.68,60.023,1463649303,"274151322000083","219011344069620",0.00,7.30,0,300.57,304.78,0.0,0.0,0.000,680695.5,680695.5,24936,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463649332,526109.00
05/19/2016 05:15,2,0.000,ALERT,213.06,302.07,59.981,1463649303,"274151322000076","219011344069620",0.00,8.50,0,300.27,304.48,0.0,0.0,0.000,724681.1,724681.1,24936,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463649334,526110.00
05/19/2016 05:15,2,0.000,ALERT,212.83,304.18,60.028,1463649303,"201051344000868","219011344069620",0.00,6.70,0,302.37,306.58,0.0,0.0,0.000,405331.7,405331.7,31204,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463649336,526111.00
05/19/2016 05:15,2,0.000,ALERT,212.16,302.68,59.991,1463649303,"274151322000095","219011344069620",0.00,7.30,0,301.17,305.08,0.0,0.0,0.000,717207.5,717207.5,24849,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463649338,526112.00
05/19/2016 05:15,2,0.000,ALERT,212.61,303.58,60.007,1463649303,"201051344000988","219011344069620",0.00,7.00,0,299.07,305.38,0.0,0.0,0.000,402474.6,402474.6,31505,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463649340,526113.00
05/19/2016 05:15,2,0.000,ALERT,212.16,300.27,59.996,1463649303,"201051344001025","219011344069620",0.00,6.70,0,299.37,304.18,0.0,0.0,0.000,416310.9,416310.9,36018,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463649341,526114.00
05/19/2016 05:15,2,0.000,ALERT,212.61,303.28,60.034,1463649303,"201051344000458","219011344069620",0.00,7.70,0,301.77,306.28,0.0,0.0,0.000,413269.1,413269.1,31426,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463649343,526115.00
05/19/2016 05:15,2,0.000,ALERT,213.51,303.28,60.002,1463649303,"201051344000853","219011344069620",0.00,6.70,0,301.47,305.68,0.0,0.0,0.000,411870.0,411870.0,31025,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463649345,526116.00
05/19/2016 05:15,2,0.000,ALERT,212.61,301.17,60.039,1463649303,"201051344000685","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,418024.4,418024.4,35855,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463649347,526117.00
05/19/2016 05:15,2,0.000,ALERT,212.38,300.57,60.012,1463649303,"201051344000917","219011344069620",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,414921.4,414921.4,35856,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463649348,526118.00
05/19/2016 05:15,2,0.000,ALERT,212.61,301.47,60.007,1463649303,"201051344001145","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,420083.6,420083.6,35708,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463649351,526119.00
05/19/2016 05:15,2,0.000,ALERT,212.38,300.57,60.023,1463649303,"201051344000651","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,412323.6,412323.6,36072,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463649353,526120.00
05/19/2016 05:15,2,0.000,ALERT,211.70,301.47,59.970,1463649303,"274151322000088","219011344069620",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,658267.7,658267.7,24603,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463649355,526121.00
05/19/2016 05:15,2,0.000,ALERT,212.83,301.17,60.039,1463649303,"274151322000068","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,553517.3,553517.3,26104,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463649357,526122.00
05/19/2016 05:15,2,0.000,ALERT,212.16,301.47,60.012,1463649303,"201051344001135","219011344069620",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,408407.0,408407.0,36013,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463649358,526123.00
05/19/2016 05:15,2,0.000,ALERT,212.16,303.58,60.018,1463649303,"201051344000594","219011344069620",0.00,7.00,0,301.47,306.28,0.0,0.0,0.000,416981.6,416981.6,31465,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463649360,526124.00
05/19/2016 05:15,2,0.000,ALERT,212.38,301.17,60.002,1463649303,"201051344001203","219011344069620",0.00,7.00,0,299.67,305.38,0.0,0.0,0.000,415303.9,415303.9,36041,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463649362,526125.00
05/19/2016 05:15,2,0.000,ALERT,212.38,302.07,60.007,1463649303,"274151322000054","219011344069620",0.00,9.00,0,299.97,304.48,0.0,0.0,0.000,672437.8,672437.8,24634,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463649364,526126.00
05/19/2016 05:15,2,0.000,ALERT,212.83,302.98,60.012,1463649303,"201051344000867","219011344069620",0.00,7.30,0,301.47,305.98,0.0,0.0,0.000,404593.5,404593.5,31468,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463649366,526127.00
05/19/2016 05:15,2,0.000,ALERT,212.61,301.77,59.986,1463649303,"201051344001093","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,413996.9,413996.9,35907,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463649368,526128.00
05/19/2016 05:15,2,0.000,ALERT,212.61,303.28,60.028,1463649303,"201051344000900","219011344069620",0.00,7.00,0,301.17,305.38,0.0,0.0,0.000,420225.5,420225.5,30857,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463649369,526129.00
05/19/2016 05:15,2,0.000,ALERT,212.61,302.68,60.039,1463649303,"201051344000648","219011344069620",0.00,6.30,0,300.87,305.68,0.0,0.0,0.000,412249.3,412249.3,31151,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463649371,526130.00
05/19/2016 05:15,2,0.000,ALERT,212.83,303.88,60.034,1463649303,"201051344000569","219011344069620",0.00,7.00,0,302.37,306.58,0.0,0.0,0.000,421379.1,421379.1,30787,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463649373,526131.00
05/19/2016 05:15,2,0.000,ALERT,212.38,303.28,59.965,1463649303,"201051344000983","219011344069620",0.00,7.00,0,301.77,305.98,0.0,0.0,0.000,412821.6,412821.6,31261,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463649375,526132.00
05/19/2016 05:15,2,0.000,ALERT,212.61,302.98,59.981,1463649303,"201051344001158","219011344069620",0.00,6.70,0,301.17,305.08,0.0,0.0,0.000,407343.7,407343.7,31527,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463649377,526133.00
05/19/2016 05:15,2,0.000,ALERT,213.29,303.88,60.007,1463649303,"201051344000576","219011344069620",0.00,6.70,0,301.77,305.98,0.0,0.0,0.000,414326.5,414326.5,30931,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463649378,526134.00
05/19/2016 05:15,2,0.000,ALERT,212.16,301.17,60.012,1463649303,"274151322000087","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,646124.1,646124.1,24717,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463649380,526135.00
05/19/2016 05:30,2,0.000,ALERT,212.38,301.77,59.991,1463650203,"201051344000645","219011344069620",0.00,7.00,0,299.97,305.38,0.0,0.0,0.000,413830.9,413830.9,31075,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463650205,526136.00
05/19/2016 05:30,2,0.000,ALERT,211.48,300.57,59.954,1463650203,"274151322000085","219011344069620",0.00,7.30,0,298.47,303.58,0.0,0.0,0.000,674442.4,674442.4,24639,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463650207,526137.00
05/19/2016 05:30,2,0.000,ALERT,212.38,301.47,59.981,1463650203,"201051344000633","219011344069620",0.00,6.30,0,298.17,304.78,0.0,0.0,0.000,404923.5,404923.5,31547,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463650209,526138.00
05/19/2016 05:30,2,0.000,ALERT,212.16,301.77,59.981,1463650203,"201051344000469","219011344069620",0.00,6.30,0,299.07,305.08,0.0,0.0,0.000,406176.3,406176.3,31484,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463650211,526139.00
05/19/2016 05:30,2,0.000,ALERT,211.48,300.57,59.986,1463650203,"201051344000646","219011344069620",0.00,7.30,0,295.76,302.98,0.0,0.0,0.000,409954.0,409954.0,36039,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463650212,526140.00
05/19/2016 05:30,2,0.000,ALERT,211.03,300.27,59.975,1463650203,"274151322000052","219011344069620",0.00,8.00,0,298.17,304.18,0.0,0.0,0.000,686869.5,686869.5,24867,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463650214,526141.00
05/19/2016 05:30,2,0.000,ALERT,211.93,301.17,59.970,1463650203,"201051344000585","219011344069620",0.00,7.30,0,295.76,303.28,0.0,0.0,0.000,416543.7,416543.7,36048,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463650216,526142.00
05/19/2016 05:30,2,0.000,ALERT,211.48,301.17,59.991,1463650203,"201051344001230","219011344069620",0.00,6.70,0,296.66,303.28,0.0,0.0,0.000,413663.6,413663.6,35845,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463650218,526143.00
05/19/2016 05:30,2,0.000,ALERT,212.16,301.77,59.986,1463650203,"201051344000582","219011344069620",0.00,6.30,0,296.96,303.58,0.0,0.0,0.000,407109.0,407109.0,36013,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463650220,526144.00
05/19/2016 05:30,2,0.000,ALERT,211.25,300.57,59.970,1463650203,"201051344000955","219011344069620",0.00,7.00,0,296.06,302.68,0.0,0.0,0.000,419271.8,419271.8,35945,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463650222,526145.00
05/19/2016 05:30,2,0.000,ALERT,211.48,300.27,59.975,1463650203,"274151322000094","219011344069620",0.00,7.00,0,297.87,303.28,0.0,0.0,0.000,553816.1,553816.1,25897,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463650223,526146.00
05/19/2016 05:30,2,0.000,ALERT,211.93,302.07,59.975,1463650203,"201051344000579","219011344069620",0.00,7.00,0,300.57,305.98,0.0,0.0,0.000,420142.2,420142.2,11558,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463650225,526147.00
05/19/2016 05:30,2,0.000,ALERT,211.48,300.87,59.959,1463650203,"201051344000890","219011344069620",0.00,7.30,0,296.66,304.18,0.0,0.0,0.000,416431.4,416431.4,35965,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463650227,526148.00
05/19/2016 05:30,2,0.000,ALERT,211.70,300.57,59.981,1463650203,"201051344000438","219011344069620",0.00,6.70,0,296.36,303.58,0.0,0.0,0.000,418499.8,418499.8,35970,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463650229,526149.00
05/19/2016 05:30,2,0.000,ALERT,211.93,300.27,59.970,1463650203,"201051344000417","219011344069620",0.00,7.00,0,295.76,302.68,0.0,0.0,0.000,411124.0,411124.0,36128,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463650231,526150.00
05/19/2016 05:30,2,0.000,ALERT,211.25,300.87,59.965,1463650203,"274151322000083","219011344069620",0.00,7.00,0,298.77,303.88,0.0,0.0,0.000,680695.5,680695.5,24938,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463650232,526151.00
05/19/2016 05:30,2,0.000,ALERT,211.93,300.27,60.002,1463650203,"274151322000076","219011344069620",0.00,8.00,0,298.77,303.88,0.0,0.0,0.000,724681.1,724681.1,24938,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463650234,526152.00
05/19/2016 05:30,2,0.000,ALERT,211.93,302.68,59.981,1463650203,"201051344000868","219011344069620",0.00,6.70,0,300.57,306.28,0.0,0.0,0.000,405331.7,405331.7,31206,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463650236,526153.00
05/19/2016 05:30,2,0.000,ALERT,211.25,301.47,59.975,1463650203,"274151322000095","219011344069620",0.00,7.00,0,299.37,304.18,0.0,0.0,0.000,717207.5,717207.5,24851,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463650238,526154.00
05/19/2016 05:30,2,0.000,ALERT,210.57,299.67,59.970,1463650203,"201051344000988","219011344069620",0.00,7.00,0,296.96,304.78,0.0,0.0,0.000,402474.6,402474.6,31507,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463650240,526155.00
05/19/2016 05:30,2,0.000,ALERT,210.80,298.77,59.970,1463650203,"201051344001025","219011344069620",0.00,6.30,0,295.46,303.28,0.0,0.0,0.000,416310.9,416310.9,36020,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463650242,526156.00
05/19/2016 05:30,2,0.000,ALERT,211.03,300.57,60.018,1463650203,"201051344000458","219011344069620",0.00,7.70,0,299.07,305.68,0.0,0.0,0.000,413269.1,413269.1,31428,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463650243,526157.00
05/19/2016 05:30,2,0.000,ALERT,211.93,300.57,59.981,1463650203,"201051344000853","219011344069620",0.00,6.30,0,298.77,305.38,0.0,0.0,0.000,411870.0,411870.0,31027,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463650245,526158.00
05/19/2016 05:30,2,0.000,ALERT,211.70,299.97,59.970,1463650203,"201051344000685","219011344069620",0.00,7.00,0,296.36,302.98,0.0,0.0,0.000,418024.4,418024.4,35857,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463650247,526159.00
05/19/2016 05:30,2,0.000,ALERT,211.93,299.97,59.970,1463650203,"201051344000917","219011344069620",0.00,7.30,0,295.16,302.07,0.0,0.0,0.000,414921.4,414921.4,35858,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463650249,526160.00
05/19/2016 05:30,2,0.000,ALERT,212.16,300.87,59.959,1463650203,"201051344001145","219011344069620",0.00,6.70,0,296.66,303.58,0.0,0.0,0.000,420083.6,420083.6,35710,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463650251,526161.00
05/19/2016 05:30,2,0.000,ALERT,211.48,299.37,59.944,1463650203,"201051344000651","219011344069620",0.00,6.00,0,295.76,302.37,0.0,0.0,0.000,412323.6,412323.6,36074,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463650253,526162.00
05/19/2016 05:30,2,0.000,ALERT,211.03,300.87,59.986,1463650203,"274151322000088","219011344069620",0.00,8.50,0,297.87,303.28,0.0,0.0,0.000,658267.7,658267.7,24605,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463650254,526163.00
05/19/2016 05:30,2,0.000,ALERT,212.16,300.27,59.959,1463650203,"274151322000068","219011344069620",0.00,9.00,0,297.26,302.37,0.0,0.0,0.000,553517.3,553517.3,26106,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463650256,526164.00
05/19/2016 05:30,2,0.000,ALERT,211.25,300.27,59.959,1463650203,"201051344001135","219011344069620",0.00,6.70,0,296.36,303.28,0.0,0.0,0.000,408407.0,408407.0,36015,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463650258,526165.00
05/19/2016 05:30,2,0.000,ALERT,211.70,302.37,59.954,1463650203,"201051344000594","219011344069620",0.00,6.70,0,298.77,305.38,0.0,0.0,0.000,416981.6,416981.6,31467,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463650260,526166.00
05/19/2016 05:30,2,0.000,ALERT,211.70,300.27,59.954,1463650203,"201051344001203","219011344069620",0.00,6.70,0,296.06,304.78,0.0,0.0,0.000,415303.9,415303.9,36043,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463650262,526167.00
05/19/2016 05:30,2,0.000,ALERT,211.03,301.17,59.991,1463650203,"274151322000054","219011344069620",0.00,8.50,0,297.87,303.88,0.0,0.0,0.000,672437.8,672437.8,24636,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463650263,526168.00
05/19/2016 05:30,2,0.000,ALERT,212.16,301.47,59.922,1463650203,"201051344000867","219011344069620",0.00,7.30,0,298.47,305.68,0.0,0.0,0.000,404593.5,404593.5,31470,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463650265,526169.00
05/19/2016 05:30,2,0.000,ALERT,211.48,300.57,59.954,1463650203,"201051344001093","219011344069620",0.00,7.30,0,296.06,302.98,0.0,0.0,0.000,413996.9,413996.9,35909,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463650267,526170.00
05/19/2016 05:30,2,0.000,ALERT,211.70,301.47,59.922,1463650203,"201051344000900","219011344069620",0.00,6.70,0,298.47,304.78,0.0,0.0,0.000,420225.5,420225.5,30859,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463650269,526171.00
05/19/2016 05:30,2,0.000,ALERT,212.16,301.17,59.965,1463650203,"201051344000648","219011344069620",0.00,6.00,0,298.17,304.78,0.0,0.0,0.000,412249.3,412249.3,31153,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463650271,526172.00
05/19/2016 05:30,2,0.000,ALERT,211.93,302.37,59.986,1463650203,"201051344000569","219011344069620",0.00,6.70,0,299.37,305.98,0.0,0.0,0.000,421379.1,421379.1,30789,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463650273,526173.00
05/19/2016 05:30,2,0.000,ALERT,211.70,301.77,59.975,1463650203,"201051344000983","219011344069620",0.00,6.70,0,299.07,305.68,0.0,0.0,0.000,412821.6,412821.6,31263,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463650274,526174.00
05/19/2016 05:30,2,0.000,ALERT,211.93,301.47,59.970,1463650203,"201051344001158","219011344069620",0.00,6.30,0,298.47,304.48,0.0,0.0,0.000,407343.7,407343.7,31529,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463650276,526175.00
05/19/2016 05:30,2,0.000,ALERT,212.16,301.77,59.975,1463650203,"201051344000576","219011344069620",0.00,6.70,0,298.77,305.08,0.0,0.0,0.000,414326.5,414326.5,30933,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463650278,526176.00
05/19/2016 05:30,2,0.000,ALERT,211.48,299.97,60.012,1463650203,"274151322000087","219011344069620",0.00,8.00,0,296.96,302.68,0.0,0.0,0.000,646124.1,646124.1,24719,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463650280,526177.00
05/19/2016 05:45,2,0.000,ALERT,212.61,302.68,60.002,1463651103,"201051344000645","219011344069620",0.00,7.00,0,299.07,303.88,0.0,0.0,0.000,413830.9,413830.9,31077,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463651105,526178.00
05/19/2016 05:45,2,0.000,ALERT,211.70,301.17,59.996,1463651103,"274151322000085","219011344069620",0.00,7.30,0,298.17,302.98,0.0,0.0,0.000,674442.4,674442.4,24641,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463651107,526179.00
05/19/2016 05:45,2,0.000,ALERT,212.61,302.07,59.991,1463651103,"201051344000633","219011344069620",0.00,6.00,0,297.26,303.28,0.0,0.0,0.000,404923.5,404923.5,31549,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463651109,526180.00
05/19/2016 05:45,2,0.000,ALERT,212.38,302.68,59.996,1463651103,"201051344000469","219011344069620",0.00,6.00,0,297.87,303.58,0.0,0.0,0.000,406176.3,406176.3,31486,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463651111,526181.00
05/19/2016 05:45,2,0.000,ALERT,211.25,300.27,59.986,1463651103,"201051344000646","219011344069620",0.00,6.70,0,297.26,302.98,0.0,0.0,0.000,409954.0,409954.0,36041,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463651113,526182.00
05/19/2016 05:45,2,0.000,ALERT,211.70,300.87,59.986,1463651103,"274151322000052","219011344069620",0.00,7.70,0,297.87,303.28,0.0,0.0,0.000,686869.5,686869.5,24869,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463651115,526183.00
05/19/2016 05:45,2,0.000,ALERT,211.93,300.87,59.991,1463651103,"201051344000585","219011344069620",0.00,7.00,0,297.26,302.98,0.0,0.0,0.000,416543.7,416543.7,36050,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463651116,526184.00
05/19/2016 05:45,2,0.000,ALERT,211.48,300.57,59.991,1463651103,"201051344001230","219011344069620",0.00,6.30,0,298.17,303.58,0.0,0.0,0.000,413663.6,413663.6,35847,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463651118,526185.00
05/19/2016 05:45,2,0.000,ALERT,211.93,301.47,59.991,1463651103,"201051344000582","219011344069620",0.00,6.00,0,298.47,303.88,0.0,0.0,0.000,407109.0,407109.0,36015,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463651120,526186.00
05/19/2016 05:45,2,0.000,ALERT,211.25,300.57,59.986,1463651103,"201051344000955","219011344069620",0.00,7.00,0,297.87,303.28,0.0,0.0,0.000,419271.8,419271.8,35947,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463651122,526187.00
05/19/2016 05:45,2,0.000,ALERT,211.70,300.57,60.002,1463651103,"274151322000094","219011344069620",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,553816.1,553816.1,25899,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463651124,526188.00
05/19/2016 05:45,2,0.000,ALERT,212.16,302.98,59.991,1463651103,"201051344000579","219011344069620",0.00,7.00,0,299.37,304.48,0.0,0.0,0.000,420142.2,420142.2,11560,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463651125,526189.00
05/19/2016 05:45,2,0.000,ALERT,211.25,300.57,59.986,1463651103,"201051344000890","219011344069620",0.00,7.00,0,298.47,304.48,0.0,0.0,0.000,416431.4,416431.4,35967,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463651127,526190.00
05/19/2016 05:45,2,0.000,ALERT,211.70,300.57,59.991,1463651103,"201051344000438","219011344069620",0.00,6.30,0,297.87,303.88,0.0,0.0,0.000,418499.8,418499.8,35972,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463651129,526191.00
05/19/2016 05:45,2,0.000,ALERT,211.93,300.27,60.007,1463651103,"201051344000417","219011344069620",0.00,6.70,0,297.26,302.68,0.0,0.0,0.000,411124.0,411124.0,36130,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463651131,526192.00
05/19/2016 05:45,2,0.000,ALERT,211.70,301.47,59.954,1463651103,"274151322000083","219011344069620",0.00,7.00,0,298.17,302.98,0.0,0.0,0.000,680695.5,680695.5,24940,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463651133,526193.00
05/19/2016 05:45,2,0.000,ALERT,212.38,301.47,59.996,1463651103,"274151322000076","219011344069620",0.00,7.70,0,298.17,302.98,0.0,0.0,0.000,724681.1,724681.1,24940,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463651135,526194.00
05/19/2016 05:45,2,0.000,ALERT,212.16,302.98,60.007,1463651103,"201051344000868","219011344069620",0.00,6.30,0,299.67,304.78,0.0,0.0,0.000,405331.7,405331.7,31208,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463651136,526195.00
05/19/2016 05:45,2,0.000,ALERT,211.48,302.07,59.991,1463651103,"274151322000095","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,717207.5,717207.5,24853,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463651138,526196.00
05/19/2016 05:45,2,0.000,ALERT,211.93,302.07,60.002,1463651103,"201051344000988","219011344069620",0.00,6.70,0,295.16,303.58,0.0,0.0,0.000,402474.6,402474.6,31509,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463651140,526197.00
05/19/2016 05:45,2,0.000,ALERT,211.25,299.67,59.991,1463651103,"201051344001025","219011344069620",0.00,6.30,0,297.26,303.88,0.0,0.0,0.000,416310.9,416310.9,36022,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463651142,526198.00
05/19/2016 05:45,2,0.000,ALERT,211.93,302.37,60.018,1463651103,"201051344000458","219011344069620",0.00,7.30,0,298.77,304.78,0.0,0.0,0.000,413269.1,413269.1,31430,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463651144,526199.00
05/19/2016 05:45,2,0.000,ALERT,212.83,302.37,59.986,1463651103,"201051344000853","219011344069620",0.00,6.30,0,298.47,304.18,0.0,0.0,0.000,411870.0,411870.0,31029,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463651146,526200.00
05/19/2016 05:45,2,0.000,ALERT,211.70,300.27,59.986,1463651103,"201051344000685","219011344069620",0.00,6.70,0,297.87,303.28,0.0,0.0,0.000,418024.4,418024.4,35859,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463651147,526201.00
05/19/2016 05:45,2,0.000,ALERT,211.70,299.97,59.996,1463651103,"201051344000917","219011344069620",0.00,7.30,0,296.66,302.37,0.0,0.0,0.000,414921.4,414921.4,35860,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463651149,526202.00
05/19/2016 05:45,2,0.000,ALERT,211.93,300.87,59.981,1463651103,"201051344001145","219011344069620",0.00,6.30,0,298.17,304.18,0.0,0.0,0.000,420083.6,420083.6,35712,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463651151,526203.00
05/19/2016 05:45,2,0.000,ALERT,211.48,299.67,59.981,1463651103,"201051344000651","219011344069620",0.00,5.50,0,297.26,302.98,0.0,0.0,0.000,412323.6,412323.6,36076,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463651153,526204.00
05/19/2016 05:45,2,0.000,ALERT,211.48,301.17,59.975,1463651103,"274151322000088","219011344069620",0.00,7.70,0,297.87,302.37,0.0,0.0,0.000,658267.7,658267.7,24607,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463651155,526205.00
05/19/2016 05:45,2,0.000,ALERT,212.61,300.87,59.975,1463651103,"274151322000068","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,553517.3,553517.3,26108,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463651156,526206.00
05/19/2016 05:45,2,0.000,ALERT,211.25,300.57,59.986,1463651103,"201051344001135","219011344069620",0.00,6.70,0,297.87,303.88,0.0,0.0,0.000,408407.0,408407.0,36017,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463651158,526207.00
05/19/2016 05:45,2,0.000,ALERT,211.93,302.98,59.991,1463651103,"201051344000594","219011344069620",0.00,6.70,0,299.07,304.18,0.0,0.0,0.000,416981.6,416981.6,31469,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463651160,526208.00
05/19/2016 05:45,2,0.000,ALERT,211.70,300.27,59.981,1463651103,"201051344001203","219011344069620",0.00,6.30,0,297.87,304.78,0.0,0.0,0.000,415303.9,415303.9,36045,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463651162,526209.00
05/19/2016 05:45,2,0.000,ALERT,211.25,301.17,59.959,1463651103,"274151322000054","219011344069620",0.00,8.00,0,297.87,302.98,0.0,0.0,0.000,672437.8,672437.8,24638,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463651164,526210.00
05/19/2016 05:45,2,0.000,ALERT,212.61,302.37,59.986,1463651103,"201051344000867","219011344069620",0.00,7.00,0,298.77,304.48,0.0,0.0,0.000,404593.5,404593.5,31472,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463651165,526211.00
05/19/2016 05:45,2,0.000,ALERT,211.70,300.57,59.933,1463651103,"201051344001093","219011344069620",0.00,7.30,0,297.57,302.98,0.0,0.0,0.000,413996.9,413996.9,35911,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463651167,526212.00
05/19/2016 05:45,2,0.000,ALERT,211.70,301.77,59.975,1463651103,"201051344000900","219011344069620",0.00,6.70,0,298.77,303.58,0.0,0.0,0.000,420225.5,420225.5,30861,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463651169,526213.00
05/19/2016 05:45,2,0.000,ALERT,212.16,301.47,59.986,1463651103,"201051344000648","219011344069620",0.00,6.00,0,298.77,303.88,0.0,0.0,0.000,412249.3,412249.3,31155,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463651171,526214.00
05/19/2016 05:45,2,0.000,ALERT,212.38,302.98,59.981,1463651103,"201051344000569","219011344069620",0.00,6.70,0,299.67,304.78,0.0,0.0,0.000,421379.1,421379.1,30791,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463651173,526215.00
05/19/2016 05:45,2,0.000,ALERT,211.93,302.37,59.986,1463651103,"201051344000983","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,412821.6,412821.6,31265,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463651174,526216.00
05/19/2016 05:45,2,0.000,ALERT,212.38,302.37,60.018,1463651103,"201051344001158","219011344069620",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,407343.7,407343.7,31531,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463651176,526217.00
05/19/2016 05:45,2,0.000,ALERT,212.61,302.68,59.975,1463651103,"201051344000576","219011344069620",0.00,6.30,0,299.37,304.18,0.0,0.0,0.000,414326.5,414326.5,30935,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463651178,526218.00
05/19/2016 05:45,2,0.000,ALERT,211.70,299.97,59.981,1463651103,"274151322000087","219011344069620",0.00,8.00,0,297.26,302.07,0.0,0.0,0.000,646124.1,646124.1,24721,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463651180,526219.00
05/19/2016 06:00,2,0.000,ALERT,211.70,300.57,59.938,1463652004,"201051344000645","219011344069620",0.00,6.70,0,299.37,304.48,0.0,0.0,0.000,413830.9,413830.9,31079,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463652006,526220.00
05/19/2016 06:00,2,0.000,ALERT,210.80,299.07,59.928,1463652004,"274151322000085","219011344069620",0.00,7.00,0,297.57,302.98,0.0,0.0,0.000,674442.4,674442.4,24643,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463652007,526221.00
05/19/2016 06:00,2,0.000,ALERT,211.70,300.27,59.917,1463652004,"201051344000633","219011344069620",0.00,6.00,0,297.57,303.58,0.0,0.0,0.000,404923.5,404923.5,31551,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463652009,526222.00
05/19/2016 06:00,2,0.000,ALERT,211.25,300.27,59.933,1463652004,"201051344000469","219011344069620",0.00,6.00,0,298.47,303.88,0.0,0.0,0.000,406176.3,406176.3,31488,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463652011,526223.00
05/19/2016 06:00,2,0.000,ALERT,210.57,299.07,59.922,1463652004,"201051344000646","219011344069620",0.00,6.70,0,296.96,302.07,0.0,0.0,0.000,409954.0,409954.0,36043,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463652013,526224.00
05/19/2016 06:00,2,0.000,ALERT,210.35,299.97,59.933,1463652004,"274151322000052","219011344069620",0.00,7.30,0,297.26,303.28,0.0,0.0,0.000,686869.5,686869.5,24871,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463652015,526225.00
05/19/2016 06:00,2,0.000,ALERT,211.25,299.37,59.933,1463652004,"201051344000585","219011344069620",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,416543.7,416543.7,36052,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463652018,526226.00
