ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2016 06:00,2,0.000,ALERT,210.80,299.37,59.928,1463652004,"201051344001230","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,413663.6,413663.6,35849,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463652020,526227.00
05/19/2016 06:00,2,0.000,ALERT,211.25,299.67,59.912,1463652004,"201051344000582","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,407109.0,407109.0,36017,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463652021,526228.00
05/19/2016 06:00,2,0.000,ALERT,210.57,299.07,59.933,1463652004,"201051344000955","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,419271.8,419271.8,35949,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463652023,526229.00
05/19/2016 06:00,2,0.000,ALERT,210.35,298.17,59.928,1463652004,"274151322000094","219011344069620",0.00,6.70,0,297.26,302.37,0.0,0.0,0.000,553816.1,553816.1,25901,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463652025,526230.00
05/19/2016 06:00,2,0.000,ALERT,211.25,301.47,59.933,1463652004,"201051344000579","219011344069620",0.00,6.70,0,299.97,304.78,0.0,0.0,0.000,420142.2,420142.2,11562,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463652027,526231.00
05/19/2016 06:00,2,0.000,ALERT,210.80,299.67,59.933,1463652004,"201051344000890","219011344069620",0.00,6.70,0,298.17,303.28,0.0,0.0,0.000,416431.4,416431.4,35969,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463652029,526232.00
05/19/2016 06:00,2,0.000,ALERT,211.03,299.37,59.938,1463652004,"201051344000438","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,418499.8,418499.8,35974,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463652030,526233.00
05/19/2016 06:00,2,0.000,ALERT,211.25,298.77,59.949,1463652004,"201051344000417","219011344069620",0.00,6.70,0,296.96,301.77,0.0,0.0,0.000,411124.0,411124.0,36132,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463652032,526234.00
05/19/2016 06:00,2,0.000,ALERT,210.80,299.67,59.928,1463652004,"274151322000083","219011344069620",0.00,6.70,0,297.87,303.28,0.0,0.0,0.000,680695.5,680695.5,24942,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463652034,526235.00
05/19/2016 06:00,2,0.000,ALERT,211.03,298.77,59.944,1463652004,"274151322000076","219011344069620",0.00,7.30,0,297.87,303.28,0.0,0.0,0.000,724681.1,724681.1,24942,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463652036,526236.00
05/19/2016 06:00,2,0.000,ALERT,211.25,301.17,59.949,1463652004,"201051344000868","219011344069620",0.00,6.30,0,299.97,304.78,0.0,0.0,0.000,405331.7,405331.7,31210,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463652038,526237.00
05/19/2016 06:00,2,0.000,ALERT,210.57,300.27,59.938,1463652004,"274151322000095","219011344069620",0.00,6.70,0,298.77,303.88,0.0,0.0,0.000,717207.5,717207.5,24855,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463652039,526238.00
05/19/2016 06:00,2,0.000,ALERT,210.80,299.97,59.986,1463652004,"201051344000988","219011344069620",0.00,6.70,0,296.66,303.58,0.0,0.0,0.000,402474.6,402474.6,31511,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463652041,526239.00
05/19/2016 06:00,2,0.000,ALERT,210.80,298.47,59.944,1463652004,"201051344001025","219011344069620",0.00,6.00,0,297.26,302.68,0.0,0.0,0.000,416310.9,416310.9,36024,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463652043,526240.00
05/19/2016 06:00,2,0.000,ALERT,211.03,300.57,59.944,1463652004,"201051344000458","219011344069620",0.00,7.30,0,299.37,304.78,0.0,0.0,0.000,413269.1,413269.1,31432,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463652045,526241.00
05/19/2016 06:00,2,0.000,ALERT,211.70,300.27,59.954,1463652004,"201051344000853","219011344069620",0.00,6.30,0,299.37,304.48,0.0,0.0,0.000,411870.0,411870.0,31031,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463652047,526242.00
05/19/2016 06:00,2,0.000,ALERT,211.48,299.67,59.949,1463652004,"201051344000685","219011344069620",0.00,6.70,0,297.57,302.68,0.0,0.0,0.000,418024.4,418024.4,35861,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463652049,526243.00
05/19/2016 06:00,2,0.000,ALERT,211.03,298.47,59.949,1463652004,"201051344000917","219011344069620",0.00,7.30,0,296.36,301.77,0.0,0.0,0.000,414921.4,414921.4,35862,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463652050,526244.00
05/19/2016 06:00,2,0.000,ALERT,211.25,299.37,59.954,1463652004,"201051344001145","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,420083.6,420083.6,35714,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463652052,526245.00
05/19/2016 06:00,2,0.000,ALERT,210.80,298.47,59.949,1463652004,"201051344000651","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,412323.6,412323.6,36078,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463652054,526246.00
05/19/2016 06:00,2,0.000,ALERT,210.12,298.17,59.917,1463652004,"274151322000088","219011344069620",0.00,7.70,0,297.26,302.68,0.0,0.0,0.000,658267.7,658267.7,24609,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463652056,526247.00
05/19/2016 06:00,2,0.000,ALERT,211.25,298.47,59.933,1463652004,"274151322000068","219011344069620",0.00,8.50,0,296.96,301.77,0.0,0.0,0.000,553517.3,553517.3,26110,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463652058,526248.00
05/19/2016 06:00,2,0.000,ALERT,210.57,299.37,59.949,1463652004,"201051344001135","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,408407.0,408407.0,36019,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463652059,526249.00
05/19/2016 06:00,2,0.000,ALERT,210.80,300.87,59.944,1463652004,"201051344000594","219011344069620",0.00,6.70,0,299.07,304.18,0.0,0.0,0.000,416981.6,416981.6,31471,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463652061,526250.00
05/19/2016 06:00,2,0.000,ALERT,211.03,299.07,59.949,1463652004,"201051344001203","219011344069620",0.00,6.30,0,297.57,303.58,0.0,0.0,0.000,415303.9,415303.9,36047,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463652063,526251.00
05/19/2016 06:00,2,0.000,ALERT,210.35,299.67,59.933,1463652004,"274151322000054","219011344069620",0.00,8.00,0,297.26,303.28,0.0,0.0,0.000,672437.8,672437.8,24640,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463652065,526252.00
05/19/2016 06:00,2,0.000,ALERT,211.25,299.97,59.965,1463652004,"201051344000867","219011344069620",0.00,7.00,0,298.77,304.48,0.0,0.0,0.000,404593.5,404593.5,31474,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463652067,526253.00
05/19/2016 06:00,2,0.000,ALERT,210.80,299.07,59.959,1463652004,"201051344001093","219011344069620",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,413996.9,413996.9,35913,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463652068,526254.00
05/19/2016 06:00,2,0.000,ALERT,211.03,300.57,59.949,1463652004,"201051344000900","219011344069620",0.00,6.30,0,298.77,303.88,0.0,0.0,0.000,420225.5,420225.5,30863,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463652070,526255.00
05/19/2016 06:00,2,0.000,ALERT,211.03,298.77,59.949,1463652004,"201051344000648","219011344069620",0.00,5.50,0,298.47,303.88,0.0,0.0,0.000,412249.3,412249.3,31157,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463652072,526256.00
05/19/2016 06:00,2,0.000,ALERT,211.25,300.87,59.959,1463652004,"201051344000569","219011344069620",0.00,6.70,0,299.67,304.78,0.0,0.0,0.000,421379.1,421379.1,30793,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463652074,526257.00
05/19/2016 06:00,2,0.000,ALERT,211.03,300.27,59.949,1463652004,"201051344000983","219011344069620",0.00,6.70,0,299.37,304.48,0.0,0.0,0.000,412821.6,412821.6,31267,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463652076,526258.00
05/19/2016 06:00,2,0.000,ALERT,211.03,299.97,59.949,1463652004,"201051344001158","219011344069620",0.00,6.00,0,298.47,303.58,0.0,0.0,0.000,407343.7,407343.7,31533,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463652078,526259.00
05/19/2016 06:00,2,0.000,ALERT,211.70,300.87,59.959,1463652004,"201051344000576","219011344069620",0.00,6.30,0,299.07,304.48,0.0,0.0,0.000,414326.5,414326.5,30937,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463652079,526260.00
05/19/2016 06:00,2,0.000,ALERT,210.57,297.57,59.959,1463652004,"274151322000087","219011344069620",0.00,7.70,0,296.66,302.37,0.0,0.0,0.000,646124.1,646124.1,24723,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463652081,526261.00
05/19/2016 06:15,2,0.082,ALERT,211.48,299.97,59.959,1463652903,"201051344000645","219011344069620",22.28,6.70,0,298.17,302.37,1.6,0.0,0.000,413830.9,413830.9,31081,0,0,0,L,1122011218,0,121.10,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1463652905,526262.00
05/19/2016 06:15,2,0.018,ALERT,210.80,299.07,59.965,1463652903,"274151322000085","219011344069620",29.28,7.00,0,297.57,302.37,0.0,0.0,0.000,674442.4,674442.4,24645,0,0,0,L,1151911521,0,121.33,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1463652906,526263.00
05/19/2016 06:15,2,0.072,ALERT,211.70,299.97,59.938,1463652903,"201051344000633","219011344069620",30.10,6.00,0,296.36,301.77,2.3,0.3,0.000,404923.5,404923.5,31553,0,0,0,L,1122011218,0,121.33,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1463652908,526264.00
05/19/2016 06:15,2,0.094,ALERT,211.03,299.67,59.965,1463652903,"201051344000469","219011344069620",29.78,6.00,0,297.26,302.07,2.9,0.9,0.000,406176.3,406176.3,31490,0,0,0,L,1122011218,0,120.20,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1463652910,526265.00
05/19/2016 06:15,2,0.059,ALERT,210.57,299.07,59.965,1463652903,"201051344000646","219011344069620",29.78,6.70,0,296.66,300.87,1.8,0.0,0.000,409954.0,409954.0,36045,0,0,0,L,1122011218,0,121.10,120.65,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463652912,526266.00
05/19/2016 06:15,2,0.041,ALERT,210.57,299.37,59.944,1463652903,"274151322000052","219011344069620",29.30,7.00,0,296.96,302.68,0.0,0.0,0.000,686869.5,686869.5,24873,0,0,0,L,1151911521,0,120.42,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1463652914,526267.00
05/19/2016 06:15,2,0.066,ALERT,211.03,299.37,59.965,1463652903,"201051344000585","219011344069620",30.04,7.00,0,296.66,300.87,2.0,0.0,0.000,416543.7,416543.7,36054,0,0,0,L,1122011218,0,120.42,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1463652915,526268.00
05/19/2016 06:15,2,0.000,ALERT,210.80,299.37,59.959,1463652903,"201051344001230","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,413663.6,413663.6,35851,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463652917,526269.00
05/19/2016 06:15,2,0.080,ALERT,211.25,300.27,59.959,1463652903,"201051344000582","219011344069620",29.92,6.00,0,297.87,301.77,2.5,0.4,0.000,407109.0,407109.0,36019,0,0,0,L,1122011218,0,120.88,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1463652920,526270.00
05/19/2016 06:15,2,0.088,ALERT,210.35,299.07,59.949,1463652903,"201051344000955","219011344069620",30.14,6.70,0,296.96,300.87,2.7,0.7,0.000,419271.8,419271.8,35951,0,0,0,L,1122011218,0,120.20,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1463652922,526271.00
05/19/2016 06:15,2,0.000,ALERT,210.57,356.18,59.949,1463652903,"274151322000094","219011344069620",39.58,6.70,0,296.66,379.32,0.0,0.0,0.000,553816.1,553816.1,25903,0,0,0,L,1151911521,0,120.65,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1463652924,526272.00
05/19/2016 06:15,2,0.150,ALERT,211.25,300.57,59.949,1463652903,"201051344000579","219011344069620",14.31,6.70,0,299.07,302.98,2.2,0.2,0.000,420142.2,420142.2,11564,0,0,0,L,1122011218,0,120.65,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1463652925,526273.00
05/19/2016 06:15,2,0.100,ALERT,210.57,299.37,59.954,1463652903,"201051344000890","219011344069620",30.34,6.70,0,297.57,301.77,3.1,1.1,0.000,416431.4,416431.4,35971,0,0,0,L,1122011218,0,120.88,120.20,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1463652927,526274.00
05/19/2016 06:15,2,0.094,ALERT,211.03,299.37,59.954,1463652903,"201051344000438","219011344069620",30.30,6.00,0,297.26,301.17,2.9,0.9,0.000,418499.8,418499.8,35976,0,0,0,L,1122011218,0,121.10,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1463652929,526275.00
05/19/2016 06:15,2,0.129,ALERT,211.03,298.77,59.949,1463652903,"201051344000417","219011344069620",30.02,6.70,0,296.36,300.27,4.0,1.9,0.000,411124.0,411124.0,36134,0,0,0,L,1122011218,0,120.65,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1463652931,526276.00
05/19/2016 06:15,2,0.020,ALERT,210.80,299.67,59.944,1463652903,"274151322000083","219011344069620",29.18,6.70,0,297.57,302.98,0.0,0.0,0.000,680695.5,680695.5,24944,0,0,0,L,1151911521,0,120.88,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1463652933,526277.00
05/19/2016 06:15,2,0.053,ALERT,211.48,299.37,59.922,1463652903,"274151322000076","219011344069620",16.52,7.30,0,297.26,302.68,0.9,0.0,0.000,724681.1,724681.1,24944,0,0,0,L,1151911521,0,121.33,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1463652935,526278.00
05/19/2016 06:15,2,0.121,ALERT,211.03,300.57,59.954,1463652903,"201051344000868","219011344069620",14.33,6.30,0,298.77,302.98,1.8,0.0,0.000,405331.7,405331.7,31212,0,0,0,L,1122011218,0,120.65,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1463652936,526279.00
05/19/2016 06:15,2,0.045,ALERT,210.80,299.97,59.954,1463652903,"274151322000095","219011344069620",15.80,6.30,0,298.47,303.58,0.7,0.0,0.000,717207.5,717207.5,24857,0,0,0,L,1151911521,0,121.33,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1463652938,526280.00
05/19/2016 06:15,2,0.107,ALERT,211.03,299.97,59.912,1463652903,"201051344000988","219011344069620",16.40,6.70,0,295.76,301.77,1.8,0.0,0.000,402474.6,402474.6,31513,0,0,0,L,1122011218,0,120.42,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1463652940,526281.00
05/19/2016 06:15,2,0.113,ALERT,210.35,297.87,59.959,1463652903,"201051344001025","219011344069620",15.82,6.00,0,296.66,301.47,1.8,0.0,0.000,416310.9,416310.9,36026,0,0,0,L,1122011218,0,120.20,120.65,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1463652942,526282.00
05/19/2016 06:15,2,0.131,ALERT,211.03,299.97,59.959,1463652903,"201051344000458","219011344069620",16.08,7.30,0,298.47,302.98,2.1,0.2,0.000,413269.1,413269.1,31434,0,0,0,L,1122011218,0,120.88,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1463652944,526283.00
05/19/2016 06:15,2,0.066,ALERT,211.70,299.67,59.949,1463652903,"201051344000853","219011344069620",30.53,6.30,0,298.17,302.37,2.1,0.1,0.000,411870.0,411870.0,31033,0,0,0,L,1122011218,0,121.10,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1463652945,526284.00
05/19/2016 06:15,2,0.117,ALERT,211.03,298.77,59.959,1463652903,"201051344000685","219011344069620",11.95,6.70,0,297.26,300.87,1.4,0.0,0.000,418024.4,418024.4,35863,0,0,0,L,1122011218,0,121.33,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1463652947,526285.00
05/19/2016 06:15,2,0.062,ALERT,211.25,298.77,59.954,1463652903,"201051344000917","219011344069620",29.86,7.30,0,295.76,300.27,1.9,0.0,0.000,414921.4,414921.4,35864,0,0,0,L,1122011218,0,120.65,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1463652949,526286.00
05/19/2016 06:15,2,0.061,ALERT,211.03,299.07,59.954,1463652903,"201051344001145","219011344069620",30.20,6.30,0,297.26,301.47,1.9,0.0,0.000,420083.6,420083.6,35716,0,0,0,L,1122011218,0,120.88,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1463652951,526287.00
05/19/2016 06:15,2,0.156,ALERT,210.80,298.17,59.965,1463652903,"201051344000651","219011344069620",15.88,5.50,0,296.66,300.57,2.5,0.5,0.000,412323.6,412323.6,36080,0,0,0,L,1122011218,0,121.10,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1463652953,526288.00
05/19/2016 06:15,2,0.037,ALERT,210.35,298.77,59.938,1463652903,"274151322000088","219011344069620",14.29,7.30,0,296.96,302.37,0.6,0.0,0.000,658267.7,658267.7,24611,0,0,0,L,1151911521,0,121.33,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1463652955,526289.00
05/19/2016 06:15,2,0.008,ALERT,211.03,302.98,59.965,1463652903,"274151322000068","219011344069620",40.28,8.00,0,296.96,385.33,0.0,0.0,0.000,553517.3,553517.3,26112,0,0,0,L,1151911521,0,121.33,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1463652957,526290.00
05/19/2016 06:15,2,0.000,ALERT,210.80,299.37,59.954,1463652903,"201051344001135","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,408407.0,408407.0,36021,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463652958,526291.00
05/19/2016 06:15,2,0.135,ALERT,210.80,300.87,59.959,1463652903,"201051344000594","219011344069620",17.08,6.30,0,298.17,302.68,2.3,0.3,0.000,416981.6,416981.6,31473,0,0,0,L,1122011218,0,120.65,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1463652960,526292.00
05/19/2016 06:15,2,0.129,ALERT,210.80,298.77,59.933,1463652903,"201051344001203","219011344069620",14.91,6.30,0,296.36,302.07,1.9,0.0,0.000,415303.9,415303.9,36049,0,0,0,L,1122011218,0,121.33,120.65,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1463652962,526293.00
05/19/2016 06:15,2,0.049,ALERT,210.57,299.67,59.970,1463652903,"274151322000054","219011344069620",16.24,7.70,0,296.96,302.98,0.8,0.0,0.000,672437.8,672437.8,24642,0,0,0,L,1151911521,0,121.10,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1463652964,526294.00
05/19/2016 06:15,2,0.115,ALERT,211.48,299.67,60.007,1463652903,"201051344000867","219011344069620",16.66,7.00,0,297.87,302.68,1.9,0.0,0.000,404593.5,404593.5,31476,0,0,0,L,1122011218,0,121.10,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1463652966,526295.00
05/19/2016 06:15,2,0.121,ALERT,210.80,298.77,59.959,1463652903,"201051344001093","219011344069620",29.86,7.00,0,296.96,300.57,3.6,1.6,0.000,413996.9,413996.9,35915,0,0,0,L,1122011218,0,120.65,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1463652967,526296.00
05/19/2016 06:15,2,0.064,ALERT,211.03,299.97,59.959,1463652903,"201051344000900","219011344069620",15.78,6.30,0,297.87,302.07,1.1,0.0,0.000,420225.5,420225.5,30865,0,0,0,L,1122011218,0,120.88,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1463652969,526297.00
05/19/2016 06:15,2,0.145,ALERT,211.25,299.07,59.944,1463652903,"201051344000648","219011344069620",17.10,5.50,0,297.26,302.37,2.5,0.5,0.000,412249.3,412249.3,31159,0,0,0,L,1122011218,0,120.20,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1463652971,526298.00
05/19/2016 06:15,2,0.135,ALERT,211.25,300.57,59.917,1463652903,"201051344000569","219011344069620",17.00,6.30,0,298.77,303.28,2.3,0.3,0.000,421379.1,421379.1,30795,0,0,0,L,1122011218,0,120.20,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1463652973,526299.00
05/19/2016 06:15,2,0.121,ALERT,211.25,300.57,59.970,1463652903,"201051344000983","219011344069620",16.98,6.30,0,298.47,302.68,2.1,0.1,0.000,412821.6,412821.6,31269,0,0,0,L,1122011218,0,120.88,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1463652975,526300.00
05/19/2016 06:15,2,0.117,ALERT,211.03,299.67,59.959,1463652903,"201051344001158","219011344069620",16.96,6.00,0,297.57,301.77,2.0,0.1,0.000,407343.7,407343.7,31535,0,0,0,L,1122011218,0,120.42,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1463652976,526301.00
05/19/2016 06:15,2,0.143,ALERT,211.48,300.27,59.949,1463652903,"201051344000576","219011344069620",16.02,6.30,0,298.17,302.37,2.3,0.3,0.000,414326.5,414326.5,30939,0,0,0,L,1122011218,0,120.88,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1463652978,526302.00
05/19/2016 06:15,2,0.029,ALERT,210.80,298.17,59.959,1463652903,"274151322000087","219011344069620",28.88,7.70,0,296.06,302.07,0.0,0.0,0.000,646124.1,646124.1,24725,0,0,0,L,1151911521,0,120.88,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1463652980,526303.00
05/19/2016 06:30,2,0.197,ALERT,211.93,338.14,59.965,1463653803,"201051344000645","219011344069620",26.86,7.30,0,298.17,348.66,5.4,3.3,0.000,413831.3,413831.3,31083,0,0,0,L,1122011218,0,121.55,121.33,0100,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1463653805,526304.00
05/19/2016 06:30,2,0.082,ALERT,210.80,334.84,59.970,1463653803,"274151322000085","219011344069620",28.43,7.30,0,296.66,336.04,2.4,0.4,0.000,674442.4,674442.4,24647,0,0,0,L,1151911521,0,121.10,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1463653807,526305.00
05/19/2016 06:30,2,0.207,ALERT,212.16,340.25,59.965,1463653803,"201051344000633","219011344069620",26.32,6.70,0,296.36,348.06,5.5,3.4,0.009,404924.0,404924.0,31555,0,0,0,L,1122011218,0,121.55,121.55,0100,6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1463653809,526306.00
05/19/2016 06:30,2,0.238,ALERT,211.48,337.84,59.965,1463653803,"201051344000469","219011344069620",26.16,6.70,0,297.26,346.86,6.4,4.2,0.000,406176.9,406176.9,31492,0,0,0,L,1122011218,0,120.42,121.33,0100,4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463653811,526307.00
05/19/2016 06:30,2,0.211,ALERT,210.57,335.74,59.965,1463653803,"201051344000646","219011344069620",25.92,7.30,0,296.66,348.36,5.6,3.5,0.000,409954.4,409954.4,36047,0,0,0,L,1122011218,0,121.10,120.42,0100,4,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1463653813,526308.00
05/19/2016 06:30,2,0.127,ALERT,210.57,338.14,59.954,1463653803,"274151322000052","219011344069620",26.92,8.50,0,296.36,350.77,3.5,1.4,0.000,686869.7,686869.7,24875,0,0,0,L,1151911521,0,120.42,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1463653815,526309.00
05/19/2016 06:30,2,0.209,ALERT,210.80,336.94,59.954,1463653803,"201051344000585","219011344069620",25.31,7.70,0,296.66,351.67,5.4,3.3,0.004,416544.1,416544.1,36056,0,0,0,L,1122011218,0,120.65,121.10,0100,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1463653817,526310.00
05/19/2016 06:30,2,0.197,ALERT,210.80,335.74,59.970,1463653803,"201051344001230","219011344069620",24.01,7.00,0,296.96,344.15,4.8,2.7,0.000,413663.9,413663.9,35853,0,0,0,L,1122011218,0,121.33,120.42,0100,4,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1463653819,526311.00
05/19/2016 06:30,2,0.217,ALERT,211.25,336.34,59.970,1463653803,"201051344000582","219011344069620",25.78,6.70,0,297.57,350.17,5.7,3.6,0.000,407109.5,407109.5,36021,0,0,0,L,1122011218,0,121.10,121.10,0100,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1463653820,526312.00
05/19/2016 06:30,2,0.240,ALERT,210.80,335.74,59.938,1463653803,"201051344000955","219011344069620",25.68,7.30,0,296.96,351.07,6.3,4.1,0.004,419272.4,419272.4,35953,0,0,0,L,1122011218,0,120.65,120.88,0100,5,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463653822,526313.00
05/19/2016 06:30,2,0.053,ALERT,211.25,315.60,59.944,1463653803,"274151322000094","219011344069620",24.53,6.70,0,296.36,402.16,1.3,0.0,0.000,553816.1,553816.1,25905,0,0,0,L,1151911521,0,120.88,122.01,0002,4,0,0,0,0,0,0,220,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1463653824,526314.00
05/19/2016 06:30,2,0.248,ACTIVE,211.70,337.84,59.975,1463653803,"201051344000579","219011344069620",25.64,7.30,0,298.77,347.16,6.5,4.3,0.004,420142.8,420142.8,11566,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463653825,526315.00
05/19/2016 06:30,2,0.205,ALERT,210.80,335.44,59.981,1463653803,"201051344000890","219011344069620",28.11,7.70,0,297.26,345.96,5.9,3.8,0.009,416431.9,416431.9,35973,0,0,0,L,1122011218,0,121.33,120.20,0100,7,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463653827,526316.00
05/19/2016 06:30,2,0.223,ALERT,210.80,336.04,59.959,1463653803,"201051344000438","219011344069620",26.62,7.00,0,296.96,351.67,6.0,3.9,0.000,418500.4,418500.4,35978,0,0,0,L,1122011218,0,121.33,120.65,0100,6,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1463653829,526317.00
05/19/2016 06:30,2,0.260,ALERT,210.80,336.34,59.996,1463653803,"201051344000417","219011344069620",25.84,7.30,0,296.66,346.86,6.8,4.7,0.004,411124.8,411124.8,36136,0,0,0,L,1122011218,0,120.88,120.65,0100,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463653830,526318.00
05/19/2016 06:30,2,0.104,ALERT,211.25,339.04,59.959,1463653803,"274151322000083","219011344069620",26.34,7.70,0,296.66,346.86,2.8,0.8,0.009,680695.5,680695.5,24946,0,0,0,L,1151911521,0,121.10,121.78,0100,4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1463653832,526319.00
05/19/2016 06:30,2,0.113,ACTIVE,211.25,338.44,59.970,1463653803,"274151322000076","219011344069620",27.02,8.50,0,296.66,347.76,3.1,1.1,0.004,724681.2,724681.2,24946,0,0,0,L,1151911521,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463653833,526320.00
05/19/2016 06:30,2,0.184,ACTIVE,211.25,337.84,59.975,1463653803,"201051344000868","219011344069620",27.85,7.00,0,298.77,345.36,5.2,3.1,0.009,405332.1,405332.1,31214,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463653834,526321.00
05/19/2016 06:30,2,0.100,ACTIVE,211.25,337.54,60.012,1463653803,"274151322000095","219011344069620",26.74,7.30,0,297.57,347.16,2.7,0.7,0.004,717207.5,717207.5,24859,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463653835,526322.00
05/19/2016 06:30,2,0.180,ACTIVE,211.25,338.74,59.975,1463653803,"201051344000988","219011344069620",27.06,7.70,0,295.16,352.27,4.9,2.8,0.009,402474.9,402474.9,31515,0,0,0,L,1122011218,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463653836,526323.00
05/19/2016 06:30,2,0.199,ACTIVE,210.57,335.44,59.959,1463653803,"201051344001025","219011344069620",26.56,7.00,0,296.06,345.06,5.4,3.3,0.004,416311.3,416311.3,36028,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463653837,526324.00
05/19/2016 06:30,2,0.203,ACTIVE,211.48,337.24,59.975,1463653803,"201051344000458","219011344069620",28.45,8.00,0,298.17,345.96,5.8,3.7,0.004,413269.7,413269.7,31436,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463653838,526325.00
05/19/2016 06:30,2,0.188,ALERT,212.16,339.04,59.975,1463653803,"201051344000853","219011344069620",27.35,6.70,0,298.17,349.86,5.2,3.1,0.009,411870.4,411870.4,31035,0,0,0,L,1122011218,0,121.55,121.33,0100,7,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1463653840,526326.00
05/19/2016 06:30,2,0.215,ACTIVE,211.25,337.24,60.007,1463653803,"201051344000685","219011344069620",24.27,7.00,0,296.96,348.66,5.3,3.2,0.000,418024.8,418024.8,35865,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463653841,526327.00
05/19/2016 06:30,2,0.201,ALERT,211.03,337.84,59.970,1463653803,"201051344000917","219011344069620",24.01,7.70,0,295.46,351.67,4.9,2.8,0.000,414921.7,414921.7,35866,0,0,0,L,1122011218,0,120.88,121.10,0100,4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1463653843,526328.00
05/19/2016 06:30,2,0.162,ALERT,211.03,337.24,59.954,1463653803,"201051344001145","219011344069620",27.61,7.00,0,297.26,346.26,4.6,2.5,0.004,420083.9,420083.9,35718,0,0,0,L,1122011218,0,121.10,120.65,0100,6,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1463653845,526329.00
05/19/2016 06:30,2,0.242,ACTIVE,211.03,336.94,59.970,1463653803,"201051344000651","219011344069620",25.41,6.30,0,296.36,347.46,6.2,4.1,0.004,412324.2,412324.2,36082,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463653846,526330.00
05/19/2016 06:30,2,0.094,ACTIVE,210.80,337.54,59.986,1463653803,"274151322000088","219011344069620",24.27,8.50,0,296.36,343.85,2.3,0.3,0.000,658267.7,658267.7,24613,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463653847,526331.00
05/19/2016 06:30,2,0.006,ALERT,211.70,299.37,59.975,1463653803,"274151322000068","219011344069620",42.56,8.50,0,296.06,406.97,0.0,0.0,0.000,553517.3,553517.3,26114,0,0,0,L,1151911521,0,121.10,122.23,0002,8,0,0,0,0,0,0,239,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1463653849,526332.00
05/19/2016 06:30,2,0.191,ALERT,210.80,335.74,59.970,1463653803,"201051344001135","219011344069620",26.88,7.00,0,297.26,345.36,5.2,3.1,0.004,408407.5,408407.5,36023,0,0,0,L,1122011218,0,120.88,120.88,0200,6,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463653850,526333.00
05/19/2016 06:30,2,0.225,ACTIVE,211.25,337.84,59.949,1463653803,"201051344000594","219011344069620",24.85,7.30,0,297.87,346.56,5.7,3.6,0.000,416982.1,416982.1,31475,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463653851,526334.00
05/19/2016 06:30,2,0.213,ACTIVE,211.03,336.04,59.986,1463653803,"201051344001203","219011344069620",24.43,7.00,0,296.96,350.17,5.3,3.2,0.004,415304.3,415304.3,36051,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463653852,526335.00
05/19/2016 06:30,2,0.104,ACTIVE,210.57,336.34,59.970,1463653803,"274151322000054","219011344069620",26.42,9.00,0,296.66,346.86,2.8,0.7,0.004,672437.8,672437.8,24644,0,0,0,L,1151911521,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463653853,526336.00
05/19/2016 06:30,2,0.199,ACTIVE,212.16,337.84,59.981,1463653803,"201051344000867","219011344069620",25.92,7.70,0,297.57,348.66,5.3,3.2,0.004,404593.9,404593.9,31478,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463653854,526337.00
05/19/2016 06:30,2,0.230,ALERT,210.80,336.34,59.981,1463653803,"201051344001093","219011344069620",26.34,7.70,0,296.96,348.06,6.2,4.0,0.000,413997.5,413997.5,35917,0,0,0,L,1122011218,0,121.10,120.88,0100,7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1463653856,526338.00
05/19/2016 06:30,2,0.143,ACTIVE,211.70,338.74,59.938,1463653803,"201051344000900","219011344069620",24.83,7.00,0,297.57,348.66,3.6,1.6,0.000,420225.7,420225.7,30867,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463653857,526339.00
05/19/2016 06:30,2,0.232,ACTIVE,211.70,337.84,60.023,1463653803,"201051344000648","219011344069620",26.04,6.30,0,297.26,347.46,6.1,4.0,0.004,412249.9,412249.9,31161,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463653858,526340.00
05/19/2016 06:30,2,0.213,ALERT,211.48,337.54,59.991,1463653803,"201051344000569","219011344069620",26.88,7.00,0,298.77,351.37,5.8,3.7,0.009,421379.6,421379.6,30797,0,0,0,L,1122011218,0,120.65,121.33,0002,4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463653859,526341.00
05/19/2016 06:30,2,0.209,ACTIVE,211.48,337.54,59.986,1463653803,"201051344000983","219011344069620",25.13,7.00,0,298.77,354.37,5.3,3.2,0.004,412822.0,412822.0,31271,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463653860,526342.00
05/19/2016 06:30,2,0.195,ACTIVE,211.48,337.84,59.986,1463653803,"201051344001158","219011344069620",25.70,6.70,0,297.57,351.97,5.1,3.0,0.004,407344.1,407344.1,31537,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463653861,526343.00
05/19/2016 06:30,2,0.227,ACTIVE,211.93,338.74,60.018,1463653803,"201051344000576","219011344069620",25.76,6.70,0,297.87,348.66,5.9,3.8,0.009,414327.1,414327.1,30941,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463653862,526344.00
05/19/2016 06:30,2,0.105,ALERT,211.25,334.84,59.981,1463653803,"274151322000087","219011344069620",26.24,8.50,0,295.76,336.94,2.8,0.8,0.000,646124.1,646124.1,24727,0,0,0,L,1151911521,0,121.10,121.78,0100,8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463653864,526345.00
05/19/2016 06:45,2,0.258,ACTIVE,211.93,338.44,59.970,1463654703,"201051344000645","219011344069620",27.99,8.50,0,299.07,342.05,7.4,5.2,0.027,413832.3,413832.3,31085,0,0,0,L,1122011218,0,121.10,121.55,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654705,526346.00
05/19/2016 06:45,2,0.168,ACTIVE,210.57,337.24,59.986,1463654703,"274151322000085","219011344069620",26.48,9.30,0,298.77,366.40,4.5,2.4,0.013,674442.8,674442.8,24649,0,0,0,L,1151911521,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654705,526347.00
05/19/2016 06:45,2,0.266,ACTIVE,211.70,339.34,59.959,1463654703,"201051344000633","219011344069620",29.54,7.70,0,296.96,344.45,8.0,5.8,0.027,404925.1,404925.1,31557,0,0,0,L,1122011218,0,121.10,121.55,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654706,526348.00
05/19/2016 06:45,2,0.285,ACTIVE,211.48,337.54,59.959,1463654703,"201051344000469","219011344069620",29.34,7.00,0,297.87,342.05,8.5,6.2,0.022,406178.2,406178.2,31494,0,0,0,L,1122011218,0,120.20,121.55,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654707,526349.00
05/19/2016 06:45,2,0.264,ACTIVE,210.80,337.84,59.959,1463654703,"201051344000646","219011344069620",28.33,8.50,0,296.66,340.85,7.6,5.4,0.018,409955.6,409955.6,36049,0,0,0,L,1122011218,0,121.33,120.65,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654708,526350.00
05/19/2016 06:45,2,0.197,ACTIVE,210.57,337.24,59.954,1463654703,"274151322000052","219011344069620",27.87,10.00,0,309.29,361.29,5.5,3.4,0.013,686870.3,686870.3,24877,0,0,0,L,1151911521,0,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654709,526351.00
05/19/2016 06:45,2,0.260,ACTIVE,211.25,338.14,59.954,1463654703,"201051344000585","219011344069620",29.50,9.30,0,296.96,341.45,7.8,5.6,0.022,416545.2,416545.2,36058,0,0,0,L,1122011218,0,120.65,121.10,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654710,526352.00
05/19/2016 06:45,2,0.256,ACTIVE,211.25,336.94,59.965,1463654703,"201051344001230","219011344069620",27.41,8.00,0,297.26,339.95,7.1,5.0,0.018,413664.8,413664.8,35855,0,0,0,L,1122011218,0,121.33,120.65,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654711,526353.00
05/19/2016 06:45,2,0.258,ACTIVE,211.70,338.74,59.959,1463654703,"201051344000582","219011344069620",29.44,7.30,0,298.47,341.15,7.7,5.5,0.018,407110.6,407110.6,36023,0,0,0,L,1122011218,0,121.33,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654712,526354.00
05/19/2016 06:45,2,0.287,ACTIVE,210.80,337.54,59.965,1463654703,"201051344000955","219011344069620",29.36,8.50,0,297.57,339.95,8.6,6.3,0.022,419273.7,419273.7,35955,0,0,0,L,1122011218,0,120.65,120.88,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654713,526355.00
05/19/2016 06:45,2,0.098,ALERT,210.35,337.24,59.954,1463654703,"274151322000094","219011344069620",29.90,8.00,0,297.87,408.48,3.0,0.9,0.004,553816.2,553816.2,25907,0,0,0,L,1151911521,0,120.88,121.33,0002,5,0,0,0,0,0,0,40,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654714,526356.00
05/19/2016 06:45,2,0.279,ALERT,211.25,336.94,59.959,1463654703,"201051344000579","219011344069620",30.57,8.50,0,299.97,341.15,8.7,6.5,0.027,420144.2,420144.2,11567,0,0,0,L,1122011218,0,120.65,121.10,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654716,526357.00
05/19/2016 06:45,2,0.277,ACTIVE,211.03,336.94,59.965,1463654703,"201051344000890","219011344069620",29.24,8.50,0,297.87,340.25,8.2,6.0,0.018,416433.1,416433.1,35975,0,0,0,L,1122011218,0,121.10,120.20,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654717,526358.00
05/19/2016 06:45,2,0.275,ACTIVE,211.48,338.44,59.938,1463654703,"201051344000438","219011344069620",29.56,7.70,0,297.26,341.45,8.3,6.1,0.018,418501.6,418501.6,35980,0,0,0,L,1122011218,0,121.33,120.88,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654718,526359.00
05/19/2016 06:45,2,0.297,ACTIVE,211.48,337.84,59.965,1463654703,"201051344000417","219011344069620",29.72,8.50,0,296.96,341.15,8.9,6.7,0.018,411126.2,411126.2,36138,0,0,0,L,1122011218,0,121.10,120.88,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654719,526360.00
05/19/2016 06:45,2,0.166,ACTIVE,210.80,337.84,59.949,1463654703,"274151322000083","219011344069620",27.87,9.00,0,298.47,341.15,4.7,2.6,0.004,680695.9,680695.9,24948,0,0,0,L,1151911521,0,121.10,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654720,526361.00
05/19/2016 06:45,2,0.182,ACTIVE,211.25,337.24,59.959,1463654703,"274151322000076","219011344069620",28.35,10.00,0,324.92,349.26,5.2,3.1,0.013,724681.7,724681.7,24947,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654721,526362.00
05/19/2016 06:45,2,0.264,ALERT,211.48,337.84,59.970,1463654703,"201051344000868","219011344069620",28.21,7.70,0,299.97,342.05,7.6,5.4,0.027,405333.1,405333.1,31215,0,0,0,L,1122011218,0,120.65,121.55,0002,5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654723,526363.00
05/19/2016 06:45,2,0.170,ALERT,210.57,337.84,59.954,1463654703,"274151322000095","219011344069620",27.85,9.00,0,299.97,340.55,4.8,2.7,0.018,717207.9,717207.9,24860,0,0,0,L,1151911521,0,121.55,120.88,0002,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654725,526364.00
05/19/2016 06:45,2,0.244,ALERT,210.80,338.44,59.954,1463654703,"201051344000988","219011344069620",28.78,8.50,0,296.96,342.65,7.2,5.0,0.035,402475.9,402475.9,31516,0,0,0,L,1122011218,0,120.20,121.33,0002,6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654727,526365.00
05/19/2016 06:45,2,0.254,ALERT,211.03,336.94,59.959,1463654703,"201051344001025","219011344069620",29.66,7.70,0,297.26,340.85,7.6,5.4,0.022,416312.4,416312.4,36029,0,0,0,L,1122011218,0,120.88,120.88,0002,5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654728,526366.00
05/19/2016 06:45,2,0.283,ALERT,211.25,337.24,59.954,1463654703,"201051344000458","219011344069620",28.51,9.30,0,299.67,342.05,8.2,6.0,0.027,413270.9,413270.9,31437,0,0,0,L,1122011218,0,120.65,121.33,0002,6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654730,526367.00
05/19/2016 06:45,2,0.275,ACTIVE,211.70,338.74,59.928,1463654703,"201051344000853","219011344069620",28.01,8.00,0,299.37,343.25,7.8,5.6,0.022,411871.5,411871.5,31037,0,0,0,L,1122011218,0,121.10,121.55,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654731,526368.00
05/19/2016 06:45,2,0.256,ALERT,211.48,338.74,59.965,1463654703,"201051344000685","219011344069620",28.27,8.00,0,297.57,341.15,7.4,5.2,0.027,418025.9,418025.9,35866,0,0,0,L,1122011218,0,121.78,120.65,0002,6,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654733,526369.00
05/19/2016 06:45,2,0.248,ACTIVE,211.48,338.74,59.959,1463654703,"201051344000917","219011344069620",28.47,9.00,0,296.36,341.15,7.2,5.0,0.022,414922.7,414922.7,35868,0,0,0,L,1122011218,0,121.10,121.33,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654734,526370.00
05/19/2016 06:45,2,0.234,ACTIVE,211.48,338.14,59.965,1463654703,"201051344001145","219011344069620",28.78,7.70,0,298.47,341.45,6.8,4.7,0.018,420084.8,420084.8,35720,0,0,0,L,1122011218,0,121.10,120.88,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654735,526371.00
