ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2016 06:45,2,0.287,ALERT,211.25,338.14,59.959,1463654703,"201051344000651","219011344069620",28.01,7.00,0,296.96,341.15,8.2,6.0,0.027,412325.5,412325.5,36083,0,0,0,L,1122011218,0,121.55,120.65,0002,5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654737,526372.00
05/19/2016 06:45,2,0.158,ACTIVE,210.57,338.44,59.965,1463654703,"274151322000088","219011344069620",25.33,10.30,0,310.79,353.17,4.1,2.0,0.013,658268.0,658268.0,24614,0,0,0,L,1151911521,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654738,526373.00
05/19/2016 06:45,2,0.119,ALERT,211.93,339.34,59.970,1463654703,"274151322000068","219011344069620",30.40,10.30,0,297.87,407.57,3.6,1.6,0.013,553517.5,553517.5,26116,0,0,0,L,1151911521,0,121.78,122.01,0002,8,0,0,0,0,0,0,17,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654740,526374.00
05/19/2016 06:45,2,0.262,ACTIVE,211.93,338.74,59.970,1463654703,"201051344001135","219011344069620",28.49,8.00,0,297.57,340.85,7.6,5.4,0.027,408408.5,408408.5,36025,0,0,0,L,1122011218,0,121.55,121.33,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654741,526375.00
05/19/2016 06:45,2,0.277,ALERT,211.48,338.14,59.996,1463654703,"201051344000594","219011344069620",29.00,8.00,0,298.77,341.15,8.2,6.0,0.027,416983.3,416983.3,31476,0,0,0,L,1122011218,0,120.88,121.10,0002,5,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654743,526376.00
05/19/2016 06:45,2,0.260,ALERT,212.61,339.95,59.965,1463654703,"201051344001203","219011344069620",28.19,7.70,0,297.87,343.55,7.5,5.3,0.018,415305.4,415305.4,36052,0,0,0,L,1122011218,0,122.46,121.33,0002,5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654745,526377.00
05/19/2016 06:45,2,0.172,ACTIVE,211.48,339.04,59.954,1463654703,"274151322000054","219011344069620",26.86,10.70,0,316.80,352.87,4.7,2.6,0.013,672438.2,672438.2,24645,0,0,0,L,1151911521,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654745,526378.00
05/19/2016 06:45,2,0.260,ALERT,212.61,338.44,59.970,1463654703,"201051344000867","219011344069620",28.61,9.00,0,298.77,341.45,7.5,5.3,0.027,404595.0,404595.0,31479,0,0,0,L,1122011218,0,121.55,121.78,0002,6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654747,526379.00
05/19/2016 06:45,2,0.291,ACTIVE,212.16,339.65,59.959,1463654703,"201051344001093","219011344069620",28.82,9.00,0,297.57,342.05,8.5,6.3,0.022,413998.8,413998.8,35919,0,0,0,L,1122011218,0,121.55,121.33,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654748,526380.00
05/19/2016 06:45,2,0.201,ALERT,212.16,339.34,59.959,1463654703,"201051344000900","219011344069620",28.80,7.70,0,299.07,341.75,5.9,3.8,0.022,420226.3,420226.3,30868,0,0,0,L,1122011218,0,121.33,121.78,0002,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654750,526381.00
05/19/2016 06:45,2,0.287,ALERT,212.38,338.74,59.970,1463654703,"201051344000648","219011344069620",28.77,7.30,0,299.37,342.95,8.4,6.2,0.027,412251.2,412251.2,31162,0,0,0,L,1122011218,0,120.88,122.23,0002,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654752,526382.00
05/19/2016 06:45,2,0.264,ACTIVE,212.61,339.65,59.938,1463654703,"201051344000569","219011344069620",29.80,8.00,0,299.97,342.05,8.0,5.8,0.027,421380.8,421380.8,30799,0,0,0,L,1122011218,0,121.10,122.23,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654753,526383.00
05/19/2016 06:45,2,0.262,ALERT,212.16,338.44,59.954,1463654703,"201051344000983","219011344069620",28.90,8.50,0,299.97,341.45,7.7,5.5,0.022,412823.1,412823.1,31272,0,0,0,L,1122011218,0,121.33,121.55,0002,8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654754,526384.00
05/19/2016 06:45,2,0.252,ALERT,212.61,339.34,59.975,1463654703,"201051344001158","219011344069620",28.92,8.00,0,299.07,342.05,7.4,5.2,0.027,407345.1,407345.1,31538,0,0,0,L,1122011218,0,121.10,121.78,0002,7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654756,526385.00
05/19/2016 06:45,2,0.279,ALERT,212.83,339.95,59.933,1463654703,"201051344000576","219011344069620",29.44,7.70,0,299.07,343.25,8.3,6.1,0.022,414328.3,414328.3,30942,0,0,0,L,1122011218,0,121.55,121.78,0002,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654758,526386.00
05/19/2016 06:45,2,0.176,ACTIVE,211.70,339.95,59.959,1463654703,"274151322000087","219011344069620",25.66,10.30,0,297.57,342.35,4.6,2.5,0.018,646124.5,646124.5,24729,0,0,0,L,1151911521,0,121.78,121.78,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463654759,526387.00
05/19/2016 07:00,2,0.334,ACTIVE,212.38,340.25,59.975,1463655603,"201051344000645","219011344069620",28.27,9.30,0,333.93,344.76,9.6,7.3,0.044,413833.9,413833.9,31086,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655604,526388.00
05/19/2016 07:00,2,0.246,ACTIVE,211.48,340.25,59.981,1463655603,"274151322000085","219011344069620",27.37,10.70,0,335.14,344.15,6.8,4.7,0.031,674443.6,674443.6,24650,0,0,0,L,1151911521,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655605,526389.00
05/19/2016 07:00,2,0.334,ACTIVE,212.16,340.85,59.996,1463655603,"201051344000633","219011344069620",29.60,9.00,0,331.83,345.96,10.1,7.8,0.040,404926.8,404926.8,31558,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655605,526390.00
05/19/2016 07:00,2,0.357,ACTIVE,211.93,339.04,60.023,1463655603,"201051344000469","219011344069620",28.69,8.50,0,331.53,343.85,10.4,8.1,0.049,406180.0,406180.0,31495,0,0,0,L,1122011218,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655606,526391.00
05/19/2016 07:00,2,0.324,ACTIVE,211.70,339.04,59.986,1463655603,"201051344000646","219011344069620",29.38,9.70,0,331.23,343.85,9.7,7.4,0.040,409957.1,409957.1,36050,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655607,526392.00
05/19/2016 07:00,2,0.273,ACTIVE,209.67,336.04,59.975,1463655603,"274151322000052","219011344069620",27.79,11.00,0,333.93,343.55,7.7,5.5,0.040,686871.3,686871.3,24878,0,0,0,L,1151911521,0,120.20,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655608,526393.00
05/19/2016 07:00,2,0.332,ACTIVE,211.48,338.14,59.975,1463655603,"201051344000585","219011344069620",29.18,10.00,0,332.13,344.76,9.8,7.6,0.040,416546.9,416546.9,36059,0,0,0,L,1122011218,0,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655609,526394.00
05/19/2016 07:00,2,0.299,ACTIVE,211.48,337.54,59.986,1463655603,"201051344001230","219011344069620",29.58,9.30,0,331.23,343.25,9.0,6.8,0.040,413666.3,413666.3,35856,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655610,526395.00
05/19/2016 07:00,2,0.324,ACTIVE,211.48,337.84,59.954,1463655603,"201051344000582","219011344069620",29.28,8.00,0,332.43,344.45,9.6,7.4,0.035,407112.3,407112.3,36024,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655611,526396.00
05/19/2016 07:00,2,0.355,ACTIVE,210.80,337.54,59.975,1463655603,"201051344000955","219011344069620",29.12,9.30,0,331.53,343.25,10.5,8.2,0.044,419275.5,419275.5,35956,0,0,0,L,1122011218,0,120.42,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655612,526397.00
05/19/2016 07:00,2,0.152,ACTIVE,211.03,342.05,59.975,1463655603,"274151322000094","219011344069620",31.69,9.70,0,335.44,345.06,4.9,2.8,0.027,553816.6,553816.6,25909,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655613,526398.00
05/19/2016 07:00,2,0.363,ACTIVE,211.48,338.74,59.975,1463655603,"201051344000579","219011344069620",28.69,10.30,0,332.13,344.15,10.6,8.3,0.049,420146.0,420146.0,11569,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655614,526399.00
05/19/2016 07:00,2,0.332,ACTIVE,211.25,337.54,59.981,1463655603,"201051344000890","219011344069620",30.14,9.30,0,331.83,343.85,10.1,7.8,0.044,416434.8,416434.8,35976,0,0,0,L,1122011218,0,121.33,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655615,526400.00
05/19/2016 07:00,2,0.346,ACTIVE,212.16,338.74,59.938,1463655603,"201051344000438","219011344069620",29.32,9.00,0,333.03,344.15,10.3,8.0,0.044,418503.4,418503.4,35981,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655616,526401.00
05/19/2016 07:00,2,0.373,ACTIVE,212.16,339.34,59.986,1463655603,"201051344000417","219011344069620",29.14,9.70,0,332.73,344.15,11.1,8.8,0.044,411128.1,411128.1,36139,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655617,526402.00
05/19/2016 07:00,2,0.248,ACTIVE,211.48,339.65,59.981,1463655603,"274151322000083","219011344069620",27.69,10.00,0,334.54,343.25,7.0,4.8,0.027,680696.8,680696.8,24949,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655618,526403.00
05/19/2016 07:00,2,0.258,ACTIVE,212.16,339.65,60.002,1463655603,"274151322000076","219011344069620",29.24,11.30,0,335.44,345.66,7.7,5.5,0.035,724682.8,724682.8,24948,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655619,526404.00
05/19/2016 07:00,2,0.330,ACTIVE,211.70,339.04,59.986,1463655603,"201051344000868","219011344069620",29.02,9.00,0,331.83,343.55,9.7,7.5,0.044,405334.7,405334.7,31217,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655620,526405.00
05/19/2016 07:00,2,0.254,ACTIVE,211.48,337.84,59.938,1463655603,"274151322000095","219011344069620",27.89,10.00,0,334.54,345.06,7.1,5.0,0.031,717208.9,717208.9,24862,0,0,0,L,1151911521,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655621,526406.00
05/19/2016 07:00,2,0.309,ACTIVE,211.70,340.25,59.991,1463655603,"201051344000988","219011344069620",29.26,9.70,0,330.93,345.36,9.2,7.0,0.049,402477.4,402477.4,31518,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655622,526407.00
05/19/2016 07:00,2,0.320,ACTIVE,211.70,337.54,59.949,1463655603,"201051344001025","219011344069620",29.58,9.00,0,332.43,343.85,9.6,7.4,0.040,416314.0,416314.0,36031,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655623,526408.00
05/19/2016 07:00,2,0.350,ACTIVE,211.70,338.74,59.981,1463655603,"201051344000458","219011344069620",29.00,10.00,0,331.53,343.55,10.3,8.0,0.044,413272.6,413272.6,31439,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655624,526409.00
05/19/2016 07:00,2,0.320,ACTIVE,212.16,339.95,59.986,1463655603,"201051344000853","219011344069620",30.22,9.00,0,332.73,345.36,9.8,7.6,0.040,411873.1,411873.1,31038,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655625,526410.00
05/19/2016 07:00,2,0.312,ACTIVE,212.16,339.95,59.975,1463655603,"201051344000685","219011344069620",29.32,9.30,0,332.43,344.76,9.3,7.1,0.044,418027.4,418027.4,35868,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655626,526411.00
05/19/2016 07:00,2,0.305,ACTIVE,212.38,339.65,59.991,1463655603,"201051344000917","219011344069620",28.98,9.70,0,330.93,343.55,9.0,6.7,0.040,414924.2,414924.2,35869,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655626,526412.00
05/19/2016 07:00,2,0.299,ACTIVE,212.16,339.95,59.986,1463655603,"201051344001145","219011344069620",28.96,8.50,0,333.63,344.15,8.8,6.6,0.035,420086.2,420086.2,35721,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655627,526413.00
05/19/2016 07:00,2,0.344,ACTIVE,211.93,339.34,59.970,1463655603,"201051344000651","219011344069620",29.16,8.00,0,332.13,343.85,10.2,7.9,0.044,412327.2,412327.2,36085,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655628,526414.00
05/19/2016 07:00,2,0.234,ACTIVE,211.25,339.34,59.975,1463655603,"274151322000088","219011344069620",26.36,12.00,0,333.63,343.55,6.2,4.1,0.031,658268.8,658268.8,24615,0,0,0,L,1151911521,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655629,526415.00
05/19/2016 07:00,2,0.172,ACTIVE,211.93,357.08,59.981,1463655603,"274151322000068","219011344069620",33.22,11.70,0,337.54,358.88,5.8,3.6,0.022,553518.1,553518.1,26118,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655630,526416.00
05/19/2016 07:00,2,0.326,ACTIVE,211.70,337.84,59.986,1463655603,"201051344001135","219011344069620",28.84,9.00,0,332.73,343.25,9.6,7.3,0.044,408410.1,408410.1,36026,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655631,526417.00
05/19/2016 07:00,2,0.342,ACTIVE,211.48,338.74,59.991,1463655603,"201051344000594","219011344069620",29.26,9.70,0,330.63,344.45,10.2,7.9,0.049,416985.0,416985.0,31478,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655632,526418.00
05/19/2016 07:00,2,0.318,ACTIVE,211.93,337.84,59.986,1463655603,"201051344001203","219011344069620",29.00,9.00,0,334.24,345.96,9.4,7.1,0.044,415306.9,415306.9,36054,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655633,526419.00
05/19/2016 07:00,2,0.244,ACTIVE,211.03,338.74,59.975,1463655603,"274151322000054","219011344069620",27.75,12.30,0,333.93,344.45,6.9,4.7,0.027,672439.1,672439.1,24646,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655634,526420.00
05/19/2016 07:00,2,0.328,ACTIVE,212.16,338.44,59.986,1463655603,"201051344000867","219011344069620",29.22,9.70,0,333.03,343.85,9.8,7.5,0.040,404596.5,404596.5,31481,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655634,526421.00
05/19/2016 07:00,2,0.354,ACTIVE,211.70,338.44,59.954,1463655603,"201051344001093","219011344069620",29.16,10.00,0,333.33,344.45,10.5,8.2,0.040,414000.5,414000.5,35920,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655635,526422.00
05/19/2016 07:00,2,0.273,ACTIVE,211.25,338.74,59.986,1463655603,"201051344000900","219011344069620",28.69,8.50,0,333.33,344.45,8.0,5.8,0.049,420227.5,420227.5,30870,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655636,526423.00
05/19/2016 07:00,2,0.354,ACTIVE,211.93,338.44,59.981,1463655603,"201051344000648","219011344069620",29.00,8.00,0,333.93,345.66,10.4,8.1,0.044,412252.9,412252.9,31164,0,0,0,L,1122011218,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655638,526424.00
05/19/2016 07:00,2,0.342,ACTIVE,211.48,338.44,59.991,1463655603,"201051344000569","219011344069620",28.96,9.30,0,333.33,344.15,10.1,7.8,0.044,421382.4,421382.4,30800,0,0,0,L,1122011218,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655639,526425.00
05/19/2016 07:00,2,0.330,ACTIVE,211.70,337.84,59.986,1463655603,"201051344000983","219011344069620",29.12,9.30,0,332.13,344.15,9.8,7.5,0.049,412824.7,412824.7,31274,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655640,526426.00
05/19/2016 07:00,2,0.320,ACTIVE,211.70,338.44,59.975,1463655603,"201051344001158","219011344069620",28.88,9.00,0,333.63,345.36,9.4,7.1,0.053,407346.7,407346.7,31540,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655641,526427.00
05/19/2016 07:00,2,0.346,ACTIVE,211.93,339.65,59.991,1463655603,"201051344000576","219011344069620",29.04,8.50,0,333.63,345.36,10.2,8.0,0.044,414330.0,414330.0,30944,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655642,526428.00
05/19/2016 07:00,2,0.250,ACTIVE,211.48,339.04,59.965,1463655603,"274151322000087","219011344069620",27.02,11.70,0,334.24,343.25,6.8,4.7,0.031,646125.4,646125.4,24730,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463655643,526429.00
05/19/2016 07:15,2,0.396,ACTIVE,213.51,342.05,59.986,1463656503,"201051344000645","219011344069620",28.78,10.00,0,333.93,346.86,11.6,9.3,0.062,413836.0,413836.0,31087,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656504,526430.00
05/19/2016 07:15,2,0.311,ACTIVE,212.16,340.55,60.007,1463656503,"274151322000085","219011344069620",27.73,11.30,0,334.84,346.56,8.8,6.5,0.049,674445.0,674445.0,24651,0,0,0,L,1151911521,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656505,526431.00
05/19/2016 07:15,2,0.408,ACTIVE,213.29,343.25,59.991,1463656503,"201051344000633","219011344069620",28.67,9.70,0,332.73,348.06,11.8,9.5,0.062,404929.0,404929.0,31559,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656506,526432.00
05/19/2016 07:15,2,0.410,ACTIVE,213.29,341.75,60.012,1463656503,"201051344000469","219011344069620",29.34,9.70,0,331.83,346.56,12.2,9.9,0.062,406182.3,406182.3,31496,0,0,0,L,1122011218,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656507,526433.00
05/19/2016 07:15,2,0.385,ACTIVE,213.06,342.05,59.981,1463656503,"201051344000646","219011344069620",29.44,10.70,0,331.83,346.26,11.5,9.2,0.057,409959.2,409959.2,36051,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656508,526434.00
05/19/2016 07:15,2,0.330,ACTIVE,211.70,340.25,59.975,1463656503,"274151322000052","219011344069620",28.53,12.30,0,333.63,345.96,9.6,7.3,0.053,686873.0,686873.0,24879,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656509,526435.00
05/19/2016 07:15,2,0.391,ACTIVE,213.74,344.15,59.981,1463656503,"201051344000585","219011344069620",29.30,11.00,0,331.83,347.16,11.6,9.3,0.066,416548.9,416548.9,36060,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656510,526436.00
05/19/2016 07:15,2,0.369,ACTIVE,213.29,341.75,59.991,1463656503,"201051344001230","219011344069620",28.75,10.00,0,331.23,345.36,10.8,8.5,0.053,413668.2,413668.2,35857,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656511,526437.00
05/19/2016 07:15,2,0.387,ACTIVE,213.51,342.35,59.986,1463656503,"201051344000582","219011344069620",29.46,9.30,0,332.13,346.86,11.6,9.2,0.057,407114.3,407114.3,36025,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656512,526438.00
05/19/2016 07:15,2,0.408,ACTIVE,212.83,341.75,59.949,1463656503,"201051344000955","219011344069620",29.86,10.30,0,330.33,345.96,12.4,10.1,0.057,419277.8,419277.8,35957,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656512,526439.00
05/19/2016 07:15,2,0.191,ACTIVE,212.38,394.05,59.975,1463656503,"274151322000094","219011344069620",37.11,11.00,0,336.34,396.75,7.2,5.0,0.040,553817.6,553817.6,25910,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656513,526440.00
05/19/2016 07:15,2,0.406,ACTIVE,213.06,341.75,59.986,1463656503,"201051344000579","219011344069620",30.28,11.70,0,332.73,346.56,12.5,10.1,0.062,420148.3,420148.3,11570,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656514,526441.00
05/19/2016 07:15,2,0.402,ACTIVE,213.06,341.15,59.949,1463656503,"201051344000890","219011344069620",29.72,10.30,0,332.43,346.86,12.2,9.8,0.053,416437.0,416437.0,35977,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656515,526442.00
05/19/2016 07:15,2,0.393,ACTIVE,213.29,342.35,59.981,1463656503,"201051344000438","219011344069620",30.06,9.70,0,333.33,346.86,12.0,9.7,0.057,418505.6,418505.6,35982,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656516,526443.00
05/19/2016 07:15,2,0.428,ACTIVE,213.51,342.65,59.954,1463656503,"201051344000417","219011344069620",29.40,10.30,0,333.33,346.86,12.8,10.4,0.062,411130.5,411130.5,36140,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656517,526444.00
05/19/2016 07:15,2,0.311,ACTIVE,212.16,340.85,59.975,1463656503,"274151322000083","219011344069620",27.93,10.70,0,334.54,346.56,8.8,6.6,0.049,680698.3,680698.3,24950,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656518,526445.00
05/19/2016 07:15,2,0.326,ACTIVE,213.06,341.45,59.970,1463656503,"274151322000076","219011344069620",29.12,12.30,0,335.44,348.36,9.7,7.4,0.053,724684.4,724684.4,24949,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656519,526446.00
05/19/2016 07:15,2,0.393,ACTIVE,213.06,341.45,59.981,1463656503,"201051344000868","219011344069620",29.42,9.70,0,332.73,346.26,11.8,9.4,0.062,405336.8,405336.8,31218,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656520,526447.00
05/19/2016 07:15,2,0.322,ACTIVE,211.93,340.25,59.970,1463656503,"274151322000095","219011344069620",27.77,11.00,0,334.24,348.06,9.1,6.9,0.053,717210.3,717210.3,24863,0,0,0,L,1151911521,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656521,526448.00
05/19/2016 07:15,2,0.373,ACTIVE,212.83,342.35,59.970,1463656503,"201051344000988","219011344069620",29.44,10.70,0,332.43,348.06,11.2,8.9,0.057,402479.4,402479.4,31519,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656522,526449.00
05/19/2016 07:15,2,0.385,ACTIVE,213.29,341.15,60.007,1463656503,"201051344001025","219011344069620",29.66,10.00,0,332.13,346.56,11.6,9.3,0.057,416316.0,416316.0,36032,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656523,526450.00
05/19/2016 07:15,2,0.404,ACTIVE,212.61,340.85,59.981,1463656503,"201051344000458","219011344069620",29.72,11.30,0,332.73,346.56,12.2,9.9,0.062,413274.8,413274.8,31440,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656524,526451.00
05/19/2016 07:15,2,0.396,ACTIVE,213.51,342.35,59.970,1463656503,"201051344000853","219011344069620",29.24,10.30,0,334.54,348.06,11.8,9.4,0.062,411875.2,411875.2,31039,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656525,526452.00
05/19/2016 07:15,2,0.371,ACTIVE,213.74,343.25,59.975,1463656503,"201051344000685","219011344069620",29.68,10.00,0,332.73,347.16,11.2,8.8,0.053,418029.4,418029.4,35869,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656526,526453.00
05/19/2016 07:15,2,0.363,ACTIVE,213.29,342.35,59.975,1463656503,"201051344000917","219011344069620",29.46,10.70,0,332.73,347.16,10.9,8.6,0.053,414926.1,414926.1,35870,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656526,526454.00
05/19/2016 07:15,2,0.357,ACTIVE,213.51,342.35,59.970,1463656503,"201051344001145","219011344069620",29.46,9.70,0,333.93,347.16,10.7,8.4,0.053,420088.0,420088.0,35722,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656527,526455.00
05/19/2016 07:15,2,0.410,ACTIVE,213.51,342.95,59.986,1463656503,"201051344000651","219011344069620",28.57,9.00,0,332.73,346.56,11.9,9.6,0.062,412329.4,412329.4,36086,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656528,526456.00
05/19/2016 07:15,2,0.291,ACTIVE,211.93,339.65,59.965,1463656503,"274151322000088","219011344069620",27.71,13.00,0,333.93,346.86,8.2,6.0,0.031,658270.0,658270.0,24616,0,0,0,L,1151911521,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656529,526457.00
05/19/2016 07:15,2,0.209,ACTIVE,212.83,405.47,59.970,1463656503,"274151322000068","219011344069620",38.17,14.00,0,336.94,407.87,8.1,5.9,0.040,553519.3,553519.3,26119,0,0,0,L,1151911521,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656530,526458.00
05/19/2016 07:15,2,0.381,ACTIVE,213.29,341.15,59.975,1463656503,"201051344001135","219011344069620",29.66,10.00,0,331.83,345.96,11.5,9.1,0.057,408412.2,408412.2,36027,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656531,526459.00
05/19/2016 07:15,2,0.408,ACTIVE,212.38,340.55,59.970,1463656503,"201051344000594","219011344069620",29.46,10.70,0,331.83,346.26,12.2,9.8,0.062,416987.2,416987.2,31479,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656532,526460.00
05/19/2016 07:15,2,0.371,ACTIVE,213.29,341.75,59.981,1463656503,"201051344001203","219011344069620",29.70,9.70,0,333.33,348.06,11.2,8.9,0.062,415308.9,415308.9,36055,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656533,526461.00
05/19/2016 07:15,2,0.301,ACTIVE,212.16,341.45,59.970,1463656503,"274151322000054","219011344069620",28.59,13.00,0,333.93,345.66,8.8,6.5,0.049,672440.6,672440.6,24647,0,0,0,L,1151911521,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656534,526462.00
05/19/2016 07:15,2,0.387,ACTIVE,213.06,340.25,59.981,1463656503,"201051344000867","219011344069620",29.86,10.30,0,333.33,346.26,11.8,9.4,0.062,404598.6,404598.6,31482,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656535,526463.00
05/19/2016 07:15,2,0.410,ACTIVE,213.06,342.05,59.981,1463656503,"201051344001093","219011344069620",29.66,10.70,0,332.43,346.56,12.3,10.0,0.057,414002.8,414002.8,35921,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656536,526464.00
05/19/2016 07:15,2,0.338,ACTIVE,212.83,341.45,59.981,1463656503,"201051344000900","219011344069620",29.14,9.30,0,331.83,346.56,10.0,7.7,0.062,420229.2,420229.2,30871,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656537,526465.00
05/19/2016 07:15,2,0.414,ACTIVE,213.06,341.45,59.986,1463656503,"201051344000648","219011344069620",29.34,9.00,0,333.03,346.86,12.3,10.0,0.062,412255.2,412255.2,31165,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656537,526466.00
05/19/2016 07:15,2,0.402,ACTIVE,212.83,340.25,59.981,1463656503,"201051344000569","219011344069620",29.40,10.30,0,332.43,346.86,12.0,9.7,0.057,421384.6,421384.6,30801,0,0,0,L,1122011218,0,121.10,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656538,526467.00
05/19/2016 07:15,2,0.389,ACTIVE,212.83,340.55,59.965,1463656503,"201051344000983","219011344069620",29.36,10.70,0,332.13,346.26,11.6,9.3,0.066,412826.8,412826.8,31275,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656539,526468.00
05/19/2016 07:15,2,0.387,ACTIVE,213.06,341.45,59.975,1463656503,"201051344001158","219011344069620",28.65,10.30,0,332.73,346.56,11.2,8.9,0.066,407348.7,407348.7,31541,0,0,0,L,1122011218,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656540,526469.00
05/19/2016 07:15,2,0.400,ACTIVE,213.29,342.35,59.975,1463656503,"201051344000576","219011344069620",29.60,9.70,0,332.73,347.46,12.0,9.7,0.062,414332.2,414332.2,30945,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656541,526470.00
05/19/2016 07:15,2,0.312,ACTIVE,212.16,340.25,59.928,1463656503,"274151322000087","219011344069620",27.87,12.70,0,334.54,345.96,8.8,6.6,0.035,646126.8,646126.8,24731,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463656542,526471.00
05/19/2016 07:30,2,0.527,ACTIVE,213.29,343.55,60.002,1463657404,"201051344000645","219011344069620",29.52,10.70,0,334.54,349.86,15.8,13.4,0.097,413838.8,413838.8,31088,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657405,526472.00
05/19/2016 07:30,2,0.404,ACTIVE,212.38,341.45,59.970,1463657404,"274151322000085","219011344069620",29.02,12.70,0,337.24,345.96,11.9,9.5,0.066,674447.0,674447.0,24652,0,0,0,L,1151911521,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657406,526473.00
05/19/2016 07:30,2,0.551,ACTIVE,213.74,345.36,59.986,1463657404,"201051344000633","219011344069620",29.56,10.70,0,334.84,351.37,16.5,14.0,0.106,404931.8,404931.8,31560,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657407,526474.00
05/19/2016 07:30,2,0.570,ACTIVE,213.06,343.55,59.996,1463657404,"201051344000469","219011344069620",29.50,11.00,0,334.24,349.86,17.1,14.5,0.110,406185.2,406185.2,31497,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657408,526475.00
05/19/2016 07:30,2,0.457,ACTIVE,213.06,342.65,59.944,1463657404,"201051344000646","219011344069620",30.97,12.00,0,334.84,349.26,14.3,11.9,0.084,409961.8,409961.8,36052,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657409,526476.00
05/19/2016 07:30,2,0.443,ACTIVE,212.61,342.35,60.012,1463657404,"274151322000052","219011344069620",29.08,13.30,0,336.04,346.56,13.1,10.7,0.066,686875.1,686875.1,24880,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657410,526477.00
05/19/2016 07:30,2,0.473,ACTIVE,213.06,342.95,59.981,1463657404,"201051344000585","219011344069620",30.30,12.30,0,335.14,348.96,14.5,12.1,0.088,416551.5,416551.5,36061,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657411,526478.00
05/19/2016 07:30,2,0.518,ACTIVE,213.06,342.05,59.981,1463657404,"201051344001230","219011344069620",29.82,11.30,0,334.84,348.06,15.6,13.2,0.093,413670.8,413670.8,35858,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657411,526479.00
05/19/2016 07:30,2,0.512,ACTIVE,213.96,343.55,59.986,1463657404,"201051344000582","219011344069620",29.60,10.30,0,335.74,348.96,15.3,12.9,0.088,407117.0,407117.0,36026,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657412,526480.00
05/19/2016 07:30,2,0.564,ACTIVE,212.61,342.05,60.012,1463657404,"201051344000955","219011344069620",30.51,11.30,0,334.54,348.36,17.5,14.9,0.106,419280.8,419280.8,35958,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657413,526481.00
05/19/2016 07:30,2,0.223,ACTIVE,212.38,437.33,59.981,1463657404,"274151322000094","219011344069620",41.53,13.30,0,337.54,439.74,9.5,7.2,0.044,553819.1,553819.1,25911,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657414,526482.00
05/19/2016 07:30,2,0.568,ACTIVE,213.29,343.85,60.023,1463657404,"201051344000579","219011344069620",29.66,12.70,0,334.84,349.56,17.1,14.6,0.110,420151.3,420151.3,11571,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657415,526483.00
05/19/2016 07:30,2,0.549,ACTIVE,212.83,341.75,59.996,1463657404,"201051344000890","219011344069620",30.12,11.30,0,335.44,348.96,16.8,14.3,0.102,416439.9,416439.9,35978,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657416,526484.00
05/19/2016 07:30,2,0.543,ACTIVE,213.06,343.25,59.975,1463657404,"201051344000438","219011344069620",30.22,11.00,0,336.34,350.17,16.7,14.2,0.102,418508.4,418508.4,35983,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657417,526485.00
05/19/2016 07:30,2,0.555,ACTIVE,213.29,343.25,59.981,1463657404,"201051344000417","219011344069620",29.96,11.30,0,335.14,349.56,16.9,14.4,0.097,411133.5,411133.5,36141,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657418,526486.00
05/19/2016 07:30,2,0.395,ACTIVE,212.38,342.35,59.981,1463657404,"274151322000083","219011344069620",28.98,11.70,0,336.04,346.26,11.6,9.3,0.071,680700.1,680700.1,24951,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657419,526487.00
05/19/2016 07:30,2,0.449,ACTIVE,213.06,343.85,59.975,1463657404,"274151322000076","219011344069620",29.86,13.30,0,337.84,347.16,13.6,11.2,0.084,724686.6,724686.6,24950,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657420,526488.00
05/19/2016 07:30,2,0.531,ACTIVE,213.06,342.95,59.981,1463657404,"201051344000868","219011344069620",30.42,10.70,0,333.93,349.26,16.4,13.9,0.106,405339.6,405339.6,31219,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657422,526489.00
05/19/2016 07:30,2,0.402,ACTIVE,212.16,340.85,59.975,1463657404,"274151322000095","219011344069620",29.82,11.70,0,336.94,345.96,12.2,9.8,0.075,717212.3,717212.3,24864,0,0,0,L,1151911521,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657422,526490.00
05/19/2016 07:30,2,0.525,ACTIVE,213.06,344.15,60.002,1463657404,"201051344000988","219011344069620",30.12,12.00,0,333.03,351.37,16.1,13.6,0.106,402482.0,402482.0,31520,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657423,526491.00
05/19/2016 07:30,2,0.498,ACTIVE,213.06,341.75,59.986,1463657404,"201051344001025","219011344069620",30.20,11.00,0,336.04,348.36,15.2,12.8,0.088,416318.7,416318.7,36033,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657424,526492.00
05/19/2016 07:30,2,0.518,ACTIVE,213.06,342.35,59.975,1463657404,"201051344000458","219011344069620",30.22,12.70,0,333.93,348.36,15.8,13.4,0.097,413277.6,413277.6,31441,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657425,526493.00
05/19/2016 07:30,2,0.518,ACTIVE,213.74,345.06,59.965,1463657404,"201051344000853","219011344069620",30.14,11.70,0,336.04,350.77,15.8,13.3,0.097,411878.0,411878.0,31040,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657426,526494.00
05/19/2016 07:30,2,0.508,ACTIVE,213.51,343.55,59.991,1463657404,"201051344000685","219011344069620",29.50,11.00,0,336.04,349.86,15.2,12.7,0.093,418031.9,418031.9,35870,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657427,526495.00
05/19/2016 07:30,2,0.453,ACTIVE,213.29,342.95,59.981,1463657404,"201051344000917","219011344069620",30.32,11.70,0,336.04,349.26,13.9,11.5,0.080,414928.5,414928.5,35871,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657428,526496.00
05/19/2016 07:30,2,0.461,ACTIVE,213.51,343.25,59.970,1463657404,"201051344001145","219011344069620",30.32,10.70,0,335.14,350.47,14.2,11.8,0.088,420090.5,420090.5,35723,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657429,526497.00
05/19/2016 07:30,2,0.516,ACTIVE,213.51,343.25,60.023,1463657404,"201051344000651","219011344069620",30.47,10.00,0,336.34,348.96,15.9,13.5,0.084,412332.1,412332.1,36087,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657430,526498.00
05/19/2016 07:30,2,0.404,ACTIVE,212.16,342.35,59.981,1463657404,"274151322000088","219011344069620",28.19,13.70,0,336.04,345.96,11.6,9.2,0.057,658271.8,658271.8,24617,0,0,0,L,1151911521,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657431,526499.00
05/19/2016 07:30,2,0.281,ACTIVE,213.29,412.98,59.970,1463657404,"274151322000068","219011344069620",38.92,15.80,0,338.74,426.81,11.1,8.8,0.049,553521.1,553521.1,26120,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657431,526500.00
05/19/2016 07:30,2,0.521,ACTIVE,213.29,342.35,59.986,1463657404,"201051344001135","219011344069620",29.14,11.00,0,335.44,348.96,15.4,13.0,0.088,408414.8,408414.8,36028,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657432,526501.00
05/19/2016 07:30,2,0.555,ACTIVE,212.61,342.95,59.975,1463657404,"201051344000594","219011344069620",29.90,11.30,0,332.73,349.56,16.9,14.3,0.102,416990.1,416990.1,31480,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657433,526502.00
05/19/2016 07:30,2,0.555,ACTIVE,213.29,342.65,59.965,1463657404,"201051344001203","219011344069620",28.94,10.70,0,336.34,351.07,16.2,13.7,0.102,415311.6,415311.6,36056,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657434,526503.00
05/19/2016 07:30,2,0.404,ACTIVE,212.38,340.25,59.981,1463657404,"274151322000054","219011344069620",29.32,14.30,0,336.34,346.86,12.0,9.7,0.062,672442.5,672442.5,24648,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657435,526504.00
05/19/2016 07:30,2,0.539,ACTIVE,213.29,342.65,59.981,1463657404,"201051344000867","219011344069620",30.10,11.30,0,334.84,349.56,16.5,14.0,0.102,404601.4,404601.4,31483,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657437,526505.00
05/19/2016 07:30,2,0.605,ACTIVE,213.29,343.85,59.975,1463657404,"201051344001093","219011344069620",30.10,11.70,0,334.84,350.47,18.5,15.9,0.110,414005.9,414005.9,35922,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657438,526506.00
05/19/2016 07:30,2,0.490,ACTIVE,212.83,343.25,59.991,1463657404,"201051344000900","219011344069620",29.74,10.30,0,334.54,349.56,14.7,12.3,0.097,420231.6,420231.6,30872,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657439,526507.00
05/19/2016 07:30,2,0.545,ACTIVE,213.29,343.55,59.986,1463657404,"201051344000648","219011344069620",30.16,10.00,0,335.14,349.56,16.6,14.1,0.097,412258.1,412258.1,31166,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657439,526508.00
05/19/2016 07:30,2,0.531,ACTIVE,213.29,343.25,59.981,1463657404,"201051344000569","219011344069620",29.92,11.70,0,334.54,349.56,16.1,13.6,0.102,421387.4,421387.4,30802,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657440,526509.00
05/19/2016 07:30,2,0.516,ACTIVE,213.06,342.65,59.975,1463657404,"201051344000983","219011344069620",29.86,12.00,0,332.73,349.26,15.6,13.1,0.102,412829.4,412829.4,31276,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657441,526510.00
05/19/2016 07:30,2,0.529,ACTIVE,213.29,343.25,59.986,1463657404,"201051344001158","219011344069620",29.74,11.70,0,334.54,349.86,16.0,13.5,0.110,407351.4,407351.4,31542,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657442,526511.00
05/19/2016 07:30,2,0.543,ACTIVE,213.74,343.85,59.949,1463657404,"201051344000576","219011344069620",29.76,10.30,0,335.14,350.17,16.4,13.9,0.097,414335.0,414335.0,30946,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657443,526512.00
05/19/2016 07:30,2,0.420,ACTIVE,212.38,342.65,59.965,1463657404,"274151322000087","219011344069620",27.81,13.70,0,336.94,346.56,11.8,9.5,0.062,646128.7,646128.7,24732,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463657444,526513.00
05/19/2016 07:45,2,0.809,ACTIVE,213.74,346.86,59.991,1463658303,"201051344000645","219011344069620",30.26,12.00,0,336.64,357.08,24.8,22.0,0.181,413843.1,413843.1,31089,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658304,526514.00
05/19/2016 07:45,2,0.650,ACTIVE,212.16,342.95,59.991,1463658303,"274151322000085","219011344069620",29.32,13.30,0,336.94,350.17,19.3,16.7,0.110,674450.2,674450.2,24653,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658305,526515.00
