ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2016 07:45,2,0.826,ACTIVE,213.51,348.36,60.018,1463658303,"201051344000633","219011344069620",30.45,12.00,0,336.04,357.98,25.5,22.7,0.199,404936.3,404936.3,31561,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658306,526516.00
05/19/2016 07:45,2,0.863,ACTIVE,213.29,347.16,60.002,1463658303,"201051344000469","219011344069620",30.04,12.30,0,334.24,357.08,26.3,23.5,0.199,406189.9,406189.9,31498,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658307,526517.00
05/19/2016 07:45,2,0.766,ACTIVE,212.61,345.36,59.991,1463658303,"201051344000646","219011344069620",30.45,13.00,0,333.93,355.28,23.6,20.9,0.172,409965.8,409965.8,36053,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658308,526518.00
05/19/2016 07:45,2,0.688,ACTIVE,212.16,341.15,59.996,1463658303,"274151322000052","219011344069620",30.02,14.30,0,333.63,351.07,20.9,18.3,0.124,686878.6,686878.6,24881,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658309,526519.00
05/19/2016 07:45,2,0.732,ACTIVE,213.51,346.26,60.012,1463658303,"201051344000585","219011344069620",30.08,13.70,0,334.54,354.67,22.4,19.7,0.164,416555.4,416555.4,36062,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658310,526520.00
05/19/2016 07:45,2,0.801,ACTIVE,212.83,345.06,60.012,1463658303,"201051344001230","219011344069620",30.42,13.30,0,333.93,354.97,24.7,21.9,0.181,413675.1,413675.1,35859,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658311,526521.00
05/19/2016 07:45,2,0.762,ACTIVE,213.51,346.26,59.991,1463658303,"201051344000582","219011344069620",30.42,11.70,0,335.44,355.58,23.5,20.8,0.168,407121.1,407121.1,36027,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658312,526522.00
05/19/2016 07:45,2,0.877,ACTIVE,212.83,346.56,60.007,1463658303,"201051344000955","219011344069620",30.26,12.70,0,333.93,356.48,26.9,24.0,0.203,419285.6,419285.6,35959,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658312,526523.00
05/19/2016 07:45,2,0.432,ACTIVE,212.16,425.31,60.002,1463658303,"274151322000094","219011344069620",40.30,15.30,0,337.54,465.28,17.6,15.0,0.106,553821.3,553821.3,25912,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658313,526524.00
05/19/2016 07:45,2,0.857,ACTIVE,213.06,346.26,59.986,1463658303,"201051344000579","219011344069620",30.08,14.00,0,336.04,356.48,26.2,23.3,0.186,420156.0,420156.0,11572,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658314,526525.00
05/19/2016 07:45,2,0.844,ACTIVE,213.06,345.36,59.986,1463658303,"201051344000890","219011344069620",30.59,12.70,0,333.93,356.48,26.2,23.3,0.181,416444.5,416444.5,35979,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658315,526526.00
05/19/2016 07:45,2,0.822,ACTIVE,213.29,346.56,60.002,1463658303,"201051344000438","219011344069620",30.81,12.30,0,335.14,357.08,25.7,22.9,0.186,418513.0,418513.0,35984,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658316,526527.00
05/19/2016 07:45,2,0.826,ACTIVE,213.06,345.66,59.986,1463658303,"201051344000417","219011344069620",30.47,12.70,0,334.84,355.88,25.5,22.7,0.181,411138.0,411138.0,36142,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658317,526528.00
05/19/2016 07:45,2,0.604,ACTIVE,212.16,341.75,59.991,1463658303,"274151322000083","219011344069620",30.04,12.70,0,336.34,349.86,18.4,15.9,0.119,680703.2,680703.2,24952,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658318,526529.00
05/19/2016 07:45,2,0.721,ACTIVE,213.06,343.55,59.991,1463658303,"274151322000076","219011344069620",30.75,14.70,0,335.44,352.57,22.5,19.8,0.155,724690.4,724690.4,24951,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658319,526530.00
05/19/2016 07:45,2,0.842,ACTIVE,213.06,346.56,60.002,1463658303,"201051344000868","219011344069620",30.26,11.70,0,335.44,356.78,25.9,23.0,0.190,405344.1,405344.1,31220,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658320,526531.00
05/19/2016 07:45,2,0.643,ACTIVE,212.38,340.55,59.991,1463658303,"274151322000095","219011344069620",30.67,13.00,0,334.24,350.47,20.0,17.3,0.128,717215.6,717215.6,24865,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658322,526532.00
05/19/2016 07:45,2,0.834,ACTIVE,212.83,347.76,60.018,1463658303,"201051344000988","219011344069620",30.32,13.30,0,334.84,358.58,25.6,22.8,0.199,402486.5,402486.5,31521,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658323,526533.00
05/19/2016 07:45,2,0.775,ACTIVE,213.06,345.06,60.034,1463658303,"201051344001025","219011344069620",30.63,12.30,0,335.14,355.58,24.1,21.3,0.172,416322.8,416322.8,36034,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658323,526534.00
05/19/2016 07:45,2,0.799,ACTIVE,212.83,345.36,60.002,1463658303,"201051344000458","219011344069620",30.00,14.00,0,335.44,355.58,24.3,21.6,0.186,413281.9,413281.9,31442,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658324,526535.00
05/19/2016 07:45,2,0.785,ACTIVE,213.51,347.16,60.002,1463658303,"201051344000853","219011344069620",30.61,12.70,0,337.24,357.08,24.4,21.6,0.181,411882.2,411882.2,31041,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658325,526536.00
05/19/2016 07:45,2,0.779,ACTIVE,213.51,346.56,59.986,1463658303,"201051344000685","219011344069620",30.24,12.30,0,335.44,356.48,23.9,21.1,0.181,418036.0,418036.0,35871,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658326,526537.00
05/19/2016 07:45,2,0.750,ACTIVE,213.29,345.96,60.007,1463658303,"201051344000917","219011344069620",30.43,13.00,0,335.14,355.88,23.1,20.4,0.164,414932.4,414932.4,35872,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658327,526538.00
05/19/2016 07:45,2,0.730,ACTIVE,213.29,345.96,59.991,1463658303,"201051344001145","219011344069620",30.42,12.30,0,335.44,355.28,22.6,19.8,0.164,420094.3,420094.3,35724,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658328,526539.00
05/19/2016 07:45,2,0.803,ACTIVE,213.51,346.86,59.970,1463658303,"201051344000651","219011344069620",30.28,11.30,0,336.64,356.18,24.6,21.9,0.181,412336.5,412336.5,36088,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658329,526540.00
05/19/2016 07:45,2,0.652,ACTIVE,211.93,341.75,59.965,1463658303,"274151322000088","219011344069620",29.16,15.00,0,335.74,349.86,19.3,16.7,0.115,658275.0,658275.0,24618,0,0,0,L,1151911521,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658330,526541.00
05/19/2016 07:45,2,0.453,ACTIVE,212.83,416.89,60.007,1463658303,"274151322000068","219011344069620",39.16,17.30,0,338.74,440.64,18.1,15.5,0.102,553524.0,553524.0,26121,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658331,526542.00
05/19/2016 07:45,2,0.783,ACTIVE,213.06,345.36,60.002,1463658303,"201051344001135","219011344069620",30.47,12.30,0,335.74,355.28,24.2,21.5,0.177,408419.0,408419.0,36029,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658332,526543.00
05/19/2016 07:45,2,0.852,ACTIVE,212.83,345.96,60.018,1463658303,"201051344000594","219011344069620",30.14,12.70,0,334.54,356.48,26.0,23.2,0.190,416994.7,416994.7,31481,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658332,526544.00
05/19/2016 07:45,2,0.832,ACTIVE,213.06,345.66,60.002,1463658303,"201051344001203","219011344069620",30.55,12.00,0,335.44,357.98,25.8,22.9,0.199,415316.1,415316.1,36057,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658333,526545.00
05/19/2016 07:45,2,0.648,ACTIVE,212.16,342.35,59.996,1463658303,"274151322000054","219011344069620",29.74,15.30,0,336.04,350.17,19.6,16.9,0.124,672445.7,672445.7,24649,0,0,0,L,1151911521,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658334,526546.00
05/19/2016 07:45,2,0.822,ACTIVE,213.29,345.96,60.039,1463658303,"201051344000867","219011344069620",30.99,12.30,0,335.74,356.48,25.8,23.0,0.186,404605.9,404605.9,31484,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658335,526547.00
05/19/2016 07:45,2,0.928,ACTIVE,213.29,347.76,60.007,1463658303,"201051344001093","219011344069620",30.45,13.00,0,334.54,358.28,28.6,25.7,0.203,414011.1,414011.1,35923,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658336,526548.00
05/19/2016 07:45,2,0.787,ACTIVE,212.83,345.96,60.012,1463658303,"201051344000900","219011344069620",30.36,11.70,0,335.14,357.08,24.2,21.4,0.186,420235.7,420235.7,30873,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658337,526549.00
05/19/2016 07:45,2,0.818,ACTIVE,213.29,345.66,60.012,1463658303,"201051344000648","219011344069620",30.45,11.00,0,336.34,356.48,25.2,22.4,0.181,412262.5,412262.5,31167,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658338,526550.00
05/19/2016 07:45,2,0.809,ACTIVE,213.06,346.26,60.018,1463658303,"201051344000569","219011344069620",30.42,13.00,0,336.04,356.48,25.0,22.2,0.181,421391.8,421391.8,30803,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658339,526551.00
05/19/2016 07:45,2,0.789,ACTIVE,212.83,345.66,60.012,1463658303,"201051344000983","219011344069620",30.49,13.00,0,335.14,356.18,24.4,21.6,0.186,412833.7,412833.7,31277,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658340,526552.00
05/19/2016 07:45,2,0.816,ACTIVE,213.51,346.86,60.018,1463658303,"201051344001158","219011344069620",30.42,13.00,0,335.44,357.08,25.2,22.4,0.194,407355.8,407355.8,31543,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658341,526553.00
05/19/2016 07:45,2,0.801,ACTIVE,213.96,347.76,60.018,1463658303,"201051344000576","219011344069620",30.83,11.30,0,336.64,357.08,25.0,22.2,0.186,414339.4,414339.4,30947,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658342,526554.00
05/19/2016 07:45,2,0.641,ACTIVE,212.61,344.76,60.018,1463658303,"274151322000087","219011344069620",29.24,14.70,0,336.94,349.86,19.0,16.4,0.115,646131.9,646131.9,24733,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463658343,526555.00
05/19/2016 08:00,2,1.203,ACTIVE,214.41,351.37,59.991,1463659203,"201051344000645","219011344069620",30.51,13.30,0,336.64,369.10,37.2,34.0,0.292,413850.0,413850.0,31090,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659205,526556.00
05/19/2016 08:00,2,1.002,ACTIVE,213.06,350.47,59.991,1463659203,"274151322000085","219011344069620",29.78,14.70,0,333.33,358.28,30.2,27.3,0.194,674455.6,674455.6,24654,0,0,0,L,1151911521,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659206,526557.00
05/19/2016 08:00,2,1.232,ACTIVE,214.41,352.87,60.039,1463659203,"201051344000633","219011344069620",30.36,13.30,0,336.34,370.30,38.0,34.7,0.309,404943.4,404943.4,31562,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659207,526558.00
05/19/2016 08:00,2,1.277,ACTIVE,214.19,351.97,60.007,1463659203,"201051344000469","219011344069620",29.96,14.00,0,335.44,367.60,38.8,35.5,0.314,406197.2,406197.2,31499,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659208,526559.00
05/19/2016 08:00,2,1.154,ACTIVE,213.06,350.47,60.007,1463659203,"201051344000646","219011344069620",30.36,14.70,0,334.54,364.59,35.5,32.4,0.278,409972.4,409972.4,36054,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659209,526560.00
05/19/2016 08:00,2,1.061,ACTIVE,212.83,350.77,59.981,1463659203,"274151322000052","219011344069620",30.10,16.00,0,333.33,358.58,32.3,29.3,0.221,686884.5,686884.5,24882,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659210,526561.00
05/19/2016 08:00,2,1.107,ACTIVE,213.96,350.47,59.996,1463659203,"201051344000585","219011344069620",30.26,15.80,0,335.14,365.19,34.0,30.9,0.270,416561.7,416561.7,36063,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659211,526562.00
05/19/2016 08:00,2,1.209,ACTIVE,213.74,350.17,59.986,1463659203,"201051344001230","219011344069620",30.34,15.80,0,334.24,364.59,37.2,34.0,0.296,413682.0,413682.0,35860,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659212,526563.00
05/19/2016 08:00,2,1.154,ACTIVE,214.41,351.37,59.959,1463659203,"201051344000582","219011344069620",30.26,13.00,0,335.74,367.00,35.4,32.2,0.270,407127.6,407127.6,36028,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659213,526564.00
05/19/2016 08:00,2,1.271,ACTIVE,213.74,351.07,60.002,1463659203,"201051344000955","219011344069620",30.55,14.30,0,334.54,366.10,39.4,36.1,0.314,419293.0,419293.0,35960,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659214,526565.00
05/19/2016 08:00,2,0.688,ACTIVE,212.61,421.10,59.975,1463659203,"274151322000094","219011344069620",39.48,17.00,0,337.54,442.44,27.6,24.8,0.186,553826.1,553826.1,25913,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659215,526566.00
05/19/2016 08:00,2,1.234,ACTIVE,214.19,351.37,59.996,1463659203,"201051344000579","219011344069620",30.65,15.50,0,335.74,369.10,38.4,35.1,0.301,420163.2,420163.2,11573,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659215,526567.00
05/19/2016 08:00,2,1.262,ACTIVE,213.74,350.17,59.996,1463659203,"201051344000890","219011344069620",30.22,14.70,0,335.44,366.40,38.6,35.4,0.287,416451.8,416451.8,35980,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659216,526568.00
05/19/2016 08:00,2,1.232,ACTIVE,213.74,351.07,59.981,1463659203,"201051344000438","219011344069620",30.47,14.00,0,335.44,367.90,38.1,34.8,0.305,418520.1,418520.1,35985,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659217,526569.00
05/19/2016 08:00,2,1.219,ACTIVE,213.96,351.07,60.007,1463659203,"201051344000417","219011344069620",30.10,14.30,0,335.74,364.89,37.2,34.0,0.296,411145.1,411145.1,36143,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659218,526570.00
05/19/2016 08:00,2,0.963,ACTIVE,212.83,350.77,59.991,1463659203,"274151322000083","219011344069620",29.78,14.30,0,334.54,356.78,29.0,26.1,0.190,680708.3,680708.3,24953,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659219,526571.00
05/19/2016 08:00,2,1.121,ACTIVE,213.29,346.56,59.986,1463659203,"274151322000076","219011344069620",30.91,16.00,0,334.84,359.78,35.1,32.0,0.239,724696.8,724696.8,24952,0,0,0,L,1151911521,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659220,526572.00
05/19/2016 08:00,2,1.252,ACTIVE,213.51,351.07,59.996,1463659203,"201051344000868","219011344069620",30.28,13.00,0,335.44,366.70,38.4,35.2,0.301,405351.4,405351.4,31221,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659221,526573.00
05/19/2016 08:00,2,1.027,ACTIVE,213.06,351.07,59.981,1463659203,"274151322000095","219011344069620",30.65,14.70,0,334.54,357.38,31.9,28.9,0.208,717221.3,717221.3,24866,0,0,0,L,1151911521,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659222,526574.00
05/19/2016 08:00,2,1.270,ACTIVE,213.96,353.47,59.970,1463659203,"201051344000988","219011344069620",29.98,15.00,0,335.44,370.90,38.5,35.3,0.318,402493.7,402493.7,31522,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659223,526575.00
05/19/2016 08:00,2,1.172,ACTIVE,213.74,349.56,59.996,1463659203,"201051344001025","219011344069620",30.59,14.30,0,335.44,365.19,36.3,33.1,0.274,416329.6,416329.6,36035,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659224,526576.00
05/19/2016 08:00,2,1.193,ACTIVE,213.74,350.47,60.012,1463659203,"201051344000458","219011344069620",30.06,15.50,0,335.44,366.40,36.4,33.2,0.301,413288.6,413288.6,31443,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659225,526577.00
05/19/2016 08:00,2,1.201,ACTIVE,214.19,352.27,59.996,1463659203,"201051344000853","219011344069620",30.32,14.70,0,336.94,369.40,36.9,33.7,0.278,411889.0,411889.0,31042,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659226,526578.00
05/19/2016 08:00,2,1.166,ACTIVE,213.96,351.07,59.986,1463659203,"201051344000685","219011344069620",30.43,14.30,0,336.04,367.60,36.0,32.8,0.301,418042.7,418042.7,35872,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659227,526579.00
05/19/2016 08:00,2,1.152,ACTIVE,213.96,351.37,60.012,1463659203,"201051344000917","219011344069620",30.12,14.70,0,335.74,365.19,35.2,32.0,0.278,414938.9,414938.9,35873,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659228,526580.00
05/19/2016 08:00,2,1.107,ACTIVE,213.96,349.86,59.965,1463659203,"201051344001145","219011344069620",30.63,14.00,0,336.64,366.10,34.4,31.3,0.270,420100.6,420100.6,35725,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659228,526581.00
05/19/2016 08:00,2,1.211,ACTIVE,213.74,351.07,59.981,1463659203,"201051344000651","219011344069620",30.12,13.00,0,335.74,367.60,37.0,33.8,0.287,412343.4,412343.4,36089,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659229,526582.00
05/19/2016 08:00,2,1.014,ACTIVE,212.38,344.45,59.981,1463659203,"274151322000088","219011344069620",29.68,16.00,0,332.73,357.08,30.5,27.5,0.194,658280.4,658280.4,24619,0,0,0,L,1151911521,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659231,526583.00
05/19/2016 08:00,2,0.672,ACTIVE,213.74,434.63,59.991,1463659203,"274151322000068","219011344069620",40.75,19.30,0,338.44,443.94,27.9,25.0,0.177,553529.0,553529.0,26122,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659231,526584.00
05/19/2016 08:00,2,1.186,ACTIVE,213.29,349.26,59.949,1463659203,"201051344001135","219011344069620",30.28,14.00,0,334.84,364.89,36.4,33.2,0.287,408425.8,408425.8,36030,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659232,526585.00
05/19/2016 08:00,2,1.248,ACTIVE,213.51,350.77,59.975,1463659203,"201051344000594","219011344069620",30.40,14.00,0,334.84,366.10,38.4,35.2,0.296,417001.9,417001.9,31482,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659233,526586.00
05/19/2016 08:00,2,1.258,ACTIVE,213.96,351.67,59.981,1463659203,"201051344001203","219011344069620",30.26,13.70,0,335.74,369.10,38.5,35.3,0.305,415323.3,415323.3,36058,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659234,526587.00
05/19/2016 08:00,2,1.012,ACTIVE,212.61,345.66,59.975,1463659203,"274151322000054","219011344069620",30.02,16.70,0,333.63,363.39,30.7,27.7,0.208,672451.2,672451.2,24650,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659235,526588.00
05/19/2016 08:00,2,1.246,ACTIVE,213.96,350.47,60.034,1463659203,"201051344000867","219011344069620",30.53,14.00,0,335.14,366.10,38.5,35.3,0.301,404613.2,404613.2,31485,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659236,526589.00
05/19/2016 08:00,2,1.336,ACTIVE,213.51,351.67,59.975,1463659203,"201051344001093","219011344069620",30.63,14.70,0,335.74,370.00,41.4,38.1,0.318,414018.9,414018.9,35924,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659237,526590.00
05/19/2016 08:00,2,1.209,ACTIVE,213.96,351.07,59.981,1463659203,"201051344000900","219011344069620",30.38,13.00,0,335.74,368.50,37.2,34.0,0.296,420242.5,420242.5,30874,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659238,526591.00
05/19/2016 08:00,2,1.219,ACTIVE,213.96,350.47,59.981,1463659203,"201051344000648","219011344069620",30.20,12.70,0,336.64,367.60,37.4,34.1,0.296,412269.6,412269.6,31168,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659239,526592.00
05/19/2016 08:00,2,1.205,ACTIVE,213.74,351.07,59.986,1463659203,"201051344000569","219011344069620",30.40,14.70,0,335.74,366.40,37.1,33.9,0.292,421398.7,421398.7,30804,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659240,526593.00
05/19/2016 08:00,2,1.182,ACTIVE,213.96,350.77,59.975,1463659203,"201051344000983","219011344069620",30.75,14.70,0,334.54,366.10,36.8,33.6,0.301,412840.5,412840.5,31278,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659241,526594.00
05/19/2016 08:00,2,1.236,ACTIVE,214.19,350.17,59.975,1463659203,"201051344001158","219011344069620",30.24,14.70,0,335.14,368.80,37.9,34.7,0.309,407362.8,407362.8,31544,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659242,526595.00
05/19/2016 08:00,2,1.217,ACTIVE,214.19,351.67,59.981,1463659203,"201051344000576","219011344069620",30.30,13.00,0,336.94,370.00,37.4,34.1,0.292,414346.4,414346.4,30948,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659243,526596.00
05/19/2016 08:00,2,0.992,ACTIVE,212.83,349.56,59.970,1463659203,"274151322000087","219011344069620",29.58,16.00,0,332.73,367.30,29.7,26.7,0.190,646137.2,646137.2,24734,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463659244,526597.00
05/19/2016 08:15,2,1.688,ACTIVE,214.87,354.97,59.959,1463660103,"201051344000645","219011344069620",30.28,15.30,0,338.14,380.22,51.8,48.1,0.402,413860.2,413860.2,31091,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660104,526598.00
05/19/2016 08:15,2,1.438,ACTIVE,213.29,350.17,59.959,1463660103,"274151322000085","219011344069620",29.76,16.30,0,338.14,363.69,43.3,39.9,0.287,674463.9,674463.9,24655,0,0,0,L,1151911521,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660105,526599.00
05/19/2016 08:15,2,1.719,ACTIVE,214.87,357.98,59.965,1463660103,"201051344000633","219011344069620",30.12,15.30,0,337.84,380.52,52.5,48.7,0.415,404953.8,404953.8,31563,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660106,526600.00
05/19/2016 08:15,2,1.746,ACTIVE,214.64,357.38,60.002,1463660103,"201051344000469","219011344069620",30.28,15.80,0,336.34,381.42,53.6,49.8,0.455,406207.8,406207.8,31500,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660107,526601.00
05/19/2016 08:15,2,1.615,ACTIVE,213.96,355.58,59.965,1463660103,"201051344000646","219011344069620",30.28,16.30,0,336.94,376.92,49.6,45.9,0.407,409982.1,409982.1,36055,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660108,526602.00
05/19/2016 08:15,2,1.518,ACTIVE,212.83,355.28,59.954,1463660103,"274151322000052","219011344069620",29.84,18.00,0,337.54,364.59,45.8,42.3,0.314,686893.4,686893.4,24883,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660109,526603.00
05/19/2016 08:15,2,1.578,ACTIVE,214.19,353.77,59.938,1463660103,"201051344000585","219011344069620",30.04,17.80,0,337.54,376.62,48.1,44.5,0.384,416571.0,416571.0,36064,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660110,526604.00
05/19/2016 08:15,2,1.662,ACTIVE,214.19,354.67,59.954,1463660103,"201051344001230","219011344069620",30.55,17.80,0,336.04,374.81,51.4,47.7,0.415,413692.1,413692.1,35861,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660111,526605.00
05/19/2016 08:15,2,1.613,ACTIVE,214.87,355.28,59.954,1463660103,"201051344000582","219011344069620",30.12,15.30,0,336.64,378.42,49.3,45.6,0.393,407137.3,407137.3,36029,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660111,526606.00
05/19/2016 08:15,2,1.730,ACTIVE,213.74,354.67,59.954,1463660103,"201051344000955","219011344069620",30.61,16.00,0,336.34,376.31,53.7,49.9,0.438,419303.7,419303.7,35961,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660112,526607.00
05/19/2016 08:15,2,0.990,ACTIVE,212.83,428.01,59.944,1463660103,"274151322000094","219011344069620",40.04,18.30,0,337.24,446.05,39.9,36.6,0.261,553833.7,553833.7,25914,0,0,0,L,1151911521,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660113,526608.00
05/19/2016 08:15,2,1.721,ACTIVE,214.87,358.88,59.933,1463660103,"201051344000579","219011344069620",30.36,17.30,0,337.54,380.22,52.9,49.1,0.429,420173.7,420173.7,11574,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660114,526609.00
05/19/2016 08:15,2,1.736,ACTIVE,213.74,354.37,59.959,1463660103,"201051344000890","219011344069620",30.12,16.70,0,336.94,378.42,53.0,49.2,0.415,416462.3,416462.3,35981,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660115,526610.00
05/19/2016 08:15,2,1.707,ACTIVE,214.41,355.58,59.912,1463660103,"201051344000438","219011344069620",30.32,15.50,0,337.54,379.32,52.5,48.7,0.429,418530.5,418530.5,35986,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660116,526611.00
05/19/2016 08:15,2,1.688,ACTIVE,214.41,355.58,59.954,1463660103,"201051344000417","219011344069620",29.96,16.30,0,336.94,377.52,51.2,47.5,0.424,411155.2,411155.2,36144,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660117,526612.00
05/19/2016 08:15,2,1.395,ACTIVE,212.83,348.06,59.975,1463660103,"274151322000083","219011344069620",29.96,16.00,0,337.54,363.39,42.4,39.0,0.296,680716.4,680716.4,24954,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660118,526613.00
05/19/2016 08:15,2,1.611,ACTIVE,213.51,351.67,59.954,1463660103,"274151322000076","219011344069620",30.77,18.00,0,338.44,367.60,50.2,46.5,0.349,724706.5,724706.5,24953,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660119,526614.00
05/19/2016 08:15,2,1.717,ACTIVE,214.41,356.18,60.007,1463660103,"201051344000868","219011344069620",30.36,14.70,0,337.24,379.32,52.8,49.0,0.429,405361.8,405361.8,31222,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660120,526615.00
05/19/2016 08:15,2,1.508,ACTIVE,213.29,348.36,59.991,1463660103,"274151322000095","219011344069620",30.61,16.70,0,336.64,365.19,46.8,43.2,0.305,717230.2,717230.2,24867,0,0,0,L,1151911521,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660121,526616.00
05/19/2016 08:15,2,1.734,ACTIVE,214.41,358.28,59.928,1463660103,"201051344000988","219011344069620",30.26,16.70,0,336.94,382.03,53.2,49.4,0.455,402504.2,402504.2,31523,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660122,526617.00
05/19/2016 08:15,2,1.648,ACTIVE,214.19,355.28,59.959,1463660103,"201051344001025","219011344069620",30.28,16.30,0,337.54,377.52,50.6,46.9,0.402,416339.5,416339.5,36036,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660123,526618.00
05/19/2016 08:15,2,1.672,ACTIVE,214.64,357.38,59.970,1463660103,"201051344000458","219011344069620",29.94,17.00,0,336.94,379.32,50.7,47.0,0.433,413298.6,413298.6,31444,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660124,526619.00
05/19/2016 08:15,2,1.652,ACTIVE,215.32,357.38,60.007,1463660103,"201051344000853","219011344069620",30.57,16.00,0,336.94,378.42,51.2,47.5,0.420,411899.1,411899.1,31043,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660125,526620.00
05/19/2016 08:15,2,1.639,ACTIVE,213.96,355.88,59.965,1463660103,"201051344000685","219011344069620",30.30,15.80,0,337.24,378.12,50.3,46.6,0.433,418052.6,418052.6,35873,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660126,526621.00
05/19/2016 08:15,2,1.609,ACTIVE,214.41,355.58,59.991,1463660103,"201051344000917","219011344069620",30.30,16.30,0,336.94,377.82,49.4,45.8,0.402,414948.5,414948.5,35874,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660127,526622.00
05/19/2016 08:15,2,1.600,ACTIVE,214.41,354.37,59.959,1463660103,"201051344001145","219011344069620",30.10,15.80,0,338.44,377.82,48.8,45.1,0.411,420110.1,420110.1,35726,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660128,526623.00
05/19/2016 08:15,2,1.674,ACTIVE,214.64,356.78,59.970,1463660103,"201051344000651","219011344069620",30.24,15.30,0,337.54,379.32,51.3,47.6,0.429,412353.5,412353.5,36090,0,0,0,L,1122011218,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660129,526624.00
05/19/2016 08:15,2,1.461,ACTIVE,212.61,352.27,59.996,1463660103,"274151322000088","219011344069620",29.62,17.80,0,337.54,363.99,43.8,40.4,0.292,658288.9,658288.9,24620,0,0,0,L,1151911521,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660130,526625.00
05/19/2016 08:15,2,0.928,ACTIVE,214.19,440.34,59.959,1463660103,"274151322000068","219011344069620",41.43,21.30,0,335.74,460.78,39.2,35.9,0.256,553536.6,553536.6,26123,0,0,0,L,1151911521,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660131,526626.00
05/19/2016 08:15,2,1.656,ACTIVE,214.19,355.28,59.975,1463660103,"201051344001135","219011344069620",30.08,15.80,0,335.74,377.82,50.5,46.8,0.411,408435.7,408435.7,36031,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660132,526627.00
05/19/2016 08:15,2,1.740,ACTIVE,213.74,355.58,59.965,1463660103,"201051344000594","219011344069620",30.08,15.80,0,336.04,378.12,53.0,49.2,0.429,417012.4,417012.4,31483,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660133,526628.00
05/19/2016 08:15,2,1.746,ACTIVE,214.64,358.28,59.970,1463660103,"201051344001203","219011344069620",29.98,15.80,0,337.54,381.42,53.0,49.2,0.438,415333.8,415333.8,36059,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660133,526629.00
05/19/2016 08:15,2,1.457,ACTIVE,212.83,350.47,59.928,1463660103,"274151322000054","219011344069620",29.84,18.30,0,336.64,364.59,44.0,40.6,0.301,672459.7,672459.7,24651,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660134,526630.00
05/19/2016 08:15,2,1.748,ACTIVE,214.64,354.97,59.970,1463660103,"201051344000867","219011344069620",29.90,15.50,0,337.24,379.32,53.0,49.2,0.420,404623.7,404623.7,31486,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660136,526631.00
05/19/2016 08:15,2,1.820,ACTIVE,214.19,357.08,59.944,1463660103,"201051344001093","219011344069620",30.32,16.70,0,336.64,382.63,55.9,52.0,0.442,414030.1,414030.1,35925,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660137,526632.00
05/19/2016 08:15,2,1.699,ACTIVE,214.19,356.48,59.912,1463660103,"201051344000900","219011344069620",30.22,14.70,0,336.34,380.22,52.0,48.3,0.424,420252.8,420252.8,30875,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660138,526633.00
05/19/2016 08:15,2,1.686,ACTIVE,214.64,356.18,59.928,1463660103,"201051344000648","219011344069620",30.16,14.70,0,337.24,380.22,51.5,47.8,0.415,412279.7,412279.7,31169,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660139,526634.00
05/19/2016 08:15,2,1.672,ACTIVE,214.87,358.28,59.975,1463660103,"201051344000569","219011344069620",30.40,16.00,0,337.24,379.92,51.4,47.7,0.420,421408.9,421408.9,30805,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660140,526635.00
05/19/2016 08:15,2,1.672,ACTIVE,214.41,354.67,59.954,1463660103,"201051344000983","219011344069620",30.36,16.30,0,336.04,380.22,51.4,47.7,0.424,412850.6,412850.6,31279,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660141,526636.00
05/19/2016 08:15,2,1.721,ACTIVE,214.87,357.08,59.970,1463660103,"201051344001158","219011344069620",30.08,16.30,0,336.94,381.73,52.5,48.7,0.433,407373.2,407373.2,31545,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660142,526637.00
05/19/2016 08:15,2,1.686,ACTIVE,215.09,356.48,59.975,1463660103,"201051344000576","219011344069620",30.22,14.70,0,338.14,379.02,51.6,47.9,0.411,414356.6,414356.6,30949,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660143,526638.00
05/19/2016 08:15,2,1.424,ACTIVE,213.06,348.66,59.970,1463660103,"274151322000087","219011344069620",29.56,18.00,0,336.94,363.39,42.7,39.3,0.278,646145.4,646145.4,24735,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463660143,526639.00
05/19/2016 08:30,2,2.213,ACTIVE,215.09,362.79,59.970,1463661003,"201051344000645","219011344069620",29.96,17.30,0,336.94,409.68,67.1,62.9,0.539,413874.0,413874.0,31092,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661004,526640.00
05/19/2016 08:30,2,1.934,ACTIVE,213.29,355.28,59.970,1463661003,"274151322000085","219011344069620",29.30,18.30,0,337.54,374.21,57.4,53.5,0.393,674475.6,674475.6,24656,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661005,526641.00
05/19/2016 08:30,2,2.225,ACTIVE,214.64,362.49,59.959,1463661003,"201051344000633","219011344069620",30.08,17.30,0,335.74,408.78,67.8,63.6,0.566,404967.8,404967.8,31564,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661006,526642.00
05/19/2016 08:30,2,2.266,ACTIVE,215.32,363.09,59.922,1463661003,"201051344000469","219011344069620",29.88,17.80,0,336.34,409.38,68.6,64.3,0.566,406222.0,406222.0,31501,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661007,526643.00
05/19/2016 08:30,2,2.133,ALERT,213.29,358.88,60.023,1463661003,"201051344000646","219011344069620",29.86,18.30,0,308.09,390.74,64.5,60.4,0.548,409995.3,409995.3,36056,0,0,0,L,1122011218,0,122.46,121.78,0002,17,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661008,526644.00
05/19/2016 08:30,2,2.008,ACTIVE,212.61,354.07,59.959,1463661003,"274151322000052","219011344069620",29.68,20.70,0,336.34,375.71,60.4,56.3,0.420,686905.7,686905.7,24884,0,0,0,L,1151911521,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661009,526645.00
05/19/2016 08:30,2,2.074,ACTIVE,214.19,360.08,59.922,1463661003,"201051344000585","219011344069620",30.08,20.00,0,336.64,390.74,63.3,59.2,0.508,416583.9,416583.9,36065,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661010,526646.00
05/19/2016 08:30,2,2.193,ACTIVE,213.51,359.48,59.965,1463661003,"201051344001230","219011344069620",30.10,19.80,0,336.64,390.74,66.9,62.7,0.544,413705.9,413705.9,35862,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661011,526647.00
05/19/2016 08:30,2,2.123,ACTIVE,214.64,360.99,59.917,1463661003,"201051344000582","219011344069620",29.88,17.00,0,336.64,391.34,64.3,60.1,0.508,407150.5,407150.5,36030,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661012,526648.00
05/19/2016 08:30,2,2.275,ACTIVE,213.29,358.88,59.975,1463661003,"201051344000955","219011344069620",29.94,18.00,0,318.91,405.17,69.0,64.7,0.579,419318.1,419318.1,35962,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661013,526649.00
05/19/2016 08:30,2,1.316,ACTIVE,212.61,428.91,59.965,1463661003,"274151322000094","219011344069620",39.76,20.70,0,338.14,464.68,53.3,49.5,0.367,553844.4,553844.4,25915,0,0,0,L,1151911521,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661014,526650.00
05/19/2016 08:30,2,2.246,ACTIVE,215.09,363.69,59.954,1463661003,"201051344000579","219011344069620",30.02,19.00,0,336.04,409.08,68.2,63.9,0.575,420187.9,420187.9,11575,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661015,526651.00
05/19/2016 08:30,2,2.227,ACTIVE,213.51,359.48,60.028,1463661003,"201051344000890","219011344069620",30.26,19.00,0,336.64,391.04,68.2,63.9,0.548,416476.4,416476.4,35982,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661016,526652.00
05/19/2016 08:30,2,2.227,ACTIVE,213.74,360.99,59.970,1463661003,"201051344000438","219011344069620",30.04,17.50,0,335.44,390.44,67.7,63.4,0.579,418544.5,418544.5,35987,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661017,526653.00
05/19/2016 08:30,2,2.178,ACTIVE,213.96,360.08,59.965,1463661003,"201051344000417","219011344069620",29.88,18.30,0,336.94,389.24,66.0,61.7,0.570,411168.8,411168.8,36145,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661018,526654.00
05/19/2016 08:30,2,1.891,ACTIVE,212.83,360.08,59.975,1463661003,"274151322000083","219011344069620",29.74,18.00,0,337.24,374.21,57.0,53.0,0.398,680727.9,680727.9,24955,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661019,526655.00
05/19/2016 08:30,2,2.150,ACTIVE,213.74,362.19,59.975,1463661003,"274151322000076","219011344069620",30.40,20.70,0,338.74,379.02,66.2,61.9,0.468,724720.0,724720.0,24954,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661020,526656.00
05/19/2016 08:30,2,2.238,ACTIVE,214.41,361.59,59.975,1463661003,"201051344000868","219011344069620",30.08,16.70,0,335.74,422.60,68.2,63.9,0.557,405375.9,405375.9,31223,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661021,526657.00
05/19/2016 08:30,2,2.033,ACTIVE,212.38,349.26,59.970,1463661003,"274151322000095","219011344069620",30.53,18.70,0,335.74,376.92,62.8,58.7,0.420,717243.0,717243.0,24868,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661022,526658.00
