ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2016 08:30,2,2.295,ACTIVE,215.09,364.29,59.981,1463661003,"201051344000988","219011344069620",29.50,18.70,0,335.44,409.08,68.7,64.4,0.570,402518.5,402518.5,31524,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661023,526659.00
05/19/2016 08:30,2,2.154,ACTIVE,213.74,359.48,59.970,1463661003,"201051344001025","219011344069620",30.16,19.00,0,326.72,423.81,65.8,61.6,0.539,416353.0,416353.0,36037,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661023,526660.00
05/19/2016 08:30,2,2.186,ACTIVE,214.87,361.59,59.959,1463661003,"201051344000458","219011344069620",29.70,19.30,0,337.24,422.30,65.8,61.6,0.566,413312.2,413312.2,31445,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661024,526661.00
05/19/2016 08:30,2,2.180,ACTIVE,215.54,363.39,59.970,1463661003,"201051344000853","219011344069620",30.18,17.80,0,338.44,408.78,66.6,62.4,0.552,411912.9,411912.9,31044,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661025,526662.00
05/19/2016 08:30,2,2.145,ACTIVE,213.51,360.08,59.965,1463661003,"201051344000685","219011344069620",30.24,17.50,0,336.64,389.84,65.7,61.5,0.552,418066.0,418066.0,35874,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661026,526663.00
05/19/2016 08:30,2,2.121,ACTIVE,213.96,360.08,59.970,1463661003,"201051344000917","219011344069620",30.08,18.00,0,335.74,393.45,64.6,60.5,0.548,414961.8,414961.8,35875,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661027,526664.00
05/19/2016 08:30,2,2.084,ACTIVE,213.74,357.68,59.981,1463661003,"201051344001145","219011344069620",30.36,17.50,0,337.84,388.94,64.1,60.0,0.526,420123.3,420123.3,35727,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661028,526665.00
05/19/2016 08:30,2,2.193,ACTIVE,214.19,361.59,59.965,1463661003,"201051344000651","219011344069620",29.96,17.30,0,325.52,403.67,66.5,62.3,0.535,412367.2,412367.2,36091,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661029,526666.00
05/19/2016 08:30,2,1.963,ACTIVE,212.61,359.48,59.970,1463661003,"274151322000088","219011344069620",29.24,19.80,0,335.74,374.81,58.1,54.2,0.402,658300.7,658300.7,24621,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661030,526667.00
05/19/2016 08:30,2,1.285,ACTIVE,213.96,439.13,59.991,1463661003,"274151322000068","219011344069620",40.47,23.30,0,339.34,459.57,53.4,49.6,0.358,553547.3,553547.3,26124,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661031,526668.00
05/19/2016 08:30,2,2.146,ALERT,213.74,359.18,59.975,1463661003,"201051344001135","219011344069620",30.14,17.80,0,308.99,388.64,65.6,61.4,0.526,408449.2,408449.2,36032,0,0,0,L,1122011218,0,122.46,122.23,0002,18,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661032,526669.00
05/19/2016 08:30,2,2.244,ACTIVE,214.41,360.69,59.996,1463661003,"201051344000594","219011344069620",30.12,17.50,0,336.94,409.98,68.5,64.2,0.544,417026.6,417026.6,31484,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661033,526670.00
05/19/2016 08:30,2,2.271,ACTIVE,213.96,360.99,59.975,1463661003,"201051344001203","219011344069620",29.82,18.00,0,336.64,390.44,68.6,64.3,0.561,415348.0,415348.0,36060,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661034,526671.00
05/19/2016 08:30,2,1.953,ACTIVE,212.83,356.18,59.959,1463661003,"274151322000054","219011344069620",29.42,20.70,0,336.04,375.11,58.3,54.3,0.402,672471.5,672471.5,24652,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661035,526672.00
05/19/2016 08:30,2,2.242,ACTIVE,215.09,360.99,59.965,1463661003,"201051344000867","219011344069620",30.06,17.80,0,337.24,408.18,68.3,64.0,0.557,404637.8,404637.8,31487,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661036,526673.00
05/19/2016 08:30,2,2.309,ACTIVE,214.19,361.59,59.975,1463661003,"201051344001093","219011344069620",30.42,18.70,0,335.44,392.55,71.1,66.7,0.592,414045.0,414045.0,35926,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661037,526674.00
05/19/2016 08:30,2,2.227,ACTIVE,214.87,362.49,59.970,1463661003,"201051344000900","219011344069620",30.00,16.70,0,336.64,392.55,67.7,63.4,0.561,420266.7,420266.7,30876,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661038,526675.00
05/19/2016 08:30,2,2.170,ACTIVE,215.09,361.59,60.002,1463661003,"201051344000648","219011344069620",30.30,16.70,0,336.34,406.97,66.5,62.3,0.539,412293.5,412293.5,31170,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661039,526676.00
05/19/2016 08:30,2,2.193,ACTIVE,215.09,362.19,59.986,1463661003,"201051344000569","219011344069620",29.96,18.00,0,336.94,410.88,66.6,62.4,0.548,421422.6,421422.6,30806,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661040,526677.00
05/19/2016 08:30,2,2.191,ACTIVE,214.87,361.89,59.986,1463661003,"201051344000983","219011344069620",30.08,18.70,0,337.54,408.18,66.8,62.5,0.557,412864.4,412864.4,31280,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661041,526678.00
05/19/2016 08:30,2,2.252,ACTIVE,215.09,362.49,59.986,1463661003,"201051344001158","219011344069620",29.70,18.30,0,336.34,409.38,67.8,63.5,0.570,407387.2,407387.2,31546,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661042,526679.00
05/19/2016 08:30,2,2.193,ACTIVE,215.32,363.69,59.975,1463661003,"201051344000576","219011344069620",30.12,16.30,0,336.64,409.38,66.9,62.7,0.548,414370.4,414370.4,30950,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661043,526680.00
05/19/2016 08:30,2,1.895,ACTIVE,212.83,348.66,59.975,1463661003,"274151322000087","219011344069620",29.54,21.00,0,336.94,373.01,56.7,52.8,0.358,646156.8,646156.8,24736,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661044,526681.00
05/19/2016 08:45,2,2.766,ACTIVE,215.54,351.97,59.991,1463661903,"201051344000645","219011344069620",29.60,20.30,0,339.04,396.45,82.9,78.1,0.376,413891.6,413891.6,31093,0,0,0,L,1122011218,0,123.59,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661904,526682.00
05/19/2016 08:45,2,2.453,ACTIVE,213.51,360.08,59.965,1463661903,"274151322000085","219011344069620",28.86,21.00,0,339.34,382.33,71.7,67.3,0.508,674490.6,674490.6,24657,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661905,526683.00
05/19/2016 08:45,2,2.750,ACTIVE,215.54,354.67,59.965,1463661903,"201051344000633","219011344069620",29.84,20.70,0,334.24,397.35,83.1,78.3,0.393,404985.5,404985.5,31565,0,0,0,L,1122011218,0,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661906,526684.00
05/19/2016 08:45,2,2.770,ACTIVE,215.77,354.67,59.996,1463661903,"201051344000469","219011344069620",30.12,20.70,0,336.64,397.05,84.5,79.7,0.402,406240.0,406240.0,31502,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661907,526685.00
05/19/2016 08:45,2,2.627,ACTIVE,213.51,361.59,59.965,1463661903,"201051344000646","219011344069620",29.94,20.70,0,336.94,397.35,79.6,74.9,0.672,410012.2,410012.2,36058,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661907,526686.00
05/19/2016 08:45,2,2.531,ACTIVE,213.51,367.90,59.981,1463661903,"274151322000052","219011344069620",29.32,23.30,0,337.84,383.53,75.2,70.6,0.482,686921.5,686921.5,24885,0,0,0,L,1151911521,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661908,526687.00
05/19/2016 08:45,2,2.596,ACTIVE,214.41,362.19,60.002,1463661903,"201051344000585","219011344069620",29.92,22.30,0,335.14,397.35,78.7,74.1,0.658,416600.5,416600.5,36066,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661909,526688.00
05/19/2016 08:45,2,2.680,ACTIVE,213.51,349.56,60.012,1463661903,"201051344001230","219011344069620",30.22,23.80,0,336.64,396.15,82.0,77.3,0.380,413723.4,413723.4,35863,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661910,526689.00
05/19/2016 08:45,2,2.648,ACTIVE,214.64,363.09,59.986,1463661903,"201051344000582","219011344069620",29.58,19.00,0,335.14,399.76,79.3,74.6,0.645,407167.3,407167.3,36031,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661911,526690.00
05/19/2016 08:45,2,2.779,ACTIVE,213.74,350.17,59.996,1463661903,"201051344000955","219011344069620",29.92,21.00,0,336.64,397.35,84.2,79.4,0.398,419336.0,419336.0,35963,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661912,526691.00
05/19/2016 08:45,2,1.707,ACTIVE,213.51,410.58,59.986,1463661903,"274151322000094","219011344069620",38.05,23.00,0,395.25,461.98,65.5,61.3,0.464,553858.3,553858.3,25916,0,0,0,L,1151911521,0,121.78,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661913,526692.00
05/19/2016 08:45,2,2.768,ACTIVE,215.54,351.97,60.007,1463661903,"201051344000579","219011344069620",29.92,22.00,0,339.04,396.75,83.9,79.1,0.393,420205.7,420205.7,11576,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661914,526693.00
05/19/2016 08:45,2,2.771,ACTIVE,213.74,350.17,59.991,1463661903,"201051344000890","219011344069620",29.66,22.80,0,336.64,398.26,83.3,78.4,0.380,416494.2,416494.2,35983,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661915,526694.00
05/19/2016 08:45,2,2.715,ACTIVE,213.96,351.37,60.002,1463661903,"201051344000438","219011344069620",30.12,21.30,0,335.44,399.76,82.8,78.0,0.389,418562.1,418562.1,35988,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661916,526695.00
05/19/2016 08:45,2,2.680,ACTIVE,213.74,350.47,60.018,1463661903,"201051344000417","219011344069620",29.72,21.00,0,336.64,397.05,80.7,76.0,0.380,411186.0,411186.0,36146,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661917,526696.00
05/19/2016 08:45,2,2.393,ACTIVE,213.29,359.48,59.975,1463661903,"274151322000083","219011344069620",29.62,21.00,0,338.44,382.33,71.8,67.4,0.513,680742.9,680742.9,24956,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661918,526697.00
05/19/2016 08:45,2,2.693,ACTIVE,214.19,351.07,59.954,1463661903,"274151322000076","219011344069620",30.10,24.00,0,338.14,385.33,82.0,77.3,0.318,724737.4,724737.4,24955,0,0,0,L,1151911521,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661919,526698.00
05/19/2016 08:45,2,2.762,ACTIVE,215.09,353.17,59.981,1463661903,"201051344000868","219011344069620",29.96,20.00,0,333.63,396.45,83.8,79.0,0.371,405393.7,405393.7,31224,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661920,526699.00
05/19/2016 08:45,2,2.582,ACTIVE,213.29,356.18,59.944,1463661903,"274151322000095","219011344069620",30.06,21.50,0,338.14,385.33,78.5,73.9,0.530,717259.5,717259.5,24869,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661921,526700.00
05/19/2016 08:45,2,2.812,ACTIVE,215.54,354.97,59.991,1463661903,"201051344000988","219011344069620",29.64,21.80,0,337.54,399.16,84.4,79.6,0.402,402536.4,402536.4,31525,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661922,526701.00
05/19/2016 08:45,2,2.672,ACTIVE,214.19,350.17,60.023,1463661903,"201051344001025","219011344069620",30.10,22.50,0,336.64,399.16,81.5,76.7,0.371,416370.3,416370.3,36038,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661923,526702.00
05/19/2016 08:45,2,2.697,ACTIVE,215.54,352.57,60.007,1463661903,"201051344000458","219011344069620",29.84,21.80,0,336.04,397.66,81.5,76.8,0.402,413329.4,413329.4,31446,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661924,526703.00
05/19/2016 08:45,2,2.699,ACTIVE,216.00,354.97,59.959,1463661903,"201051344000853","219011344069620",30.22,20.30,0,340.55,397.35,82.6,77.8,0.389,411930.3,411930.3,31045,0,0,0,L,1122011218,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661925,526704.00
05/19/2016 08:45,2,2.686,ACTIVE,213.96,351.07,59.975,1463661903,"201051344000685","219011344069620",29.78,19.50,0,335.74,398.86,81.0,76.3,0.393,418083.2,418083.2,35875,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661926,526705.00
05/19/2016 08:45,2,2.664,ACTIVE,214.19,350.17,59.996,1463661903,"201051344000917","219011344069620",29.72,20.00,0,335.14,397.96,80.2,75.5,0.376,414978.8,414978.8,35876,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661927,526706.00
05/19/2016 08:45,2,2.623,ACTIVE,213.74,361.89,59.981,1463661903,"201051344001145","219011344069620",29.82,19.50,0,336.04,397.35,79.2,74.5,0.667,420140.1,420140.1,35728,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661928,526707.00
05/19/2016 08:45,2,2.682,ACTIVE,214.41,351.07,60.002,1463661903,"201051344000651","219011344069620",30.12,19.80,0,334.54,398.56,81.8,77.0,0.371,412384.6,412384.6,36092,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661928,526708.00
05/19/2016 08:45,2,2.473,ACTIVE,213.29,355.88,59.975,1463661903,"274151322000088","219011344069620",28.84,22.00,0,338.14,382.33,72.2,67.7,0.486,658315.9,658315.9,24622,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661929,526709.00
05/19/2016 08:45,2,1.662,ACTIVE,213.96,427.11,59.965,1463661903,"274151322000068","219011344069620",39.44,25.50,0,396.45,463.78,66.5,62.3,0.460,553561.1,553561.1,26125,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661930,526710.00
05/19/2016 08:45,2,2.701,ACTIVE,213.96,349.26,59.944,1463661903,"201051344001135","219011344069620",29.52,20.00,0,335.74,397.66,80.8,76.1,0.371,408466.3,408466.3,36034,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661931,526711.00
05/19/2016 08:45,2,2.779,ACTIVE,214.87,352.87,59.981,1463661903,"201051344000594","219011344069620",29.90,21.00,0,333.93,397.96,84.2,79.3,0.384,417044.5,417044.5,31485,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661932,526712.00
05/19/2016 08:45,2,2.781,ACTIVE,214.19,351.07,59.986,1463661903,"201051344001203","219011344069620",29.92,21.50,0,335.14,398.26,84.3,79.4,0.393,415366.0,415366.0,36061,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661933,526713.00
05/19/2016 08:45,2,2.457,ACTIVE,213.06,366.70,59.965,1463661903,"274151322000054","219011344069620",29.22,23.00,0,338.14,383.83,72.7,68.2,0.495,672486.8,672486.8,24653,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661934,526714.00
05/19/2016 08:45,2,2.766,ACTIVE,215.54,352.87,59.975,1463661903,"201051344000867","219011344069620",29.96,20.70,0,335.14,396.15,83.9,79.1,0.380,404655.6,404655.6,31488,0,0,0,L,1122011218,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661935,526715.00
05/19/2016 08:45,2,2.846,ACTIVE,213.96,351.97,59.944,1463661903,"201051344001093","219011344069620",30.04,22.80,0,334.84,397.96,86.6,81.6,0.389,414063.4,414063.4,35927,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661936,526716.00
05/19/2016 08:45,2,2.754,ACTIVE,215.32,353.77,59.991,1463661903,"201051344000900","219011344069620",30.10,19.30,0,334.84,396.45,84.0,79.1,0.384,420284.4,420284.4,30877,0,0,0,L,1122011218,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661937,526717.00
05/19/2016 08:45,2,2.727,ACTIVE,215.77,353.47,59.981,1463661903,"201051344000648","219011344069620",29.72,18.70,0,334.84,396.75,82.1,77.3,0.380,412310.9,412310.9,31171,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661938,526718.00
05/19/2016 08:45,2,2.705,ACTIVE,215.32,353.77,59.981,1463661903,"201051344000569","219011344069620",30.14,20.70,0,334.54,396.45,82.6,77.8,0.380,421440.1,421440.1,30807,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661939,526719.00
05/19/2016 08:45,2,2.709,ACTIVE,215.54,353.77,59.970,1463661903,"201051344000983","219011344069620",30.08,21.30,0,334.24,397.96,82.6,77.8,0.402,412881.8,412881.8,31281,0,0,0,L,1122011218,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661940,526720.00
05/19/2016 08:45,2,2.773,ACTIVE,215.77,354.07,59.975,1463661903,"201051344001158","219011344069620",29.62,21.00,0,338.14,396.75,83.2,78.4,0.393,407404.9,407404.9,31547,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661940,526721.00
05/19/2016 08:45,2,2.693,ACTIVE,215.77,354.37,59.965,1463661903,"201051344000576","219011344069620",30.30,19.00,0,336.64,396.75,82.7,77.8,0.380,414387.8,414387.8,30951,0,0,0,L,1122011218,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661941,526722.00
05/19/2016 08:45,2,2.406,ACTIVE,213.51,360.08,59.965,1463661903,"274151322000087","219011344069620",29.08,24.30,0,339.04,380.52,70.9,66.5,0.473,646171.7,646171.7,24737,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463661942,526723.00
05/19/2016 09:00,2,3.264,ACTIVE,216.00,354.07,59.965,1463662803,"201051344000645","219011344069620",29.76,22.30,0,337.24,378.12,98.4,93.0,0.451,413913.0,413913.0,31094,0,0,0,L,1122011218,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662804,526724.00
05/19/2016 09:00,2,2.955,ACTIVE,213.74,357.98,59.959,1463662803,"274151322000085","219011344069620",28.69,24.80,0,320.11,386.53,85.9,81.0,0.327,674509.1,674509.1,24658,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662805,526725.00
05/19/2016 09:00,2,3.293,ACTIVE,216.00,356.18,59.970,1463662803,"201051344000633","219011344069620",29.46,23.50,0,333.33,377.82,98.3,92.9,0.464,405006.9,405006.9,31566,0,0,0,L,1122011218,0,123.59,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662806,526726.00
05/19/2016 09:00,2,3.314,ACTIVE,216.00,355.88,59.970,1463662803,"201051344000469","219011344069620",29.80,21.80,0,337.24,379.02,100.0,94.6,0.486,406261.7,406261.7,31503,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662807,526727.00
05/19/2016 09:00,2,3.180,ACTIVE,213.51,350.47,59.959,1463662803,"201051344000646","219011344069620",29.42,25.00,0,334.84,395.25,94.7,89.5,0.446,410032.8,410032.8,36059,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662808,526728.00
05/19/2016 09:00,2,3.049,ACTIVE,213.51,357.38,59.970,1463662803,"274151322000052","219011344069620",29.08,29.00,0,318.30,386.23,89.8,84.7,0.349,686940.9,686940.9,24886,0,0,0,L,1151911521,0,121.55,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662809,526729.00
05/19/2016 09:00,2,3.143,ACTIVE,214.19,351.67,59.970,1463662803,"201051344000585","219011344069620",29.54,26.30,0,335.74,396.45,94.1,88.9,0.442,416620.9,416620.9,36067,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662810,526730.00
05/19/2016 09:00,2,3.201,ACTIVE,213.51,348.36,59.965,1463662803,"201051344001230","219011344069620",29.98,27.30,0,334.84,373.01,97.2,91.9,0.451,413744.5,413744.5,35864,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662811,526731.00
05/19/2016 09:00,2,3.146,ACTIVE,214.64,351.97,59.981,1463662803,"201051344000582","219011344069620",29.62,22.30,0,336.04,397.96,94.5,89.3,0.438,407187.8,407187.8,36032,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662812,526732.00
05/19/2016 09:00,2,3.320,ACTIVE,213.29,349.86,59.986,1463662803,"201051344000955","219011344069620",29.38,24.50,0,334.24,373.91,98.9,93.5,0.473,419357.6,419357.6,35964,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662812,526733.00
05/19/2016 09:00,2,2.018,ACTIVE,213.51,418.70,59.970,1463662803,"274151322000094","219011344069620",39.36,27.00,0,395.85,463.78,79.7,75.0,0.305,553875.4,553875.4,25917,0,0,0,L,1151911521,0,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662813,526734.00
05/19/2016 09:00,2,3.291,ACTIVE,216.22,355.58,59.975,1463662803,"201051344000579","219011344069620",29.54,24.80,0,337.54,377.82,98.5,93.2,0.464,420227.2,420227.2,11577,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662814,526735.00
05/19/2016 09:00,2,3.289,ACTIVE,213.51,349.86,59.959,1463662803,"201051344000890","219011344069620",29.42,26.80,0,335.44,376.31,98.0,92.6,0.442,416515.6,416515.6,35984,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662815,526736.00
05/19/2016 09:00,2,3.254,ACTIVE,213.96,350.77,59.959,1463662803,"201051344000438","219011344069620",29.54,24.00,0,336.04,376.01,97.4,92.1,0.464,418583.4,418583.4,35989,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662816,526737.00
05/19/2016 09:00,2,3.174,ACTIVE,213.51,350.17,59.959,1463662803,"201051344000417","219011344069620",29.54,26.00,0,335.14,374.21,95.0,89.7,0.464,411206.7,411206.7,36147,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662817,526738.00
05/19/2016 09:00,2,2.930,ACTIVE,213.51,349.86,59.975,1463662803,"274151322000083","219011344069620",29.10,25.50,0,323.11,386.23,86.3,81.4,0.336,680761.4,680761.4,24957,0,0,0,L,1151911521,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662818,526739.00
05/19/2016 09:00,2,3.225,ACTIVE,214.41,356.78,59.981,1463662803,"274151322000076","219011344069620",29.94,29.00,0,320.41,370.00,97.7,92.3,0.384,724758.6,724758.6,24956,0,0,0,L,1151911521,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662819,526740.00
05/19/2016 09:00,2,3.318,ACTIVE,215.32,353.47,59.975,1463662803,"201051344000868","219011344069620",29.58,22.00,0,333.93,378.12,99.5,94.1,0.460,405415.3,405415.3,31225,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662820,526741.00
05/19/2016 09:00,2,3.139,ACTIVE,213.06,350.47,59.959,1463662803,"274151322000095","219011344069620",29.66,27.30,0,319.51,385.93,94.3,89.1,0.354,717279.9,717279.9,24870,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662821,526742.00
05/19/2016 09:00,2,3.336,ACTIVE,216.22,356.18,59.970,1463662803,"201051344000988","219011344069620",29.48,24.00,0,333.03,378.72,99.6,94.2,0.477,402558.1,402558.1,31526,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662822,526743.00
05/19/2016 09:00,2,3.242,ACTIVE,213.74,349.26,59.986,1463662803,"201051344001025","219011344069620",29.46,25.80,0,335.74,375.41,96.8,91.5,0.442,416391.3,416391.3,36039,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662823,526744.00
05/19/2016 09:00,2,3.244,ACTIVE,215.77,354.07,59.970,1463662803,"201051344000458","219011344069620",29.48,24.00,0,335.74,376.92,96.8,91.6,0.477,413350.4,413350.4,31447,0,0,0,L,1122011218,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662824,526745.00
05/19/2016 09:00,2,3.273,ACTIVE,216.45,356.78,59.981,1463662803,"201051344000853","219011344069620",29.62,22.50,0,339.04,378.42,98.3,92.9,0.464,411951.6,411951.6,31046,0,0,0,L,1122011218,0,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662825,526746.00
05/19/2016 09:00,2,3.201,ACTIVE,213.74,351.07,59.975,1463662803,"201051344000685","219011344069620",29.54,23.80,0,335.74,376.01,95.8,90.5,0.464,418104.1,418104.1,35876,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662826,526747.00
05/19/2016 09:00,2,3.184,ACTIVE,214.41,352.27,59.959,1463662803,"201051344000917","219011344069620",29.58,23.50,0,336.34,376.01,95.4,90.1,0.446,414999.5,414999.5,35877,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662827,526748.00
05/19/2016 09:00,2,3.166,ACTIVE,214.41,351.97,59.970,1463662803,"201051344001145","219011344069620",29.42,23.30,0,335.44,393.15,94.3,89.1,0.438,420160.5,420160.5,35729,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662828,526749.00
05/19/2016 09:00,2,3.248,ACTIVE,214.87,351.97,59.970,1463662803,"201051344000651","219011344069620",29.50,23.50,0,335.74,376.92,97.1,91.8,0.446,412405.7,412405.7,36093,0,0,0,L,1122011218,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662828,526750.00
05/19/2016 09:00,2,2.957,ACTIVE,213.06,356.48,59.996,1463662803,"274151322000088","219011344069620",28.78,26.30,0,321.61,386.53,86.2,81.3,0.327,658334.5,658334.5,24623,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662829,526751.00
05/19/2016 09:00,2,1.955,ACTIVE,214.41,427.41,59.965,1463662803,"274151322000068","219011344069620",40.00,29.00,0,400.36,466.19,80.1,75.4,0.305,553578.2,553578.2,26126,0,0,0,L,1151911521,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662830,526752.00
05/19/2016 09:00,2,3.225,ACTIVE,214.41,351.07,59.975,1463662803,"201051344001135","219011344069620",29.34,23.80,0,334.84,374.51,95.8,90.5,0.446,408487.2,408487.2,36035,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662831,526753.00
05/19/2016 09:00,2,3.287,ACTIVE,214.64,353.17,59.949,1463662803,"201051344000594","219011344069620",29.72,24.50,0,333.93,378.12,99.0,93.6,0.455,417066.1,417066.1,31486,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662832,526754.00
05/19/2016 09:00,2,3.324,ACTIVE,214.64,351.97,59.970,1463662803,"201051344001203","219011344069620",29.56,25.30,0,338.44,376.92,99.5,94.2,0.468,415387.7,415387.7,36062,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662833,526755.00
05/19/2016 09:00,2,2.980,ACTIVE,213.74,355.58,59.965,1463662803,"274151322000054","219011344069620",28.80,27.80,0,322.81,386.83,86.8,81.9,0.327,672505.6,672505.6,24654,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662834,526756.00
05/19/2016 09:00,2,3.287,ACTIVE,215.54,354.07,59.965,1463662803,"201051344000867","219011344069620",29.76,23.80,0,334.54,377.52,99.0,93.7,0.464,404677.2,404677.2,31489,0,0,0,L,1122011218,0,123.59,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662835,526757.00
05/19/2016 09:00,2,3.311,ACTIVE,214.41,353.17,59.975,1463662803,"201051344001093","219011344069620",30.24,24.80,0,336.04,377.82,101.4,96.0,0.468,414085.7,414085.7,35928,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662836,526758.00
05/19/2016 09:00,2,3.285,ACTIVE,215.77,354.37,59.944,1463662803,"201051344000900","219011344069620",30.08,21.00,0,336.64,378.12,100.0,94.6,0.460,420306.1,420306.1,30878,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662837,526759.00
05/19/2016 09:00,2,3.229,ACTIVE,215.77,355.88,59.986,1463662803,"201051344000648","219011344069620",29.74,22.30,0,338.44,377.82,97.3,92.0,0.451,412332.0,412332.0,31172,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662838,526760.00
05/19/2016 09:00,2,3.240,ACTIVE,215.77,354.97,59.965,1463662803,"201051344000569","219011344069620",29.98,22.30,0,336.34,377.52,98.4,93.1,0.468,421461.4,421461.4,30808,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662839,526761.00
05/19/2016 09:00,2,3.242,ACTIVE,216.00,356.48,59.981,1463662803,"201051344000983","219011344069620",29.90,23.00,0,334.24,377.82,98.1,92.8,0.468,412903.1,412903.1,31282,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662840,526762.00
05/19/2016 09:00,2,3.271,ACTIVE,216.00,354.07,59.944,1463662803,"201051344001158","219011344069620",29.60,23.80,0,337.24,377.52,98.0,92.7,0.468,407426.3,407426.3,31548,0,0,0,L,1122011218,0,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662841,526763.00
05/19/2016 09:00,2,3.199,ACTIVE,216.00,355.88,59.975,1463662803,"201051344000576","219011344069620",30.24,21.30,0,335.44,377.82,98.0,92.7,0.455,414409.1,414409.1,30952,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662841,526764.00
05/19/2016 09:00,2,2.902,ACTIVE,213.74,356.18,59.965,1463662803,"274151322000087","219011344069620",28.86,30.80,0,323.11,384.43,84.8,80.0,0.309,646190.0,646190.0,24738,0,0,0,L,1151911521,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463662842,526765.00
05/19/2016 09:15,2,3.820,ACTIVE,216.45,357.08,59.986,1463663703,"201051344000645","219011344069620",29.24,24.80,0,339.34,382.63,113.3,107.4,0.513,413938.0,413938.0,31095,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663704,526766.00
05/19/2016 09:15,2,3.438,ACTIVE,213.51,357.38,59.970,1463663703,"274151322000085","219011344069620",28.47,28.00,0,338.44,369.10,99.1,93.7,0.380,674531.0,674531.0,24659,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663705,526767.00
05/19/2016 09:15,2,3.828,ACTIVE,216.22,358.88,59.970,1463663703,"201051344000633","219011344069620",29.02,26.30,0,338.74,382.33,112.5,106.7,0.526,405031.8,405031.8,31567,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663706,526768.00
05/19/2016 09:15,2,3.809,ACTIVE,216.67,359.18,59.981,1463663703,"201051344000469","219011344069620",29.70,23.30,0,338.74,386.83,114.5,108.6,0.544,406287.1,406287.1,31504,0,0,0,L,1122011218,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663707,526769.00
05/19/2016 09:15,2,3.707,ACTIVE,214.19,354.37,59.981,1463663703,"201051344000646","219011344069620",29.00,28.50,0,333.93,377.52,108.8,103.1,0.517,410057.0,410057.0,36060,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663708,526770.00
05/19/2016 09:15,2,3.543,ACTIVE,213.29,354.97,60.002,1463663703,"274151322000052","219011344069620",28.88,32.40,0,336.34,371.21,103.7,98.2,0.398,686963.8,686963.8,24887,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663709,526771.00
05/19/2016 09:15,2,3.672,ACTIVE,215.09,354.97,59.986,1463663703,"201051344000585","219011344069620",29.28,29.00,0,335.74,380.52,108.9,103.2,0.513,416644.9,416644.9,36068,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663710,526772.00
05/19/2016 09:15,2,3.756,ACTIVE,214.41,354.07,59.991,1463663703,"201051344001230","219011344069620",29.32,30.00,0,333.03,377.52,111.5,105.7,0.521,413769.3,413769.3,35865,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663711,526773.00
05/19/2016 09:15,2,3.660,ACTIVE,215.54,355.88,59.996,1463663703,"201051344000582","219011344069620",29.36,24.50,0,335.74,381.12,108.8,103.1,0.499,407211.8,407211.8,36033,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663712,526774.00
05/19/2016 09:15,2,3.834,ACTIVE,213.96,353.47,59.986,1463663703,"201051344000955","219011344069620",29.06,26.80,0,333.93,378.12,112.9,107.1,0.535,419382.7,419382.7,35965,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663712,526775.00
05/19/2016 09:15,2,2.309,ACTIVE,213.29,433.12,59.981,1463663703,"274151322000094","219011344069620",39.72,32.20,0,402.16,449.05,93.7,88.5,0.371,553895.8,553895.8,25918,0,0,0,L,1151911521,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663713,526776.00
05/19/2016 09:15,2,3.812,ACTIVE,216.90,357.98,59.996,1463663703,"201051344000579","219011344069620",29.24,27.30,0,339.65,382.33,112.9,107.1,0.530,420252.2,420252.2,11578,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663714,526777.00
05/19/2016 09:15,2,3.814,ACTIVE,214.19,353.77,60.002,1463663703,"201051344000890","219011344069620",29.02,30.50,0,335.14,380.22,112.1,106.3,0.513,416540.5,416540.5,35985,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663715,526778.00
05/19/2016 09:15,2,3.744,ACTIVE,214.87,353.77,59.981,1463663703,"201051344000438","219011344069620",29.48,26.50,0,335.44,381.12,111.9,106.0,0.530,418608.1,418608.1,35990,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663716,526779.00
05/19/2016 09:15,2,3.725,ACTIVE,214.64,354.07,59.959,1463663703,"201051344000417","219011344069620",28.92,29.30,0,332.43,379.92,109.2,103.4,0.526,411230.8,411230.8,36148,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663717,526780.00
05/19/2016 09:15,2,3.432,ACTIVE,213.29,358.58,59.996,1463663703,"274151322000083","219011344069620",28.98,30.00,0,335.14,370.60,100.6,95.2,0.393,680783.5,680783.5,24958,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663718,526781.00
05/19/2016 09:15,2,3.758,ACTIVE,213.96,360.38,59.981,1463663703,"274151322000076","219011344069620",29.50,32.60,0,339.65,373.01,112.2,106.4,0.442,724783.5,724783.5,24957,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663719,526782.00
05/19/2016 09:15,2,3.869,ACTIVE,216.00,357.68,59.991,1463663703,"201051344000868","219011344069620",29.06,23.80,0,339.34,382.03,113.9,108.0,0.535,405440.6,405440.6,31226,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663720,526783.00
05/19/2016 09:15,2,3.639,ACTIVE,213.29,351.67,59.991,1463663703,"274151322000095","219011344069620",29.70,31.00,0,336.04,370.30,109.4,103.7,0.415,717304.0,717304.0,24871,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663721,526784.00
05/19/2016 09:15,2,3.855,ACTIVE,216.45,358.28,59.996,1463663703,"201051344000988","219011344069620",29.24,25.30,0,337.54,384.13,114.2,108.3,0.539,402583.4,402583.4,31527,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663722,526785.00
05/19/2016 09:15,2,3.738,ACTIVE,214.87,355.28,59.938,1463663703,"201051344001025","219011344069620",29.48,29.00,0,335.14,380.22,111.6,105.8,0.517,416416.0,416416.0,36040,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663723,526786.00
05/19/2016 09:15,2,3.766,ACTIVE,216.67,356.78,59.959,1463663703,"201051344000458","219011344069620",29.26,26.00,0,339.04,381.73,111.6,105.8,0.539,413375.1,413375.1,31448,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663724,526787.00
05/19/2016 09:15,2,3.799,ACTIVE,217.13,358.58,60.018,1463663703,"201051344000853","219011344069620",29.38,24.30,0,340.25,383.83,113.1,107.3,0.530,411976.6,411976.6,31047,0,0,0,L,1122011218,0,124.04,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663725,526788.00
05/19/2016 09:15,2,3.740,ACTIVE,214.19,354.07,59.996,1463663703,"201051344000685","219011344069620",29.10,25.80,0,335.74,380.52,110.3,104.5,0.539,418128.5,418128.5,35877,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663726,526789.00
05/19/2016 09:15,2,3.742,ACTIVE,214.87,355.28,59.986,1463663703,"201051344000917","219011344069620",28.96,25.80,0,334.24,380.82,109.8,104.1,0.517,415023.8,415023.8,35878,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663727,526790.00
05/19/2016 09:15,2,3.695,ACTIVE,214.41,355.28,60.002,1463663703,"201051344001145","219011344069620",29.14,25.50,0,335.74,379.92,109.1,103.3,0.508,420184.6,420184.6,35730,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663728,526791.00
05/19/2016 09:15,2,3.754,ACTIVE,215.32,355.58,59.986,1463663703,"201051344000651","219011344069620",29.32,24.80,0,338.14,381.12,111.5,105.7,0.513,412430.4,412430.4,36094,0,0,0,L,1122011218,0,123.81,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663729,526792.00
05/19/2016 09:15,2,3.471,ACTIVE,213.06,351.07,59.986,1463663703,"274151322000088","219011344069620",28.31,30.50,0,335.14,367.90,99.5,94.1,0.371,658356.5,658356.5,24624,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663730,526793.00
05/19/2016 09:15,2,2.275,ACTIVE,214.19,433.12,59.986,1463663703,"274151322000068","219011344069620",39.90,34.50,0,399.46,470.69,92.1,87.0,0.354,553598.5,553598.5,26127,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663730,526794.00
05/19/2016 09:15,2,3.752,ACTIVE,214.64,353.47,59.996,1463663703,"201051344001135","219011344069620",28.98,25.50,0,335.14,379.92,110.2,104.4,0.521,408511.6,408511.6,36036,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663731,526795.00
05/19/2016 09:15,2,3.822,ACTIVE,215.32,356.18,59.986,1463663703,"201051344000594","219011344069620",29.32,27.30,0,338.74,382.93,113.5,107.6,0.535,417091.3,417091.3,31487,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663732,526796.00
05/19/2016 09:15,2,3.830,ACTIVE,215.09,356.18,59.986,1463663703,"201051344001203","219011344069620",29.46,28.00,0,337.84,382.93,114.3,108.4,0.539,415413.0,415413.0,36063,0,0,0,L,1122011218,0,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663733,526797.00
05/19/2016 09:15,2,3.504,ACTIVE,213.29,347.76,59.981,1463663703,"274151322000054","219011344069620",28.27,30.80,0,336.64,368.50,100.4,95.0,0.384,672527.7,672527.7,24655,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663734,526798.00
05/19/2016 09:15,2,3.812,ACTIVE,216.00,355.58,59.975,1463663703,"201051344000867","219011344069620",29.40,26.30,0,339.95,382.03,113.6,107.7,0.526,404702.4,404702.4,31490,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663735,526799.00
05/19/2016 09:15,2,3.883,ACTIVE,215.32,355.58,59.981,1463663703,"201051344001093","219011344069620",29.44,27.30,0,335.74,382.93,115.8,109.8,0.535,414111.4,414111.4,35929,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663736,526800.00
05/19/2016 09:15,2,3.785,ACTIVE,216.45,357.68,60.012,1463663703,"201051344000900","219011344069620",29.96,22.50,0,339.34,382.63,114.8,108.9,0.526,420331.5,420331.5,30879,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663737,526801.00
