ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2016 09:15,2,3.713,ACTIVE,216.45,357.38,59.986,1463663703,"201051344000648","219011344069620",29.64,24.30,0,339.34,382.63,111.5,105.7,0.513,412356.7,412356.7,31173,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663738,526802.00
05/19/2016 09:15,2,3.746,ACTIVE,216.67,357.68,59.986,1463663703,"201051344000569","219011344069620",29.78,24.00,0,319.81,396.45,113.0,107.2,0.521,421486.4,421486.4,30809,0,0,0,L,1122011218,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663739,526803.00
05/19/2016 09:15,2,3.764,ACTIVE,216.67,357.68,59.986,1463663703,"201051344000983","219011344069620",29.62,24.80,0,339.04,382.33,113.0,107.1,0.539,412928.1,412928.1,31283,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663740,526804.00
05/19/2016 09:15,2,3.822,ACTIVE,216.90,357.98,59.986,1463663703,"201051344001158","219011344069620",29.06,25.80,0,338.74,382.33,112.6,106.8,0.530,407451.2,407451.2,31549,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663741,526805.00
05/19/2016 09:15,2,3.768,ACTIVE,216.90,358.88,59.991,1463663703,"201051344000576","219011344069620",29.56,23.30,0,338.74,383.23,112.9,107.0,0.526,414434.1,414434.1,30953,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663741,526806.00
05/19/2016 09:15,2,3.430,ACTIVE,213.51,354.37,59.991,1463663703,"274151322000087","219011344069620",28.31,35.20,0,337.24,367.60,98.3,92.9,0.362,646211.6,646211.6,24739,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463663742,526807.00
05/19/2016 09:30,2,4.295,ACTIVE,217.35,360.69,59.981,1463664603,"201051344000645","219011344069620",28.86,27.30,0,340.55,386.53,125.5,119.2,0.575,413966.3,413966.3,31096,0,0,0,L,1122011218,0,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664604,526808.00
05/19/2016 09:30,2,3.969,ACTIVE,213.74,352.57,59.965,1463664603,"274151322000085","219011344069620",27.63,32.20,0,339.04,373.31,111.1,105.3,0.424,674555.8,674555.8,24660,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664605,526809.00
05/19/2016 09:30,2,4.271,ACTIVE,216.45,359.78,59.981,1463664603,"201051344000633","219011344069620",29.00,29.00,0,339.04,386.53,125.4,119.1,0.597,405060.0,405060.0,31568,0,0,0,L,1122011218,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664606,526810.00
05/19/2016 09:30,2,4.346,ACTIVE,217.13,360.08,59.944,1463664603,"201051344000469","219011344069620",28.92,25.30,0,338.74,387.14,127.3,120.9,0.601,406315.8,406315.8,31505,0,0,0,L,1122011218,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664607,526811.00
05/19/2016 09:30,2,4.178,ACTIVE,214.19,354.67,59.928,1463664603,"201051344000646","219011344069620",28.90,30.80,0,337.54,384.43,122.3,116.1,0.583,410084.3,410084.3,36061,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664608,526812.00
05/19/2016 09:30,2,4.062,ACTIVE,213.96,354.67,59.975,1463664603,"274151322000052","219011344069620",28.39,35.40,0,338.44,374.81,116.7,110.7,0.455,686989.8,686989.8,24888,0,0,0,L,1151911521,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664609,526813.00
05/19/2016 09:30,2,4.186,ACTIVE,215.54,355.88,59.986,1463664603,"201051344000585","219011344069620",28.84,32.00,0,339.34,384.73,122.2,116.1,0.557,416672.3,416672.3,36069,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664609,526814.00
05/19/2016 09:30,2,4.250,ACTIVE,214.19,354.37,59.959,1463664603,"201051344001230","219011344069620",28.96,32.60,0,337.54,382.03,124.8,118.5,0.579,413797.3,413797.3,35866,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664610,526815.00
05/19/2016 09:30,2,4.172,ACTIVE,215.54,356.48,59.959,1463664603,"201051344000582","219011344069620",28.88,26.80,0,339.65,385.93,122.0,115.9,0.570,407239.2,407239.2,36034,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664611,526816.00
05/19/2016 09:30,2,4.312,ACTIVE,214.41,355.28,59.970,1463664603,"201051344000955","219011344069620",28.84,29.50,0,338.14,382.63,125.9,119.6,0.597,419411.1,419411.1,35966,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664612,526817.00
05/19/2016 09:30,2,2.635,ACTIVE,213.74,420.50,59.959,1463664603,"274151322000094","219011344069620",39.36,35.20,0,401.56,448.75,103.3,97.7,0.402,553919.2,553919.2,25919,0,0,0,L,1151911521,0,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664613,526818.00
05/19/2016 09:30,2,4.268,ACTIVE,217.13,359.18,59.959,1463664603,"201051344000579","219011344069620",29.08,30.50,0,339.95,386.53,125.7,119.4,0.597,420280.5,420280.5,11579,0,0,0,L,1122011218,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664614,526819.00
05/19/2016 09:30,2,4.279,ACTIVE,214.41,354.97,59.954,1463664603,"201051344000890","219011344069620",28.84,33.80,0,337.84,384.73,125.0,118.7,0.575,416568.6,416568.6,35986,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664615,526820.00
05/19/2016 09:30,2,4.271,ACTIVE,215.09,356.78,59.975,1463664603,"201051344000438","219011344069620",28.88,29.00,0,338.74,385.63,124.9,118.6,0.597,418636.2,418636.2,35991,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664616,526821.00
05/19/2016 09:30,2,4.223,ACTIVE,214.64,355.28,59.965,1463664603,"201051344000417","219011344069620",28.49,32.80,0,338.44,383.83,121.8,115.7,0.592,411258.2,411258.2,36149,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664617,526822.00
05/19/2016 09:30,2,3.900,ACTIVE,213.51,360.69,59.954,1463664603,"274151322000083","219011344069620",28.86,33.80,0,338.44,373.91,114.0,108.1,0.455,680808.9,680808.9,24959,0,0,0,L,1151911521,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664618,526823.00
05/19/2016 09:30,2,4.285,ACTIVE,214.41,365.49,59.965,1463664603,"274151322000076","219011344069620",29.10,35.80,0,339.95,377.82,126.3,120.0,0.508,724811.8,724811.8,24958,0,0,0,L,1151911521,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664619,526824.00
05/19/2016 09:30,2,4.305,ACTIVE,216.22,358.88,59.970,1463664603,"201051344000868","219011344069620",29.10,25.50,0,338.44,385.93,127.0,120.6,0.588,405469.2,405469.2,31227,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664620,526825.00
05/19/2016 09:30,2,4.186,ACTIVE,213.29,355.58,59.965,1463664603,"274151322000095","219011344069620",29.02,33.80,0,338.44,375.41,123.0,116.8,0.464,717331.5,717331.5,24872,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664621,526826.00
05/19/2016 09:30,2,4.377,ACTIVE,217.35,361.59,59.959,1463664603,"201051344000988","219011344069620",28.57,28.30,0,339.04,388.34,126.6,120.3,0.597,402611.9,402611.9,31528,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664622,526827.00
05/19/2016 09:30,2,4.238,ACTIVE,215.32,355.58,60.002,1463664603,"201051344001025","219011344069620",29.08,31.80,0,339.04,385.63,124.8,118.6,0.566,416444.0,416444.0,36041,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664623,526828.00
05/19/2016 09:30,2,4.205,ACTIVE,216.90,359.48,59.959,1463664603,"201051344000458","219011344069620",29.18,28.00,0,340.25,386.53,124.2,118.0,0.605,413403.0,413403.0,31449,0,0,0,L,1122011218,0,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664624,526829.00
05/19/2016 09:30,2,4.250,ACTIVE,217.58,360.38,59.970,1463664603,"201051344000853","219011344069620",29.26,26.80,0,342.65,389.54,126.0,119.6,0.597,412005.0,412005.0,31048,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664625,526830.00
05/19/2016 09:30,2,4.230,ACTIVE,214.64,355.88,59.954,1463664603,"201051344000685","219011344069620",28.82,27.80,0,339.04,385.33,123.5,117.2,0.605,418156.2,418156.2,35878,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664626,526831.00
05/19/2016 09:30,2,4.172,ACTIVE,215.32,356.48,59.959,1463664603,"201051344000917","219011344069620",29.18,28.00,0,338.44,385.63,123.3,117.1,0.583,415051.4,415051.4,35879,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664627,526832.00
05/19/2016 09:30,2,4.158,ACTIVE,214.41,355.88,59.970,1463664603,"201051344001145","219011344069620",29.02,27.50,0,339.04,384.73,122.3,116.1,0.575,420212.0,420212.0,35731,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664628,526833.00
05/19/2016 09:30,2,4.279,ACTIVE,215.32,355.28,59.970,1463664603,"201051344000651","219011344069620",28.82,27.80,0,339.04,385.93,125.0,118.7,0.575,412458.4,412458.4,36095,0,0,0,L,1122011218,0,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664629,526834.00
05/19/2016 09:30,2,3.975,ACTIVE,213.74,357.98,59.959,1463664603,"274151322000088","219011344069620",27.75,33.80,0,337.54,372.71,111.7,105.9,0.420,658381.4,658381.4,24625,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664629,526835.00
05/19/2016 09:30,2,2.668,ACTIVE,214.64,413.89,59.965,1463664603,"274151322000068","219011344069620",38.70,36.80,0,398.86,448.45,104.6,99.0,0.398,553621.9,553621.9,26128,0,0,0,L,1151911521,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664631,526836.00
05/19/2016 09:30,2,4.230,ACTIVE,215.09,354.07,60.002,1463664603,"201051344001135","219011344069620",28.75,28.00,0,338.44,385.33,123.2,117.0,0.575,408539.2,408539.2,36037,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664632,526837.00
05/19/2016 09:30,2,4.336,ACTIVE,215.54,358.88,59.938,1463664603,"201051344000594","219011344069620",28.78,30.00,0,338.44,386.23,126.4,120.1,0.588,417119.7,417119.7,31488,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664633,526838.00
05/19/2016 09:30,2,4.383,ACTIVE,215.54,357.68,59.965,1463664603,"201051344001203","219011344069620",28.61,31.30,0,339.34,386.23,127.0,120.7,0.592,415441.7,415441.7,36064,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664634,526839.00
05/19/2016 09:30,2,3.941,ACTIVE,213.74,359.78,59.965,1463664603,"274151322000054","219011344069620",28.09,34.50,0,338.44,373.31,112.3,106.5,0.429,672552.8,672552.8,24656,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664635,526840.00
05/19/2016 09:30,2,4.334,ACTIVE,216.22,357.98,59.981,1463664603,"201051344000867","219011344069620",28.82,28.80,0,338.14,385.63,126.5,120.2,0.579,404730.8,404730.8,31491,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664636,526841.00
05/19/2016 09:30,2,4.326,ACTIVE,215.32,355.88,59.965,1463664603,"201051344001093","219011344069620",29.30,30.00,0,338.74,386.53,128.3,121.9,0.588,414140.4,414140.4,35930,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664637,526842.00
05/19/2016 09:30,2,4.344,ACTIVE,217.13,360.08,59.970,1463664603,"201051344000900","219011344069620",29.12,25.00,0,339.04,386.83,128.2,121.8,0.592,420360.4,420360.4,30880,0,0,0,L,1122011218,0,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664637,526843.00
05/19/2016 09:30,2,4.225,ACTIVE,216.67,359.18,59.970,1463664603,"201051344000648","219011344069620",29.06,26.80,0,339.95,386.53,124.3,118.0,0.579,412384.7,412384.7,31174,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664638,526844.00
05/19/2016 09:30,2,4.242,ACTIVE,216.90,359.48,59.933,1463664603,"201051344000569","219011344069620",29.32,26.30,0,339.34,386.53,125.9,119.6,0.588,421514.7,421514.7,30810,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664639,526845.00
05/19/2016 09:30,2,4.234,ACTIVE,217.35,359.78,59.975,1463664603,"201051344000983","219011344069620",29.34,27.00,0,338.74,386.23,125.8,119.5,0.597,412956.4,412956.4,31284,0,0,0,L,1122011218,0,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664640,526846.00
05/19/2016 09:30,2,4.312,ACTIVE,216.90,360.08,59.970,1463664603,"201051344001158","219011344069620",28.63,28.80,0,339.34,386.23,125.2,118.9,0.588,407479.4,407479.4,31550,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664641,526847.00
05/19/2016 09:30,2,4.217,ACTIVE,217.35,360.08,59.959,1463664603,"201051344000576","219011344069620",29.44,25.80,0,340.85,387.14,125.6,119.3,0.588,414462.4,414462.4,30954,0,0,0,L,1122011218,0,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664642,526848.00
05/19/2016 09:30,2,3.926,ACTIVE,213.74,361.89,59.959,1463664603,"274151322000087","219011344069620",27.79,39.00,0,336.34,374.81,110.5,104.8,0.407,646236.3,646236.3,24740,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463664643,526849.00
05/19/2016 09:45,2,4.828,ACTIVE,216.90,360.69,59.981,1463665503,"201051344000645","219011344069620",28.29,29.50,0,340.85,390.74,138.4,131.7,0.628,413997.7,413997.7,31097,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665504,526850.00
05/19/2016 09:45,2,4.426,ACTIVE,213.29,364.29,59.944,1463665503,"274151322000085","219011344069620",27.23,35.00,0,339.04,375.41,122.1,115.9,0.468,674583.4,674583.4,24661,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665505,526851.00
05/19/2016 09:45,2,4.848,ACTIVE,216.67,360.99,59.986,1463665503,"201051344000633","219011344069620",28.05,31.80,0,339.04,390.14,137.7,130.9,0.654,405091.3,405091.3,31569,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665506,526852.00
05/19/2016 09:45,2,4.836,ACTIVE,216.90,361.89,59.986,1463665503,"201051344000469","219011344069620",28.59,28.00,0,339.04,391.04,139.9,133.2,0.663,406347.6,406347.6,31506,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665507,526853.00
05/19/2016 09:45,2,4.693,ACTIVE,214.19,357.08,59.981,1463665503,"201051344000646","219011344069620",28.31,34.50,0,337.24,388.64,134.6,128.0,0.645,410114.8,410114.8,36062,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665508,526854.00
05/19/2016 09:45,2,4.520,ACTIVE,213.51,360.08,59.981,1463665503,"274151322000052","219011344069620",28.13,39.30,0,337.84,378.42,128.7,122.2,0.508,687019.0,687019.0,24889,0,0,0,L,1151911521,0,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665509,526855.00
05/19/2016 09:45,2,4.641,ACTIVE,215.09,357.98,59.986,1463665503,"201051344000585","219011344069620",28.71,35.20,0,337.54,388.34,134.9,128.3,0.628,416702.7,416702.7,36070,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665509,526856.00
05/19/2016 09:45,2,4.674,ACTIVE,214.19,355.58,59.986,1463665503,"201051344001230","219011344069620",28.90,35.40,0,334.84,385.33,136.8,130.1,0.641,413828.3,413828.3,35867,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665510,526857.00
05/19/2016 09:45,2,4.676,ACTIVE,215.54,357.98,60.007,1463665503,"201051344000582","219011344069620",28.39,29.30,0,339.04,390.14,134.4,127.8,0.605,407269.6,407269.6,36035,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665511,526858.00
05/19/2016 09:45,2,4.791,ACTIVE,214.41,355.88,59.981,1463665503,"201051344000955","219011344069620",28.43,32.40,0,337.84,388.04,137.8,131.1,0.663,419442.4,419442.4,35967,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665512,526859.00
05/19/2016 09:45,2,3.010,ACTIVE,213.29,424.11,59.986,1463665503,"274151322000094","219011344069620",38.57,38.40,0,396.15,444.85,117.8,111.7,0.455,553945.5,553945.5,25920,0,0,0,L,1151911521,0,122.01,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665513,526860.00
05/19/2016 09:45,2,4.738,ACTIVE,217.13,360.69,59.986,1463665503,"201051344000579","219011344069620",28.80,33.00,0,342.35,390.44,138.4,131.6,0.658,420311.8,420311.8,11580,0,0,0,L,1122011218,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665514,526861.00
05/19/2016 09:45,2,4.805,ACTIVE,214.19,356.78,59.996,1463665503,"201051344000890","219011344069620",28.11,36.30,0,338.14,388.94,136.7,130.0,0.632,416599.6,416599.6,35987,0,0,0,L,1122011218,0,123.14,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665515,526862.00
05/19/2016 09:45,2,4.781,ACTIVE,214.64,357.68,59.981,1463665503,"201051344000438","219011344069620",28.23,31.80,0,338.44,389.84,136.8,130.1,0.645,418667.2,418667.2,35992,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665516,526863.00
05/19/2016 09:45,2,4.588,ACTIVE,214.64,356.78,59.991,1463665503,"201051344000417","219011344069620",28.71,36.00,0,338.44,388.34,133.4,126.8,0.632,411288.4,411288.4,36150,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665517,526864.00
05/19/2016 09:45,2,4.395,ACTIVE,212.83,353.77,59.981,1463665503,"274151322000083","219011344069620",28.27,38.00,0,337.84,376.31,125.8,119.5,0.504,680837.3,680837.3,24960,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665517,526865.00
05/19/2016 09:45,2,4.762,ACTIVE,213.74,353.77,59.981,1463665503,"274151322000076","219011344069620",28.78,38.80,0,339.65,380.82,138.7,132.0,0.552,724843.2,724843.2,24959,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665518,526866.00
05/19/2016 09:45,2,4.824,ACTIVE,216.22,360.99,59.986,1463665503,"201051344000868","219011344069620",28.61,27.80,0,338.44,390.14,139.7,132.9,0.645,405500.8,405500.8,31228,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665519,526867.00
05/19/2016 09:45,2,4.680,ACTIVE,213.06,358.28,59.986,1463665503,"274151322000095","219011344069620",28.61,37.50,0,338.14,378.12,135.6,128.9,0.517,717362.2,717362.2,24873,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665521,526868.00
05/19/2016 09:45,2,4.916,ACTIVE,217.13,362.79,59.986,1463665503,"201051344000988","219011344069620",27.85,31.00,0,341.45,394.95,138.7,131.9,0.645,402643.4,402643.4,31529,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665522,526869.00
05/19/2016 09:45,2,4.758,ACTIVE,214.87,356.48,59.986,1463665503,"201051344001025","219011344069620",28.51,34.80,0,339.04,389.24,137.3,130.6,0.650,416475.1,416475.1,36042,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665523,526870.00
05/19/2016 09:45,2,4.727,ACTIVE,216.90,360.38,59.981,1463665503,"201051344000458","219011344069620",28.63,30.50,0,339.95,390.44,137.0,130.3,0.672,413434.1,413434.1,31450,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665524,526871.00
05/19/2016 09:45,2,4.734,ACTIVE,217.58,362.79,59.986,1463665503,"201051344000853","219011344069620",28.84,28.80,0,343.85,394.05,138.3,131.5,0.658,412036.4,412036.4,31049,0,0,0,L,1122011218,0,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665524,526872.00
05/19/2016 09:45,2,4.670,ACTIVE,213.96,356.48,59.975,1463665503,"201051344000685","219011344069620",28.69,30.80,0,339.04,388.64,135.6,129.0,0.685,418186.9,418186.9,35879,0,0,0,L,1122011218,0,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665525,526873.00
05/19/2016 09:45,2,4.652,ACTIVE,215.09,357.08,59.986,1463665503,"201051344000917","219011344069620",28.80,30.00,0,338.14,388.94,135.6,129.0,0.641,415082.1,415082.1,35880,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665526,526874.00
05/19/2016 09:45,2,4.674,ACTIVE,214.64,356.48,59.975,1463665503,"201051344001145","219011344069620",28.43,30.00,0,339.04,388.34,134.6,127.9,0.632,420242.4,420242.4,35732,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665527,526875.00
05/19/2016 09:45,2,4.729,ACTIVE,215.32,357.08,59.949,1463665503,"201051344000651","219011344069620",28.61,30.00,0,338.44,389.24,137.1,130.4,0.632,412489.4,412489.4,36096,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665528,526876.00
05/19/2016 09:45,2,4.412,ACTIVE,213.06,356.48,59.975,1463665503,"274151322000088","219011344069620",27.45,36.30,0,338.14,373.91,122.6,116.4,0.464,658409.2,658409.2,24626,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665529,526877.00
05/19/2016 09:45,2,2.910,ACTIVE,213.96,420.50,59.975,1463665503,"274151322000068","219011344069620",39.38,39.80,0,396.15,452.36,115.6,109.7,0.442,553648.1,553648.1,26129,0,0,0,L,1151911521,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665530,526878.00
05/19/2016 09:45,2,4.736,ACTIVE,214.64,356.78,59.981,1463665503,"201051344001135","219011344069620",28.25,31.00,0,339.04,388.34,135.4,128.8,0.632,408569.9,408569.9,36038,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665531,526879.00
05/19/2016 09:45,2,4.762,ACTIVE,215.54,357.68,59.981,1463665503,"201051344000594","219011344069620",28.78,33.00,0,338.44,390.44,138.8,132.1,0.650,417151.2,417151.2,31489,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665532,526880.00
05/19/2016 09:45,2,4.773,ACTIVE,215.09,357.08,59.991,1463665503,"201051344001203","219011344069620",28.86,33.80,0,339.34,390.14,139.6,132.8,0.650,415473.3,415473.3,36065,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665533,526881.00
05/19/2016 09:45,2,4.445,ACTIVE,213.29,355.88,59.986,1463665503,"274151322000054","219011344069620",27.49,38.00,0,338.14,376.01,123.7,117.5,0.468,672580.8,672580.8,24657,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665533,526882.00
05/19/2016 09:45,2,4.828,ACTIVE,216.00,355.88,59.959,1463665503,"201051344000867","219011344069620",28.41,31.50,0,337.84,389.24,138.9,132.1,0.658,404762.3,404762.3,31492,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665534,526883.00
05/19/2016 09:45,2,4.770,ACTIVE,215.32,359.18,60.007,1463665503,"201051344001093","219011344069620",29.04,33.30,0,338.44,390.44,140.3,133.5,0.650,414172.3,414172.3,35931,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665535,526884.00
05/19/2016 09:45,2,4.832,ACTIVE,216.90,361.89,59.981,1463665503,"201051344000900","219011344069620",28.78,27.50,0,339.34,391.04,140.9,134.0,0.650,420392.3,420392.3,30881,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665536,526885.00
05/19/2016 09:45,2,4.758,ACTIVE,216.67,359.48,59.991,1463665503,"201051344000648","219011344069620",28.39,30.00,0,339.95,390.74,136.8,130.1,0.636,412415.7,412415.7,31175,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665537,526886.00
05/19/2016 09:45,2,4.748,ACTIVE,216.90,360.08,59.991,1463665503,"201051344000569","219011344069620",28.77,28.50,0,339.34,390.74,138.3,131.6,0.650,421546.1,421546.1,30811,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665538,526887.00
05/19/2016 09:45,2,4.732,ACTIVE,217.13,361.29,59.975,1463665503,"201051344000983","219011344069620",28.86,29.50,0,339.34,390.74,138.4,131.7,0.658,412987.8,412987.8,31285,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665539,526888.00
05/19/2016 09:45,2,4.820,ACTIVE,216.90,361.29,60.018,1463665503,"201051344001158","219011344069620",28.13,32.00,0,340.55,390.44,137.4,130.7,0.654,407510.5,407510.5,31551,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665540,526889.00
05/19/2016 09:45,2,4.713,ACTIVE,217.13,361.89,59.986,1463665503,"201051344000576","219011344069620",28.92,28.00,0,342.95,391.04,138.1,131.4,0.650,414493.7,414493.7,30955,0,0,0,L,1122011218,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665541,526890.00
05/19/2016 09:45,2,4.361,ACTIVE,213.51,361.29,59.970,1463665503,"274151322000087","219011344069620",27.51,42.80,0,336.34,374.21,121.5,115.4,0.455,646263.8,646263.8,24741,0,0,0,L,1151911521,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463665542,526891.00
05/19/2016 10:00,2,5.309,ACTIVE,218.71,365.80,60.007,1463666403,"201051344000645","219011344069620",28.01,32.00,0,342.95,431.92,150.6,143.4,0.681,414032.1,414032.1,31098,0,0,0,L,1122011218,0,124.94,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666404,526892.00
05/19/2016 10:00,2,4.852,ACTIVE,214.87,354.37,59.991,1463666403,"274151322000085","219011344069620",27.06,37.80,0,338.74,379.62,132.8,126.3,0.508,674613.6,674613.6,24662,0,0,0,L,1151911521,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666405,526893.00
05/19/2016 10:00,2,5.279,ALERT,217.80,365.19,59.986,1463666403,"201051344000633","219011344069620",28.03,33.80,0,307.18,405.17,149.9,142.7,0.712,405125.4,405125.4,31570,0,0,0,L,1122011218,0,124.49,124.04,0002,33,0,0,0,0,0,0,1,1185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666407,526894.00
05/19/2016 10:00,2,5.252,ACTIVE,218.93,367.00,59.986,1463666403,"201051344000469","219011344069620",28.51,30.30,0,340.25,424.71,151.7,144.4,0.729,406382.2,406382.2,31507,0,0,0,L,1122011218,0,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666408,526895.00
05/19/2016 10:00,2,5.150,ACTIVE,216.00,361.29,59.996,1463666403,"201051344000646","219011344069620",28.23,37.50,0,336.04,392.55,147.3,140.2,0.703,410148.3,410148.3,36063,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666409,526896.00
05/19/2016 10:00,2,4.910,ACTIVE,214.64,351.67,59.986,1463666403,"274151322000052","219011344069620",28.21,42.00,0,337.24,381.12,140.2,133.4,0.548,687050.9,687050.9,24890,0,0,0,L,1151911521,0,122.46,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666410,526897.00
05/19/2016 10:00,2,5.121,ACTIVE,217.35,362.19,59.986,1463666403,"201051344000585","219011344069620",28.51,37.00,0,338.14,392.25,147.9,140.9,0.689,416736.3,416736.3,36071,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666411,526898.00
05/19/2016 10:00,2,5.123,ACTIVE,215.77,360.08,59.975,1463666403,"201051344001230","219011344069620",28.77,37.30,0,336.94,393.15,149.2,142.1,0.694,413862.3,413862.3,35868,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666412,526899.00
05/19/2016 10:00,2,5.129,ACTIVE,216.90,361.89,59.986,1463666403,"201051344000582","219011344069620",28.37,30.30,0,338.14,396.45,147.4,140.4,0.676,407303.1,407303.1,36036,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666413,526900.00
05/19/2016 10:00,2,5.230,ACTIVE,216.00,359.18,59.949,1463666403,"201051344000955","219011344069620",28.33,34.50,0,331.53,392.85,150.0,142.8,0.716,419476.6,419476.6,35968,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666414,526901.00
05/19/2016 10:00,2,3.301,ACTIVE,214.87,418.39,59.996,1463666403,"274151322000094","219011344069620",38.31,41.30,0,391.94,445.15,127.0,120.7,0.495,553974.5,553974.5,25921,0,0,0,L,1151911521,0,122.68,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666414,526902.00
05/19/2016 10:00,2,5.252,ACTIVE,218.48,363.69,60.002,1463666403,"201051344000579","219011344069620",28.35,35.00,0,340.25,434.63,150.8,143.6,0.707,420346.2,420346.2,11581,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666415,526903.00
05/19/2016 10:00,2,5.238,ACTIVE,215.77,360.08,59.986,1463666403,"201051344000890","219011344069620",28.17,38.40,0,338.44,392.55,149.4,142.2,0.694,416633.7,416633.7,35988,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666416,526904.00
05/19/2016 10:00,2,5.217,ACTIVE,216.22,360.99,59.996,1463666403,"201051344000438","219011344069620",28.23,33.00,0,337.84,393.15,149.2,142.1,0.712,418701.2,418701.2,35993,0,0,0,L,1122011218,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666417,526905.00
05/19/2016 10:00,2,5.094,ACTIVE,215.77,360.69,59.991,1463666403,"201051344000417","219011344069620",28.31,38.60,0,337.84,391.94,146.0,139.0,0.703,411321.7,411321.7,36151,0,0,0,L,1122011218,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666418,526906.00
05/19/2016 10:00,2,4.832,ACTIVE,214.64,371.51,59.981,1463666403,"274151322000083","219011344069620",28.23,40.80,0,338.14,380.52,138.0,131.3,0.544,680868.6,680868.6,24961,0,0,0,L,1151911521,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666419,526907.00
05/19/2016 10:00,2,5.236,ACTIVE,215.54,374.81,59.981,1463666403,"274151322000076","219011344069620",28.51,42.00,0,339.04,384.13,151.2,144.0,0.597,724877.7,724877.7,24960,0,0,0,L,1151911521,0,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666420,526908.00
05/19/2016 10:00,2,5.213,ACTIVE,217.58,362.79,59.965,1463666403,"201051344000868","219011344069620",28.63,31.30,0,338.74,434.63,151.0,143.9,0.663,405535.4,405535.4,31229,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666421,526909.00
05/19/2016 10:00,2,5.166,ACTIVE,214.41,356.18,59.975,1463666403,"274151322000095","219011344069620",28.35,41.30,0,337.24,382.93,148.3,141.2,0.566,717395.9,717395.9,24874,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666422,526910.00
05/19/2016 10:00,2,5.348,ACTIVE,218.71,367.00,59.996,1463666403,"201051344000988","219011344069620",27.87,33.50,0,342.35,437.93,151.0,143.8,0.703,402677.9,402677.9,31530,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666423,526911.00
05/19/2016 10:00,2,5.199,ACTIVE,216.45,360.69,59.965,1463666403,"201051344001025","219011344069620",28.53,36.50,0,338.14,393.15,150.2,143.1,0.689,416509.3,416509.3,36043,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666424,526912.00
05/19/2016 10:00,2,5.213,ALERT,218.48,363.39,60.007,1463666403,"201051344000458","219011344069620",28.33,32.80,0,309.89,442.74,149.4,142.3,0.720,413468.0,413468.0,31451,0,0,0,L,1122011218,0,124.72,124.04,0002,28,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666426,526913.00
05/19/2016 10:00,2,5.180,ALERT,219.16,366.70,59.986,1463666403,"201051344000853","219011344069620",28.82,31.50,0,301.17,436.43,151.2,144.0,0.716,412070.7,412070.7,31050,0,0,0,L,1122011218,0,125.40,124.49,0002,30,0,0,0,0,0,0,1,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666427,526914.00
05/19/2016 10:00,2,5.129,ACTIVE,215.77,361.59,59.975,1463666403,"201051344000685","219011344069620",28.61,32.20,0,337.84,392.55,148.7,141.6,0.729,418220.8,418220.8,35880,0,0,0,L,1122011218,0,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666428,526915.00
05/19/2016 10:00,2,5.133,ACTIVE,216.90,362.19,60.023,1463666403,"201051344000917","219011344069620",28.53,32.80,0,336.94,392.55,148.2,141.1,0.698,415115.9,415115.9,35881,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666429,526916.00
05/19/2016 10:00,2,5.148,ACTIVE,215.77,359.78,59.975,1463666403,"201051344001145","219011344069620",28.39,32.40,0,331.53,400.36,148.0,140.9,0.689,420276.0,420276.0,35733,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666430,526917.00
05/19/2016 10:00,2,5.193,ACTIVE,216.90,362.19,59.975,1463666403,"201051344000651","219011344069620",28.55,32.20,0,338.14,394.05,150.2,143.0,0.689,412523.6,412523.6,36097,0,0,0,L,1122011218,0,124.72,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666431,526918.00
05/19/2016 10:00,2,4.861,ACTIVE,214.64,369.40,59.970,1463666403,"274151322000088","219011344069620",27.12,38.80,0,338.14,379.32,133.4,126.8,0.499,658439.7,658439.7,24627,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666432,526919.00
05/19/2016 10:00,2,3.307,ACTIVE,215.32,409.38,59.981,1463666403,"274151322000068","219011344069620",38.09,42.50,0,388.94,445.15,127.5,121.1,0.482,553677.1,553677.1,26130,0,0,0,L,1151911521,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666433,526920.00
05/19/2016 10:00,2,5.160,ACTIVE,216.67,361.29,59.981,1463666403,"201051344001135","219011344069620",28.43,32.60,0,338.44,392.55,148.7,141.6,0.672,408603.7,408603.7,36039,0,0,0,L,1122011218,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666434,526921.00
05/19/2016 10:00,2,5.275,ACTIVE,217.13,363.09,59.970,1463666403,"201051344000594","219011344069620",28.41,35.20,0,336.94,427.71,151.7,144.5,0.707,417185.8,417185.8,31490,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666435,526922.00
05/19/2016 10:00,2,5.234,ACTIVE,216.45,360.99,59.975,1463666403,"201051344001203","219011344069620",28.82,35.20,0,338.44,394.65,152.8,145.5,0.716,415508.2,415508.2,36066,0,0,0,L,1122011218,0,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666436,526923.00
05/19/2016 10:00,2,4.867,ACTIVE,214.64,361.29,59.965,1463666403,"274151322000054","219011344069620",27.31,42.00,0,337.84,379.62,134.6,127.9,0.517,672611.5,672611.5,24658,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666437,526924.00
05/19/2016 10:00,2,5.260,ACTIVE,218.03,363.09,59.996,1463666403,"201051344000867","219011344069620",28.41,34.30,0,337.24,427.41,151.4,144.2,0.694,404796.9,404796.9,31493,0,0,0,L,1122011218,0,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666438,526925.00
05/19/2016 10:00,2,5.273,ACTIVE,216.90,361.29,59.981,1463666403,"201051344001093","219011344069620",28.75,34.80,0,337.84,395.25,153.5,146.2,0.707,414207.4,414207.4,35932,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666439,526926.00
05/19/2016 10:00,2,5.301,ACTIVE,217.58,363.69,59.986,1463666403,"201051344000900","219011344069620",28.57,30.30,0,339.04,448.45,153.4,146.2,0.698,420427.5,420427.5,30882,0,0,0,L,1122011218,0,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666440,526927.00
05/19/2016 10:00,2,5.174,ACTIVE,218.26,365.19,59.975,1463666403,"201051344000648","219011344069620",28.59,31.80,0,341.45,414.49,149.7,142.6,0.698,412449.8,412449.8,31176,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666441,526928.00
05/19/2016 10:00,2,5.219,ALERT,218.48,364.59,59.981,1463666403,"201051344000569","219011344069620",28.55,31.30,0,299.37,440.34,150.9,143.7,0.698,421580.4,421580.4,30812,0,0,0,L,1122011218,0,124.27,124.27,0002,27,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666443,526929.00
05/19/2016 10:00,2,5.182,ALERT,218.48,365.19,59.986,1463666403,"201051344000983","219011344069620",28.82,32.20,0,295.16,403.97,151.2,144.0,0.716,413022.0,413022.0,31286,0,0,0,L,1122011218,0,124.72,123.81,0002,30,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666444,526930.00
05/19/2016 10:00,2,5.299,ALERT,218.71,363.69,59.991,1463666403,"201051344001158","219011344069620",27.91,33.50,0,309.89,402.77,149.8,142.6,0.712,407544.6,407544.6,31552,0,0,0,L,1122011218,0,124.49,123.81,0002,32,0,0,0,0,0,0,1,1193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666446,526931.00
05/19/2016 10:00,2,5.152,ALERT,218.93,366.10,59.981,1463666403,"201051344000576","219011344069620",28.84,31.00,0,309.89,403.97,150.5,143.3,0.689,414528.1,414528.1,30956,0,0,0,L,1122011218,0,124.94,124.04,0002,27,0,0,0,0,0,0,1,1202,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666448,526932.00
05/19/2016 10:00,2,4.814,ACTIVE,214.87,367.60,59.986,1463666403,"274151322000087","219011344069620",27.19,46.20,0,334.84,378.42,132.7,126.2,0.491,646294.1,646294.1,24742,0,0,0,L,1151911521,0,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463666449,526933.00
05/19/2016 10:15,2,5.715,ACTIVE,219.39,365.80,59.928,1463667303,"201051344000645","219011344069620",28.19,32.80,0,331.83,405.77,163.2,155.6,0.738,414069.6,414069.6,31099,0,0,0,L,1122011218,0,125.40,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667304,526934.00
05/19/2016 10:15,2,5.275,ACTIVE,215.54,368.20,60.002,1463667303,"274151322000085","219011344069620",26.66,40.20,0,326.72,385.03,142.5,135.6,0.544,674646.3,674646.3,24663,0,0,0,L,1151911521,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667305,526935.00
05/19/2016 10:15,2,5.652,ACTIVE,218.71,365.49,59.965,1463667303,"201051344000633","219011344069620",28.43,35.20,0,332.73,407.57,162.8,155.2,0.773,405162.7,405162.7,31572,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667306,526936.00
05/19/2016 10:15,2,5.633,ACTIVE,219.61,370.00,59.991,1463667303,"201051344000469","219011344069620",28.61,32.00,0,333.03,407.27,163.0,155.4,0.769,406419.8,406419.8,31508,0,0,0,L,1122011218,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667307,526937.00
05/19/2016 10:15,2,5.598,ACTIVE,216.00,361.59,59.944,1463667303,"201051344000646","219011344069620",28.19,37.50,0,327.32,401.56,159.8,152.3,0.756,410184.8,410184.8,36064,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667308,526938.00
05/19/2016 10:15,2,5.371,ACTIVE,215.32,356.48,59.959,1463667303,"274151322000052","219011344069620",28.01,44.50,0,325.52,387.14,152.3,145.1,0.592,687085.7,687085.7,24891,0,0,0,L,1151911521,0,122.46,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667309,526939.00
05/19/2016 10:15,2,5.572,ACTIVE,217.35,363.39,59.965,1463667303,"201051344000585","219011344069620",28.37,37.80,0,332.13,399.46,160.0,152.5,0.751,416772.9,416772.9,36072,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667310,526940.00
05/19/2016 10:15,2,5.588,ACTIVE,216.00,362.79,59.938,1463667303,"201051344001230","219011344069620",28.67,36.30,0,328.22,401.86,162.3,154.7,0.756,413899.4,413899.4,35869,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667311,526941.00
05/19/2016 10:15,2,5.502,ACTIVE,217.35,363.39,59.949,1463667303,"201051344000582","219011344069620",28.63,32.80,0,329.43,402.16,159.5,152.0,0.725,407339.5,407339.5,36037,0,0,0,L,1122011218,0,124.49,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667312,526942.00
05/19/2016 10:15,2,5.662,ACTIVE,216.22,361.29,59.959,1463667303,"201051344000955","219011344069620",28.49,35.40,0,327.92,403.97,163.3,155.7,0.756,419513.9,419513.9,35969,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667313,526943.00
