ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2016 10:15,2,3.609,ACTIVE,215.32,424.11,59.954,1463667303,"274151322000094","219011344069620",38.07,44.30,0,391.34,446.35,138.6,131.8,0.539,554006.1,554006.1,25922,0,0,0,L,1151911521,0,122.91,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667314,526944.00
05/19/2016 10:15,2,5.684,ACTIVE,219.39,367.30,59.959,1463667303,"201051344000579","219011344069620",28.63,35.60,0,333.33,406.67,164.8,157.2,0.778,420383.8,420383.8,11582,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667315,526945.00
05/19/2016 10:15,2,5.686,ACTIVE,216.00,362.19,59.965,1463667303,"201051344000890","219011344069620",28.19,37.30,0,327.62,396.75,162.3,154.7,0.729,416670.8,416670.8,35989,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667316,526946.00
05/19/2016 10:15,2,5.617,ACTIVE,216.67,363.69,59.970,1463667303,"201051344000438","219011344069620",28.59,33.50,0,327.62,402.46,162.6,155.0,0.769,418738.4,418738.4,35994,0,0,0,L,1122011218,0,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667317,526947.00
05/19/2016 10:15,2,5.572,ACTIVE,216.45,361.29,59.965,1463667303,"201051344000417","219011344069620",28.19,38.20,0,328.52,400.96,159.0,151.6,0.760,411358.0,411358.0,36152,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667317,526948.00
05/19/2016 10:15,2,5.229,ACTIVE,214.87,355.88,59.954,1463667303,"274151322000083","219011344069620",28.37,43.00,0,326.42,387.14,150.1,143.0,0.592,680902.9,680902.9,24962,0,0,0,L,1151911521,0,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667318,526949.00
05/19/2016 10:15,2,5.639,ACTIVE,216.22,356.18,59.928,1463667303,"274151322000076","219011344069620",28.63,43.60,0,327.92,391.04,163.2,155.6,0.645,724915.1,724915.1,24961,0,0,0,L,1151911521,0,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667319,526950.00
05/19/2016 10:15,2,5.760,ACTIVE,218.26,366.10,59.981,1463667303,"201051344000868","219011344069620",27.93,32.60,0,331.83,407.57,162.8,155.2,0.756,405572.9,405572.9,31230,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667321,526951.00
05/19/2016 10:15,2,5.588,ACTIVE,215.32,356.48,59.959,1463667303,"274151322000095","219011344069620",28.49,43.20,0,325.52,389.24,161.1,153.6,0.605,717432.7,717432.7,24875,0,0,0,L,1151911521,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667322,526952.00
05/19/2016 10:15,2,5.744,ACTIVE,219.39,368.50,59.965,1463667303,"201051344000988","219011344069620",28.03,34.50,0,331.83,406.37,163.1,155.5,0.765,402715.3,402715.3,31531,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667323,526953.00
05/19/2016 10:15,2,5.652,ACTIVE,216.90,361.29,59.965,1463667303,"201051344001025","219011344069620",28.29,38.40,0,327.02,401.56,161.9,154.3,0.747,416546.4,416546.4,36044,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667324,526954.00
05/19/2016 10:15,2,5.645,ACTIVE,219.61,367.90,59.965,1463667303,"201051344000458","219011344069620",28.39,34.80,0,332.73,405.47,162.3,154.7,0.773,413505.2,413505.2,31453,0,0,0,L,1122011218,0,125.40,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667325,526955.00
05/19/2016 10:15,2,5.639,ACTIVE,219.84,368.50,59.970,1463667303,"201051344000853","219011344069620",28.55,32.60,0,333.63,407.27,163.1,155.4,0.765,412108.2,412108.2,31052,0,0,0,L,1122011218,0,125.62,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667325,526956.00
05/19/2016 10:15,2,5.570,ACTIVE,216.22,361.89,59.959,1463667303,"201051344000685","219011344069620",28.80,32.20,0,328.22,400.36,162.5,154.9,0.791,418257.8,418257.8,35881,0,0,0,L,1122011218,0,124.72,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667326,526957.00
05/19/2016 10:15,2,5.514,ACTIVE,217.35,362.49,59.965,1463667303,"201051344000917","219011344069620",28.77,34.50,0,329.13,400.66,160.6,153.1,0.756,415152.6,415152.6,35882,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667327,526958.00
05/19/2016 10:15,2,5.537,ACTIVE,216.22,362.19,59.970,1463667303,"201051344001145","219011344069620",28.94,32.80,0,327.92,401.26,162.2,154.6,0.751,420313.0,420313.0,35734,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667328,526959.00
05/19/2016 10:15,2,5.607,ACTIVE,217.58,363.39,59.965,1463667303,"201051344000651","219011344069620",28.51,33.80,0,328.22,401.86,161.9,154.3,0.738,412560.7,412560.7,36098,0,0,0,L,1122011218,0,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667330,526960.00
05/19/2016 10:15,2,5.295,ACTIVE,214.87,366.40,59.959,1463667303,"274151322000088","219011344069620",26.84,40.60,0,325.82,385.93,143.9,137.0,0.539,658472.6,658472.6,24628,0,0,0,L,1151911521,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667331,526961.00
05/19/2016 10:15,2,3.514,ACTIVE,216.00,425.61,59.959,1463667303,"274151322000068","219011344069620",38.84,44.00,0,389.24,447.25,138.1,131.3,0.530,553708.7,553708.7,26131,0,0,0,L,1151911521,0,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667331,526962.00
05/19/2016 10:15,2,5.604,ACTIVE,216.90,360.99,59.959,1463667303,"201051344001135","219011344069620",28.35,34.50,0,326.42,399.76,161.0,153.4,0.742,408640.5,408640.5,36040,0,0,0,L,1122011218,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667332,526963.00
05/19/2016 10:15,2,5.707,ACTIVE,217.35,364.59,59.954,1463667303,"201051344000594","219011344069620",28.65,35.60,0,332.43,404.27,165.6,157.9,0.760,417223.5,417223.5,31491,0,0,0,L,1122011218,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667333,526964.00
05/19/2016 10:15,2,5.691,ACTIVE,217.13,362.79,59.965,1463667303,"201051344001203","219011344069620",28.51,36.80,0,328.52,401.86,164.3,156.7,0.769,415545.8,415545.8,36067,0,0,0,L,1122011218,0,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667334,526965.00
05/19/2016 10:15,2,5.312,ACTIVE,215.77,354.97,59.954,1463667303,"274151322000054","219011344069620",26.92,43.80,0,325.52,387.44,144.8,137.8,0.548,672644.7,672644.7,24659,0,0,0,L,1151911521,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667335,526966.00
05/19/2016 10:15,2,5.680,ACTIVE,218.48,365.49,59.965,1463667303,"201051344000867","219011344069620",28.39,35.60,0,332.73,402.46,163.2,155.6,0.751,404834.4,404834.4,31494,0,0,0,L,1122011218,0,124.94,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667336,526967.00
05/19/2016 10:15,2,5.719,ACTIVE,216.90,363.09,59.959,1463667303,"201051344001093","219011344069620",28.33,35.60,0,328.82,401.26,164.0,156.4,0.751,414245.1,414245.1,35933,0,0,0,L,1122011218,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667337,526968.00
05/19/2016 10:15,2,5.760,ACTIVE,219.16,368.50,59.959,1463667303,"201051344000900","219011344069620",28.37,31.80,0,330.63,406.97,165.5,157.8,0.769,420465.4,420465.4,30883,0,0,0,L,1122011218,0,125.17,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667338,526969.00
05/19/2016 10:15,2,5.605,ACTIVE,218.93,364.29,59.965,1463667303,"201051344000648","219011344069620",28.59,32.40,0,333.33,407.27,162.4,154.8,0.756,412486.9,412486.9,31177,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667339,526970.00
05/19/2016 10:15,2,5.619,ACTIVE,219.39,365.49,59.965,1463667303,"201051344000569","219011344069620",28.57,32.20,0,333.63,406.07,162.5,154.9,0.747,421617.7,421617.7,30814,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667340,526971.00
05/19/2016 10:15,2,5.650,ACTIVE,219.61,367.30,59.970,1463667303,"201051344001158","219011344069620",28.31,34.80,0,332.73,402.16,162.0,154.5,0.756,407581.7,407581.7,31554,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667342,526972.00
05/19/2016 10:15,2,5.539,ACTIVE,219.39,367.90,59.970,1463667303,"201051344000576","219011344069620",28.90,32.40,0,333.03,406.37,162.1,154.5,0.742,414565.3,414565.3,30958,0,0,0,L,1122011218,0,125.17,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667343,526973.00
05/19/2016 10:15,2,5.227,ACTIVE,215.09,352.87,59.954,1463667303,"274151322000087","219011344069620",27.00,48.30,0,326.12,385.33,142.8,135.9,0.544,646326.7,646326.7,24743,0,0,0,L,1151911521,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667344,526974.00
05/19/2016 10:15,2,5.678,ACTIVE,219.39,365.19,59.922,1463667303,"201051344000983","219011344069620",28.35,33.30,0,333.03,404.87,162.9,155.4,0.769,413059.6,413059.6,31288,0,0,0,L,1122011218,1,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463667345,526975.00
05/19/2016 10:30,2,6.104,ACTIVE,218.93,365.19,59.986,1463668203,"201051344000645","219011344069620",27.95,35.80,0,343.25,404.57,172.9,164.9,0.787,414109.7,414109.7,31100,0,0,0,L,1122011218,0,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668205,526976.00
05/19/2016 10:30,2,5.629,ACTIVE,215.09,367.00,59.970,1463668203,"274151322000085","219011344069620",26.46,42.50,0,338.14,384.13,150.8,143.6,0.579,674681.3,674681.3,24664,0,0,0,L,1151911521,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668206,526977.00
05/19/2016 10:30,2,6.080,ACTIVE,218.03,368.80,59.970,1463668203,"201051344000633","219011344069620",28.11,36.80,0,342.35,405.77,173.1,165.2,0.831,405202.9,405202.9,31573,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668207,526978.00
05/19/2016 10:30,2,6.129,ACTIVE,219.16,368.50,59.981,1463668203,"201051344000469","219011344069620",27.87,33.50,0,342.35,405.47,173.0,165.0,0.800,406459.9,406459.9,31509,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668208,526979.00
05/19/2016 10:30,2,6.018,ACTIVE,216.00,364.59,60.002,1463668203,"201051344000646","219011344069620",27.91,38.20,0,335.74,400.06,170.1,162.2,0.818,410224.2,410224.2,36065,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668209,526980.00
05/19/2016 10:30,2,5.768,ACTIVE,214.87,373.91,59.986,1463668203,"274151322000052","219011344069620",27.85,45.80,0,336.34,386.23,162.4,154.9,0.636,687123.2,687123.2,24892,0,0,0,L,1151911521,0,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668210,526981.00
05/19/2016 10:30,2,6.018,ACTIVE,217.13,362.79,59.981,1463668203,"201051344000585","219011344069620",27.95,38.40,0,337.54,402.16,170.2,162.4,0.795,416812.4,416812.4,36073,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668211,526982.00
05/19/2016 10:30,2,6.021,ACTIVE,216.00,360.38,59.981,1463668203,"201051344001230","219011344069620",28.33,36.50,0,336.64,400.66,172.8,164.9,0.809,413939.4,413939.4,35870,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668212,526983.00
05/19/2016 10:30,2,5.945,ACTIVE,217.35,364.59,59.970,1463668203,"201051344000582","219011344069620",28.21,34.80,0,338.14,404.57,169.8,162.0,0.778,407378.9,407378.9,36038,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668213,526984.00
05/19/2016 10:30,2,6.117,ACTIVE,215.77,362.49,59.981,1463668203,"201051344000955","219011344069620",28.07,36.50,0,337.54,400.66,174.1,166.1,0.809,419554.2,419554.2,35970,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668214,526985.00
05/19/2016 10:30,2,3.791,ACTIVE,214.87,414.19,59.975,1463668203,"274151322000094","219011344069620",38.61,45.50,0,388.64,449.35,147.2,140.2,0.579,554040.4,554040.4,25923,0,0,0,L,1151911521,0,122.68,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668214,526986.00
05/19/2016 10:30,2,6.094,ACTIVE,219.61,369.10,60.002,1463668203,"201051344000579","219011344069620",28.51,35.60,0,342.95,405.77,175.9,167.8,0.835,420424.5,420424.5,11583,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668215,526987.00
05/19/2016 10:30,2,6.031,ACTIVE,216.00,361.59,59.981,1463668203,"201051344000890","219011344069620",28.21,37.30,0,337.54,400.96,172.4,164.5,0.804,416710.8,416710.8,35990,0,0,0,L,1122011218,0,124.04,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668216,526988.00
05/19/2016 10:30,2,6.051,ACTIVE,216.67,365.49,59.975,1463668203,"201051344000438","219011344069620",28.19,35.00,0,337.84,400.96,172.7,164.8,0.822,418778.5,418778.5,35995,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668217,526989.00
05/19/2016 10:30,2,5.926,ACTIVE,216.45,362.49,59.991,1463668203,"201051344000417","219011344069620",28.09,38.80,0,337.54,399.16,168.6,160.8,0.787,411397.2,411397.2,36153,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668218,526990.00
05/19/2016 10:30,2,5.668,ACTIVE,214.64,359.78,59.986,1463668203,"274151322000083","219011344069620",27.91,45.00,0,337.24,387.14,160.2,152.7,0.636,680939.9,680939.9,24963,0,0,0,L,1151911521,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668219,526991.00
05/19/2016 10:30,2,6.049,ACTIVE,215.54,370.90,59.970,1463668203,"274151322000076","219011344069620",28.31,45.80,0,336.34,392.55,173.4,165.4,0.689,724955.3,724955.3,24962,0,0,0,L,1151911521,0,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668220,526992.00
05/19/2016 10:30,2,6.080,ACTIVE,217.80,365.49,59.965,1463668203,"201051344000868","219011344069620",28.07,34.00,0,343.55,405.17,172.8,164.8,0.787,405613.0,405613.0,31231,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668221,526993.00
05/19/2016 10:30,2,5.953,ACTIVE,214.87,370.00,59.975,1463668203,"274151322000095","219011344069620",28.33,45.30,0,337.24,390.44,171.2,163.3,0.641,717472.4,717472.4,24876,0,0,0,L,1151911521,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668222,526994.00
05/19/2016 10:30,2,6.213,ACTIVE,219.39,367.30,60.023,1463668203,"201051344000988","219011344069620",27.41,35.80,0,341.75,405.47,172.4,164.5,0.791,402755.4,402755.4,31532,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668223,526995.00
05/19/2016 10:30,2,6.020,ACTIVE,216.67,363.39,59.959,1463668203,"201051344001025","219011344069620",28.25,39.30,0,337.84,399.76,172.3,164.4,0.778,416586.3,416586.3,36045,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668224,526996.00
05/19/2016 10:30,2,6.078,ALERT,219.39,367.00,59.965,1463668203,"201051344000458","219011344069620",28.05,36.50,0,302.98,405.17,172.7,164.7,0.822,413545.0,413545.0,31454,0,0,0,L,1122011218,0,124.94,124.49,0002,32,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668226,526997.00
05/19/2016 10:30,2,6.055,ALERT,219.61,368.80,59.981,1463668203,"201051344000853","219011344069620",28.13,35.00,0,302.37,405.17,172.4,164.5,0.813,412148.1,412148.1,31053,0,0,0,L,1122011218,0,125.40,124.49,0002,34,0,0,0,0,0,0,1,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668228,526998.00
05/19/2016 10:30,2,6.010,ACTIVE,216.00,361.29,59.944,1463668203,"201051344000685","219011344069620",28.37,33.80,0,337.54,399.76,172.7,164.7,0.835,418297.9,418297.9,35882,0,0,0,L,1122011218,0,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668229,526999.00
05/19/2016 10:30,2,5.955,ACTIVE,216.90,364.29,59.954,1463668203,"201051344000917","219011344069620",28.37,35.60,0,337.84,402.16,171.1,163.2,0.809,415192.3,415192.3,35883,0,0,0,L,1122011218,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668230,527000.00
05/19/2016 10:30,2,6.055,ACTIVE,216.00,363.39,59.965,1463668203,"201051344001145","219011344069620",28.03,33.80,0,337.54,399.76,171.8,163.9,0.804,420352.9,420352.9,35735,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668231,527001.00
05/19/2016 10:30,2,6.043,ACTIVE,217.58,363.99,59.965,1463668203,"201051344000651","219011344069620",28.13,35.80,0,339.34,403.37,172.3,164.4,0.787,412600.7,412600.7,36099,0,0,0,L,1122011218,0,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668232,527002.00
05/19/2016 10:30,2,5.688,ACTIVE,214.87,357.98,59.965,1463668203,"274151322000088","219011344069620",26.46,43.00,0,337.54,384.13,152.4,145.2,0.583,658508.0,658508.0,24629,0,0,0,L,1151911521,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668233,527003.00
05/19/2016 10:30,2,3.824,ACTIVE,215.77,409.38,59.954,1463668203,"274151322000068","219011344069620",37.95,45.30,0,389.24,457.47,146.9,139.9,0.552,553742.8,553742.8,26132,0,0,0,L,1151911521,0,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668233,527004.00
05/19/2016 10:30,2,6.006,ACTIVE,216.90,361.89,59.933,1463668203,"201051344001135","219011344069620",28.09,35.80,0,337.24,399.46,170.8,162.9,0.795,408680.2,408680.2,36041,0,0,0,L,1122011218,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668234,527005.00
05/19/2016 10:30,2,6.070,ACTIVE,217.80,366.40,59.981,1463668203,"201051344000594","219011344069620",28.69,36.50,0,342.05,406.37,176.4,168.4,0.818,417264.5,417264.5,31492,0,0,0,L,1122011218,0,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668235,527006.00
05/19/2016 10:30,2,6.174,ACTIVE,216.90,363.09,59.959,1463668203,"201051344001203","219011344069620",27.85,37.80,0,339.04,403.97,174.1,166.1,0.813,415586.3,415586.3,36068,0,0,0,L,1122011218,0,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668236,527007.00
05/19/2016 10:30,2,5.736,ACTIVE,214.64,360.38,59.949,1463668203,"274151322000054","219011344069620",26.40,46.20,0,337.24,384.43,153.2,146.0,0.579,672680.3,672680.3,24660,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668237,527008.00
05/19/2016 10:30,2,6.094,ACTIVE,218.48,365.49,59.965,1463668203,"201051344000867","219011344069620",28.09,37.50,0,343.25,404.87,173.3,165.4,0.795,404874.7,404874.7,31495,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668238,527009.00
05/19/2016 10:30,2,6.055,ACTIVE,217.13,363.69,59.965,1463668203,"201051344001093","219011344069620",28.35,36.80,0,337.84,404.57,173.9,165.9,0.800,414285.5,414285.5,35934,0,0,0,L,1122011218,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668239,527010.00
05/19/2016 10:30,2,6.164,ALERT,218.71,366.70,59.954,1463668203,"201051344000900","219011344069620",28.15,34.00,0,310.19,406.07,175.8,167.7,0.800,420506.1,420506.1,30884,0,0,0,L,1122011218,0,124.94,124.04,0002,30,0,0,0,0,0,0,1,1059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668241,527011.00
05/19/2016 10:30,2,5.998,ACTIVE,218.93,367.60,59.970,1463668203,"201051344000648","219011344069620",28.33,34.50,0,342.65,406.07,171.9,164.0,0.800,412527.0,412527.0,31178,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668242,527012.00
05/19/2016 10:30,2,6.066,ACTIVE,218.93,364.89,59.944,1463668203,"201051344000569","219011344069620",27.99,34.30,0,342.65,405.47,171.9,164.0,0.800,421657.7,421657.7,30815,0,0,0,L,1122011218,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668243,527013.00
05/19/2016 10:30,2,5.996,ALERT,219.39,367.90,59.949,1463668203,"201051344000983","219011344069620",28.37,35.60,0,310.79,405.47,172.3,164.4,0.818,413099.4,413099.4,31289,0,0,0,L,1122011218,0,124.94,124.27,0002,34,0,0,0,0,0,0,1,1061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668244,527014.00
05/19/2016 10:30,2,6.148,ACTIVE,219.16,368.50,59.917,1463668203,"201051344001158","219011344069620",27.61,36.50,0,342.05,405.17,171.9,164.0,0.804,407621.8,407621.8,31555,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668245,527015.00
05/19/2016 10:30,2,6.002,ALERT,219.39,367.90,59.944,1463668203,"201051344000576","219011344069620",28.25,34.80,0,299.97,405.47,171.8,163.9,0.791,414605.2,414605.2,30959,0,0,0,L,1122011218,0,125.17,124.27,0002,32,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668247,527016.00
05/19/2016 10:30,2,5.619,ACTIVE,214.87,356.18,59.954,1463668203,"274151322000087","219011344069620",26.60,51.00,0,335.74,385.33,151.2,144.0,0.561,646361.9,646361.9,24744,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463668248,527017.00
05/19/2016 10:45,2,6.424,ACTIVE,219.61,368.50,60.002,1463669103,"201051344000645","219011344069620",27.81,38.00,0,342.95,406.67,181.0,172.8,0.813,414151.7,414151.7,31101,0,0,0,L,1122011218,0,125.40,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669104,527018.00
05/19/2016 10:45,2,6.070,ACTIVE,215.77,353.47,60.007,1463669103,"274151322000085","219011344069620",25.66,45.00,0,337.84,384.73,157.9,150.5,0.601,674717.9,674717.9,24665,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669105,527019.00
05/19/2016 10:45,2,6.465,ACTIVE,218.26,366.40,60.002,1463669103,"201051344000633","219011344069620",27.77,39.50,0,342.05,407.87,181.7,173.5,0.853,405245.1,405245.1,31574,0,0,0,L,1122011218,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669106,527020.00
05/19/2016 10:45,2,6.502,ACTIVE,219.84,370.00,59.991,1463669103,"201051344000469","219011344069620",27.47,36.00,0,342.35,407.87,181.0,172.7,0.849,406502.0,406502.0,31510,0,0,0,L,1122011218,0,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669107,527021.00
05/19/2016 10:45,2,6.381,ACTIVE,216.90,364.59,59.991,1463669103,"201051344000646","219011344069620",27.73,39.30,0,336.34,402.77,179.1,171.0,0.844,410265.8,410265.8,36066,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669108,527022.00
05/19/2016 10:45,2,6.148,ACTIVE,215.54,356.48,59.991,1463669103,"274151322000052","219011344069620",27.59,47.80,0,336.34,388.34,171.7,163.8,0.658,687162.9,687162.9,24893,0,0,0,L,1151911521,0,122.91,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669109,527023.00
05/19/2016 10:45,2,6.373,ACTIVE,217.80,365.49,59.991,1463669103,"201051344000585","219011344069620",27.85,40.00,0,338.14,404.27,179.6,171.5,0.835,416854.0,416854.0,36074,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669110,527024.00
05/19/2016 10:45,2,6.400,ACTIVE,216.22,364.59,60.007,1463669103,"201051344001230","219011344069620",28.05,37.30,0,334.84,406.67,181.9,173.6,0.813,413981.5,413981.5,35871,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669111,527025.00
05/19/2016 10:45,2,6.367,ACTIVE,218.03,365.80,60.012,1463669103,"201051344000582","219011344069620",27.71,36.80,0,337.84,406.07,178.7,170.5,0.813,407420.3,407420.3,36039,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669111,527026.00
05/19/2016 10:45,2,6.414,ACTIVE,216.67,364.59,59.996,1463669103,"201051344000955","219011344069620",28.17,38.20,0,336.94,402.46,182.9,174.7,0.871,419596.6,419596.6,35971,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669112,527027.00
05/19/2016 10:45,2,4.000,ACTIVE,215.09,418.39,59.991,1463669103,"274151322000094","219011344069620",38.65,47.30,0,382.93,445.75,156.7,149.3,0.619,554076.6,554076.6,25924,0,0,0,L,1151911521,0,122.91,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669113,527028.00
05/19/2016 10:45,2,6.385,ACTIVE,220.06,370.60,60.007,1463669103,"201051344000579","219011344069620",28.55,37.30,0,342.65,408.48,184.6,176.3,0.866,420467.3,420467.3,11584,0,0,0,L,1122011218,0,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669114,527029.00
05/19/2016 10:45,2,6.480,ACTIVE,216.45,365.19,60.002,1463669103,"201051344000890","219011344069620",27.63,38.80,0,336.34,402.46,181.4,173.2,0.831,416752.8,416752.8,35991,0,0,0,L,1122011218,0,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669115,527030.00
05/19/2016 10:45,2,6.373,ACTIVE,217.35,365.80,60.002,1463669103,"201051344000438","219011344069620",28.21,37.80,0,337.24,403.37,182.1,173.8,0.862,418820.6,418820.6,35996,0,0,0,L,1122011218,0,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669116,527031.00
05/19/2016 10:45,2,6.352,ACTIVE,217.13,364.89,60.012,1463669103,"201051344000417","219011344069620",27.63,40.00,0,337.24,401.56,177.7,169.6,0.857,411438.3,411438.3,36154,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669117,527032.00
05/19/2016 10:45,2,6.045,ACTIVE,214.41,356.78,60.002,1463669103,"274151322000083","219011344069620",27.63,47.50,0,336.94,394.65,169.2,161.4,0.689,680979.0,680979.0,24964,0,0,0,L,1151911521,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669118,527033.00
05/19/2016 10:45,2,6.389,ACTIVE,215.77,356.48,59.981,1463669103,"274151322000076","219011344069620",28.27,48.00,0,337.54,390.74,182.8,174.5,0.720,724997.6,724997.6,24963,0,0,0,L,1151911521,0,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669119,527034.00
05/19/2016 10:45,2,6.500,ACTIVE,218.71,369.10,60.002,1463669103,"201051344000868","219011344069620",27.65,36.30,0,343.25,408.18,182.0,173.8,0.831,405655.2,405655.2,31232,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669120,527035.00
05/19/2016 10:45,2,6.361,ACTIVE,215.09,376.62,59.991,1463669103,"274151322000095","219011344069620",27.99,47.00,0,336.64,390.44,180.3,172.1,0.694,717514.1,717514.1,24877,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669121,527036.00
05/19/2016 10:45,2,6.512,ACTIVE,220.06,370.60,60.007,1463669103,"201051344000988","219011344069620",27.39,38.60,0,341.15,407.27,180.8,172.5,0.840,402797.3,402797.3,31533,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669122,527037.00
05/19/2016 10:45,2,6.479,ACTIVE,217.35,363.99,59.991,1463669103,"201051344001025","219011344069620",27.65,41.50,0,337.24,402.46,181.4,173.1,0.818,416628.3,416628.3,36046,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669123,527038.00
05/19/2016 10:45,2,6.420,ACTIVE,219.84,369.10,60.002,1463669103,"201051344000458","219011344069620",27.87,39.00,0,342.65,407.57,181.1,172.9,0.866,413587.1,413587.1,31456,0,0,0,L,1122011218,0,125.40,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669124,527039.00
05/19/2016 10:45,2,6.492,ACTIVE,220.29,370.30,59.996,1463669103,"201051344000853","219011344069620",27.53,37.00,0,343.55,407.57,180.9,172.7,0.849,412190.1,412190.1,31055,0,0,0,L,1122011218,0,125.85,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669125,527040.00
05/19/2016 10:45,2,6.436,ACTIVE,216.45,364.59,59.996,1463669103,"201051344000685","219011344069620",27.99,35.00,0,337.24,401.86,182.4,174.1,0.888,418340.0,418340.0,35883,0,0,0,L,1122011218,0,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669126,527041.00
05/19/2016 10:45,2,6.355,ACTIVE,217.80,365.80,59.996,1463669103,"201051344000917","219011344069620",28.13,38.20,0,336.94,410.88,181.1,172.8,0.849,415234.1,415234.1,35884,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669127,527042.00
05/19/2016 10:45,2,6.383,ACTIVE,216.67,364.59,60.002,1463669103,"201051344001145","219011344069620",28.13,35.60,0,337.24,402.46,181.7,173.4,0.840,420394.9,420394.9,35736,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669128,527043.00
05/19/2016 10:45,2,6.416,ACTIVE,218.03,367.00,59.996,1463669103,"201051344000651","219011344069620",27.87,38.20,0,342.65,406.67,181.0,172.8,0.826,412642.6,412642.6,36100,0,0,0,L,1122011218,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669129,527044.00
05/19/2016 10:45,2,6.074,ACTIVE,214.87,375.11,59.991,1463669103,"274151322000088","219011344069620",25.98,44.80,0,336.94,385.93,159.8,152.3,0.614,658545.0,658545.0,24630,0,0,0,L,1151911521,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669130,527045.00
05/19/2016 10:45,2,4.117,ACTIVE,216.00,419.00,59.991,1463669103,"274151322000068","219011344069620",37.61,46.80,0,387.44,447.55,157.0,149.6,0.592,553778.8,553778.8,26133,0,0,0,L,1151911521,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669131,527046.00
05/19/2016 10:45,2,6.352,ACTIVE,217.35,363.69,59.996,1463669103,"201051344001135","219011344069620",28.03,38.40,0,336.64,401.86,180.3,172.1,0.826,408721.8,408721.8,36042,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669131,527047.00
05/19/2016 10:45,2,6.596,ACTIVE,217.58,366.40,59.996,1463669103,"201051344000594","219011344069620",27.71,38.40,0,342.35,409.38,185.1,176.7,0.849,417307.5,417307.5,31493,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669132,527048.00
05/19/2016 10:45,2,6.416,ACTIVE,217.80,365.49,60.002,1463669103,"201051344001203","219011344069620",28.23,39.80,0,339.04,406.37,183.3,175.0,0.857,415628.8,415628.8,36069,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669133,527049.00
05/19/2016 10:45,2,6.059,ACTIVE,215.32,373.91,60.007,1463669103,"274151322000054","219011344069620",26.24,48.00,0,337.24,386.53,160.9,153.4,0.614,672717.5,672717.5,24661,0,0,0,L,1151911521,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669134,527050.00
05/19/2016 10:45,2,6.451,ACTIVE,218.48,368.20,59.991,1463669103,"201051344000867","219011344069620",27.89,40.20,0,343.25,407.57,182.2,173.9,0.835,404916.8,404916.8,31496,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669135,527051.00
05/19/2016 10:45,2,6.438,ACTIVE,217.35,366.70,60.002,1463669103,"201051344001093","219011344069620",28.05,38.40,0,337.84,407.27,182.9,174.6,0.844,414327.8,414327.8,35935,0,0,0,L,1122011218,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669136,527052.00
05/19/2016 10:45,2,6.467,ACTIVE,219.39,370.00,59.991,1463669103,"201051344000900","219011344069620",28.15,36.00,0,341.45,408.48,184.3,175.9,0.853,420548.8,420548.8,30886,0,0,0,L,1122011218,0,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669137,527053.00
05/19/2016 10:45,2,6.400,ACTIVE,219.39,370.90,60.002,1463669103,"201051344000648","219011344069620",27.91,37.30,0,343.25,408.48,181.0,172.8,0.835,412568.8,412568.8,31179,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669138,527054.00
05/19/2016 10:45,2,6.289,ACTIVE,219.39,364.59,59.970,1463669103,"201051344000569","219011344069620",28.27,36.80,0,341.75,408.78,180.0,171.8,0.831,421699.5,421699.5,30816,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669139,527055.00
05/19/2016 10:45,2,6.477,ACTIVE,219.84,368.50,59.986,1463669103,"201051344000983","219011344069620",27.63,38.80,0,342.05,407.87,181.2,173.0,0.871,413141.4,413141.4,31291,0,0,0,L,1122011218,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669140,527056.00
05/19/2016 10:45,2,6.498,ACTIVE,220.06,369.10,60.007,1463669103,"201051344001158","219011344069620",27.41,38.60,0,342.65,406.97,180.4,172.2,0.853,407663.5,407663.5,31556,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669141,527057.00
05/19/2016 10:45,2,6.461,ACTIVE,219.84,368.80,60.007,1463669103,"201051344000576","219011344069620",27.57,37.50,0,342.05,407.87,180.3,172.1,0.835,414646.9,414646.9,30961,0,0,0,L,1122011218,0,125.17,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669142,527058.00
05/19/2016 10:45,2,6.016,ACTIVE,215.32,367.90,59.949,1463669103,"274151322000087","219011344069620",26.12,54.00,0,334.84,384.13,159.0,151.6,0.592,646398.6,646398.6,24745,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463669143,527059.00
05/19/2016 11:00,2,6.865,ACTIVE,219.61,370.60,60.018,1463670003,"201051344000645","219011344069620",27.49,40.60,0,342.65,409.98,191.1,182.6,0.853,414196.1,414196.1,31102,0,0,0,L,1122011218,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670004,527060.00
05/19/2016 11:00,2,6.365,ACTIVE,215.09,354.67,60.002,1463670003,"274151322000085","219011344069620",25.70,47.30,0,337.54,386.83,165.6,157.9,0.632,674756.5,674756.5,24666,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670005,527061.00
05/19/2016 11:00,2,6.793,ACTIVE,218.48,370.00,60.012,1463670003,"201051344000633","219011344069620",27.89,40.40,0,341.45,410.88,191.8,183.2,0.906,405289.8,405289.8,31575,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670006,527062.00
05/19/2016 11:00,2,6.836,ACTIVE,220.06,373.01,59.996,1463670003,"201051344000469","219011344069620",27.51,37.00,0,341.15,410.58,190.5,182.0,0.893,406546.4,406546.4,31511,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670007,527063.00
05/19/2016 11:00,2,6.645,ACTIVE,216.67,366.40,60.007,1463670003,"201051344000646","219011344069620",28.07,39.50,0,335.74,405.47,188.7,180.2,0.902,410309.7,410309.7,36067,0,0,0,L,1122011218,0,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670008,527064.00
05/19/2016 11:00,2,6.408,ACTIVE,214.87,374.81,59.991,1463670003,"274151322000052","219011344069620",27.71,50.00,0,335.74,390.74,179.8,171.6,0.707,687204.9,687204.9,24894,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670009,527065.00
05/19/2016 11:00,2,6.738,ACTIVE,218.26,367.60,60.012,1463670003,"201051344000585","219011344069620",27.73,41.00,0,338.14,409.08,189.1,180.6,0.888,416898.0,416898.0,36075,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670010,527066.00
05/19/2016 11:00,2,6.723,ACTIVE,216.45,364.29,60.012,1463670003,"201051344001230","219011344069620",28.19,36.80,0,336.34,406.07,191.9,183.3,0.888,414026.1,414026.1,35872,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670011,527067.00
05/19/2016 11:00,2,6.695,ACTIVE,217.80,366.40,60.018,1463670003,"201051344000582","219011344069620",27.89,38.00,0,336.64,409.68,189.1,180.5,0.866,407464.2,407464.2,36040,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670012,527068.00
05/19/2016 11:00,2,6.666,ACTIVE,216.67,366.10,59.996,1463670003,"201051344000955","219011344069620",28.49,39.50,0,336.34,405.47,192.2,183.5,0.910,419641.5,419641.5,35972,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670013,527069.00
05/19/2016 11:00,2,4.334,ACTIVE,215.09,413.89,59.996,1463670003,"274151322000094","219011344069620",37.89,49.00,0,387.74,449.35,165.6,157.9,0.645,554115.1,554115.1,25925,0,0,0,L,1151911521,0,122.68,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670013,527070.00
05/19/2016 11:00,2,6.777,ACTIVE,220.06,369.70,60.007,1463670003,"201051344000579","219011344069620",28.49,37.50,0,342.05,411.48,195.7,186.9,0.924,420512.9,420512.9,11585,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670014,527071.00
05/19/2016 11:00,2,6.805,ACTIVE,216.67,366.40,59.975,1463670003,"201051344000890","219011344069620",27.77,39.00,0,336.64,405.17,191.3,182.7,0.875,416797.3,416797.3,35992,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670015,527072.00
05/19/2016 11:00,2,6.686,ACTIVE,217.35,365.80,59.991,1463670003,"201051344000438","219011344069620",28.31,38.20,0,337.24,406.97,191.7,183.1,0.902,418865.3,418865.3,35997,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670016,527073.00
05/19/2016 11:00,2,6.549,ACTIVE,216.90,366.10,60.007,1463670003,"201051344000417","219011344069620",28.19,40.40,0,336.64,404.27,186.8,178.4,0.893,411481.9,411481.9,36155,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670017,527074.00
05/19/2016 11:00,2,6.416,ACTIVE,214.64,356.18,60.012,1463670003,"274151322000083","219011344069620",27.31,48.50,0,336.64,389.84,177.5,169.4,0.720,681020.4,681020.4,24965,0,0,0,L,1151911521,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670018,527075.00
05/19/2016 11:00,2,6.777,ACTIVE,215.77,366.40,60.002,1463670003,"274151322000076","219011344069620",28.01,50.40,0,337.54,393.15,192.0,183.4,0.765,725042.3,725042.3,24964,0,0,0,L,1151911521,0,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670019,527076.00
05/19/2016 11:00,2,6.842,ACTIVE,218.71,371.81,60.012,1463670003,"201051344000868","219011344069620",27.63,38.40,0,342.05,410.58,191.5,182.9,0.893,405699.7,405699.7,31233,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670020,527077.00
05/19/2016 11:00,2,6.697,ACTIVE,214.87,372.71,60.012,1463670003,"274151322000095","219011344069620",28.01,49.50,0,335.74,392.55,189.8,181.3,0.707,717558.2,717558.2,24878,0,0,0,L,1151911521,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670021,527078.00
05/19/2016 11:00,2,6.889,ACTIVE,219.61,369.40,60.012,1463670003,"201051344000988","219011344069620",27.33,39.50,0,341.15,410.58,190.6,182.0,0.888,402841.6,402841.6,31534,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670022,527079.00
05/19/2016 11:00,2,6.781,ACTIVE,218.03,365.80,59.975,1463670003,"201051344001025","219011344069620",27.77,42.50,0,337.24,405.77,190.7,182.2,0.857,416672.7,416672.7,36047,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670023,527080.00
05/19/2016 11:00,2,6.725,ACTIVE,219.84,369.10,59.996,1463670003,"201051344000458","219011344069620",28.15,41.00,0,342.05,410.88,191.7,183.1,0.915,413631.6,413631.6,31457,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670024,527081.00
05/19/2016 11:00,2,6.859,ACTIVE,220.29,372.71,60.018,1463670003,"201051344000853","219011344069620",27.45,38.80,0,343.55,412.68,190.6,182.0,0.906,412234.4,412234.4,31056,0,0,0,L,1122011218,0,125.62,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670025,527082.00
05/19/2016 11:00,2,6.814,ACTIVE,216.90,367.30,59.996,1463670003,"201051344000685","219011344069620",27.87,35.80,0,336.64,405.47,192.4,183.8,0.919,418384.8,418384.8,35884,0,0,0,L,1122011218,0,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670026,527083.00
05/19/2016 11:00,2,6.688,ACTIVE,218.03,367.00,60.023,1463670003,"201051344000917","219011344069620",28.15,38.60,0,337.54,406.07,190.6,182.1,0.897,415278.4,415278.4,35885,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670027,527084.00
05/19/2016 11:00,2,6.709,ACTIVE,216.45,365.80,60.007,1463670003,"201051344001145","219011344069620",28.35,35.80,0,336.94,405.77,192.4,183.8,0.897,420439.6,420439.6,35737,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670028,527085.00
