ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2016 11:00,2,6.723,ACTIVE,218.26,366.40,60.012,1463670003,"201051344000651","219011344069620",27.97,40.00,0,340.25,409.98,190.4,181.8,0.857,412687.0,412687.0,36101,0,0,0,L,1122011218,0,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670029,527086.00
05/19/2016 11:00,2,6.387,ACTIVE,214.87,368.50,59.996,1463670003,"274151322000088","219011344069620",25.92,47.00,0,337.24,387.14,167.7,159.9,0.628,658584.0,658584.0,24631,0,0,0,L,1151911521,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670030,527087.00
05/19/2016 11:00,2,4.295,ACTIVE,216.00,409.68,60.012,1463670003,"274151322000068","219011344069620",37.99,48.00,0,388.04,448.75,165.0,157.3,0.623,553817.1,553817.1,26134,0,0,0,L,1151911521,0,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670031,527088.00
05/19/2016 11:00,2,6.699,ACTIVE,217.58,364.89,60.018,1463670003,"201051344001135","219011344069620",27.95,39.30,0,336.94,405.17,189.7,181.2,0.875,408766.0,408766.0,36043,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670032,527089.00
05/19/2016 11:00,2,6.906,ACTIVE,217.80,368.20,60.012,1463670003,"201051344000594","219011344069620",28.11,38.60,0,341.75,412.68,196.6,187.8,0.897,417353.2,417353.2,31494,0,0,0,L,1122011218,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670033,527090.00
05/19/2016 11:00,2,6.889,ACTIVE,218.26,366.10,59.986,1463670003,"201051344001203","219011344069620",27.75,40.40,0,339.04,409.38,193.6,184.9,0.902,415673.8,415673.8,36070,0,0,0,L,1122011218,0,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670034,527091.00
05/19/2016 11:00,2,6.338,ACTIVE,215.32,357.08,60.007,1463670003,"274151322000054","219011344069620",26.26,50.00,0,336.34,388.64,168.6,160.8,0.641,672756.7,672756.7,24662,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670034,527092.00
05/19/2016 11:00,2,6.811,ACTIVE,218.71,369.40,60.007,1463670003,"201051344000867","219011344069620",27.87,41.50,0,342.65,410.88,192.1,183.5,0.875,404961.5,404961.5,31497,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670035,527093.00
05/19/2016 11:00,2,6.832,ACTIVE,218.03,367.90,60.018,1463670003,"201051344001093","219011344069620",27.77,38.60,0,337.54,410.58,192.1,183.5,0.879,414372.7,414372.7,35936,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670036,527094.00
05/19/2016 11:00,2,6.895,ACTIVE,219.61,367.90,60.012,1463670003,"201051344000900","219011344069620",27.89,37.80,0,341.75,411.78,194.7,186.0,0.853,420594.1,420594.1,30887,0,0,0,L,1122011218,0,125.40,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670037,527095.00
05/19/2016 11:00,2,6.703,ACTIVE,219.61,371.51,60.018,1463670003,"201051344000648","219011344069620",28.15,38.80,0,342.35,411.48,191.1,182.5,0.884,412613.2,412613.2,31180,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670038,527096.00
05/19/2016 11:00,2,6.766,ACTIVE,219.84,370.60,60.012,1463670003,"201051344000569","219011344069620",27.79,38.00,0,341.75,410.28,190.4,181.9,0.893,421743.7,421743.7,30817,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670039,527097.00
05/19/2016 11:00,2,6.771,ACTIVE,220.29,370.90,60.034,1463670003,"201051344000983","219011344069620",27.83,39.80,0,341.45,410.58,190.8,182.3,0.897,413185.8,413185.8,31292,0,0,0,L,1122011218,0,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670040,527098.00
05/19/2016 11:00,2,6.789,ACTIVE,220.06,370.00,59.991,1463670003,"201051344001158","219011344069620",27.75,39.50,0,341.45,410.28,190.8,182.3,0.888,407707.8,407707.8,31557,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670041,527099.00
05/19/2016 11:00,2,6.770,ACTIVE,220.06,371.81,60.012,1463670003,"201051344000576","219011344069620",27.77,38.80,0,342.05,410.58,190.4,181.8,0.871,414691.1,414691.1,30962,0,0,0,L,1122011218,0,125.40,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670042,527100.00
05/19/2016 11:00,2,6.348,ACTIVE,215.54,360.08,60.002,1463670003,"274151322000087","219011344069620",26.00,56.30,0,333.93,387.44,167.0,159.3,0.614,646437.5,646437.5,24746,0,0,0,L,1151911521,0,123.59,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670043,527101.00
05/19/2016 11:15,2,7.125,ACTIVE,219.61,369.70,59.970,1463670904,"201051344000645","219011344069620",27.57,41.50,0,342.35,411.78,198.7,189.9,0.897,414242.7,414242.7,31103,0,0,0,L,1122011218,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670905,527102.00
05/19/2016 11:15,2,6.668,ACTIVE,215.54,369.70,59.959,1463670904,"274151322000085","219011344069620",25.39,49.30,0,336.94,388.34,171.3,163.4,0.654,674796.7,674796.7,24667,0,0,0,L,1151911521,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670906,527103.00
05/19/2016 11:15,2,7.127,ACTIVE,218.93,369.40,59.965,1463670904,"201051344000633","219011344069620",27.71,41.30,0,340.55,412.68,200.0,191.1,0.941,405336.5,405336.5,31576,0,0,0,L,1122011218,0,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670907,527104.00
05/19/2016 11:15,2,7.152,ACTIVE,220.06,372.41,59.959,1463670904,"201051344000469","219011344069620",27.41,38.60,0,341.75,412.98,198.4,189.6,0.932,406592.8,406592.8,31512,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670908,527105.00
05/19/2016 11:15,2,7.078,ACTIVE,217.13,366.70,59.959,1463670904,"201051344000646","219011344069620",27.49,40.40,0,334.84,407.87,197.0,188.2,0.932,410355.8,410355.8,36068,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670909,527106.00
05/19/2016 11:15,2,6.723,ACTIVE,215.32,367.30,59.938,1463670904,"274151322000052","219011344069620",27.55,51.50,0,335.74,395.25,187.4,179.0,0.716,687248.6,687248.6,24895,0,0,0,L,1151911521,0,123.14,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670910,527107.00
05/19/2016 11:15,2,7.105,ACTIVE,218.26,367.60,59.959,1463670904,"201051344000585","219011344069620",27.45,41.80,0,337.54,411.18,197.5,188.7,0.919,416944.2,416944.2,36076,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670910,527108.00
05/19/2016 11:15,2,7.066,ACTIVE,216.67,367.30,59.954,1463670904,"201051344001230","219011344069620",27.91,37.80,0,335.44,408.48,199.8,190.9,0.919,414072.8,414072.8,35873,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670911,527109.00
05/19/2016 11:15,2,7.047,ACTIVE,218.48,369.40,59.959,1463670904,"201051344000582","219011344069620",27.57,39.50,0,336.94,412.98,196.7,187.9,0.906,407510.2,407510.2,36041,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670912,527110.00
05/19/2016 11:15,2,7.059,ACTIVE,217.13,367.30,59.959,1463670904,"201051344000955","219011344069620",27.99,40.40,0,336.34,407.57,200.2,191.3,0.955,419688.2,419688.2,35973,0,0,0,L,1122011218,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670913,527111.00
05/19/2016 11:15,2,4.508,ACTIVE,215.09,410.28,59.954,1463670904,"274151322000094","219011344069620",37.95,50.00,0,383.53,450.56,172.6,164.7,0.672,554155.3,554155.3,25926,0,0,0,L,1151911521,0,122.91,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670914,527112.00
05/19/2016 11:15,2,7.186,ACTIVE,220.52,371.21,59.991,1463670904,"201051344000579","219011344069620",28.01,38.60,0,342.05,417.49,203.8,194.8,0.959,420560.4,420560.4,11586,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670915,527113.00
05/19/2016 11:15,2,7.105,ACTIVE,216.90,365.80,59.922,1463670904,"201051344000890","219011344069620",27.67,39.00,0,336.64,407.87,199.2,190.3,0.910,416843.9,416843.9,35993,0,0,0,L,1122011218,0,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670916,527114.00
05/19/2016 11:15,2,7.014,ACTIVE,217.58,368.20,60.007,1463670904,"201051344000438","219011344069620",28.15,39.00,0,336.04,412.98,199.8,190.9,0.937,418912.0,418912.0,35998,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670917,527115.00
05/19/2016 11:15,2,6.975,ACTIVE,217.58,367.90,59.970,1463670904,"201051344000417","219011344069620",27.61,40.80,0,336.34,407.57,195.1,186.4,0.928,411527.5,411527.5,36156,0,0,0,L,1122011218,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670918,527116.00
05/19/2016 11:15,2,6.715,ACTIVE,214.87,372.71,59.965,1463670904,"274151322000083","219011344069620",27.25,50.60,0,336.04,391.64,185.4,177.0,0.712,681063.6,681063.6,24966,0,0,0,L,1151911521,0,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670919,527117.00
05/19/2016 11:15,2,7.084,ACTIVE,215.77,356.78,59.944,1463670904,"274151322000076","219011344069620",27.85,51.50,0,337.24,394.65,199.8,190.9,0.791,725089.1,725089.1,24965,0,0,0,L,1151911521,0,123.36,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670920,527118.00
05/19/2016 11:15,2,7.145,ACTIVE,218.93,369.10,59.959,1463670904,"201051344000868","219011344069620",27.49,38.80,0,341.75,413.59,198.9,190.1,0.897,405746.3,405746.3,31234,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670921,527119.00
05/19/2016 11:15,2,7.000,ACTIVE,215.09,359.18,59.981,1463670904,"274151322000095","219011344069620",27.95,50.40,0,335.44,394.35,198.0,189.2,0.747,717604.4,717604.4,24879,0,0,0,L,1151911521,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670922,527120.00
05/19/2016 11:15,2,7.193,ACTIVE,220.06,370.90,59.996,1463670904,"201051344000988","219011344069620",27.17,40.80,0,340.85,415.69,197.8,189.0,0.915,402887.9,402887.9,31535,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670923,527121.00
05/19/2016 11:15,2,7.186,ACTIVE,218.03,367.30,59.959,1463670904,"201051344001025","219011344069620",27.27,43.40,0,337.84,411.78,198.4,189.6,0.910,416719.1,416719.1,36048,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670923,527122.00
05/19/2016 11:15,2,7.094,ACTIVE,220.29,371.51,59.965,1463670904,"201051344000458","219011344069620",27.79,42.30,0,342.65,412.98,199.6,190.7,0.941,413678.2,413678.2,31458,0,0,0,L,1122011218,0,125.62,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670924,527123.00
05/19/2016 11:15,2,7.158,ACTIVE,220.52,372.71,59.965,1463670904,"201051344000853","219011344069620",27.37,40.20,0,343.25,416.59,198.5,189.7,0.932,412280.9,412280.9,31057,0,0,0,L,1122011218,0,125.85,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670925,527124.00
05/19/2016 11:15,2,7.027,ACTIVE,216.90,366.70,59.959,1463670904,"201051344000685","219011344069620",28.19,36.50,0,336.04,408.18,200.5,191.6,0.972,418431.7,418431.7,35885,0,0,0,L,1122011218,0,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670926,527125.00
05/19/2016 11:15,2,6.986,ACTIVE,218.48,366.40,59.981,1463670904,"201051344000917","219011344069620",28.03,39.80,0,338.44,411.78,198.2,189.4,0.928,415324.8,415324.8,35886,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670927,527126.00
05/19/2016 11:15,2,6.977,ACTIVE,216.90,366.70,59.922,1463670904,"201051344001145","219011344069620",28.35,36.50,0,336.34,408.18,200.3,191.4,0.932,420486.5,420486.5,35738,0,0,0,L,1122011218,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670928,527127.00
05/19/2016 11:15,2,7.076,ACTIVE,218.48,368.80,59.949,1463670904,"201051344000651","219011344069620",27.71,41.00,0,339.95,412.68,198.6,189.7,0.902,412733.3,412733.3,36102,0,0,0,L,1122011218,0,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670929,527128.00
05/19/2016 11:15,2,6.711,ACTIVE,215.09,375.41,59.922,1463670904,"274151322000088","219011344069620",25.62,48.50,0,336.64,391.34,173.9,166.0,0.650,658624.7,658624.7,24632,0,0,0,L,1151911521,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670930,527129.00
05/19/2016 11:15,2,4.502,ACTIVE,216.00,425.01,59.954,1463670904,"274151322000068","219011344069620",37.75,48.50,0,385.03,450.56,171.4,163.5,0.658,553857.2,553857.2,26135,0,0,0,L,1151911521,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670931,527130.00
05/19/2016 11:15,2,7.025,ACTIVE,217.58,366.40,59.917,1463670904,"201051344001135","219011344069620",27.75,40.80,0,336.34,411.48,197.6,188.7,0.919,408812.2,408812.2,36044,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670932,527131.00
05/19/2016 11:15,2,7.184,ACTIVE,218.48,371.21,59.917,1463670904,"201051344000594","219011344069620",28.11,40.40,0,339.95,415.09,204.4,195.3,0.937,417400.9,417400.9,31495,0,0,0,L,1122011218,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670933,527132.00
05/19/2016 11:15,2,7.197,ACTIVE,218.26,367.00,59.959,1463670904,"201051344001203","219011344069620",27.59,40.80,0,337.84,412.68,201.1,192.2,0.928,415720.7,415720.7,36071,0,0,0,L,1122011218,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670933,527133.00
05/19/2016 11:15,2,6.646,ACTIVE,215.32,357.08,59.954,1463670904,"274151322000054","219011344069620",26.00,51.00,0,336.34,399.16,174.9,166.9,0.663,672797.6,672797.6,24663,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670934,527134.00
05/19/2016 11:15,2,7.076,ACTIVE,219.39,368.50,59.970,1463670904,"201051344000867","219011344069620",27.85,43.00,0,342.65,412.98,199.6,190.8,0.919,405008.2,405008.2,31498,0,0,0,L,1122011218,0,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670935,527135.00
05/19/2016 11:15,2,7.051,ACTIVE,218.26,370.30,59.965,1463670904,"201051344001093","219011344069620",27.93,39.50,0,337.54,412.98,199.5,190.7,0.910,414419.3,414419.3,35937,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670936,527136.00
05/19/2016 11:15,2,7.238,ACTIVE,219.84,372.11,59.996,1463670904,"201051344000900","219011344069620",27.61,38.80,0,341.15,413.89,202.2,193.3,0.910,420641.4,420641.4,30888,0,0,0,L,1122011218,0,125.40,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670937,527137.00
05/19/2016 11:15,2,7.090,ACTIVE,219.61,371.81,59.944,1463670904,"201051344000648","219011344069620",27.71,40.00,0,341.75,413.59,199.0,190.1,0.906,412659.6,412659.6,31181,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670938,527138.00
05/19/2016 11:15,2,7.164,ACTIVE,220.06,371.51,59.965,1463670904,"201051344000569","219011344069620",27.29,39.00,0,341.45,412.68,198.0,189.2,0.910,421790.0,421790.0,30818,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670939,527139.00
05/19/2016 11:15,2,7.051,ACTIVE,220.29,370.30,59.970,1463670904,"201051344000983","219011344069620",27.83,41.30,0,341.75,413.29,198.4,189.6,0.924,413232.2,413232.2,31293,0,0,0,L,1122011218,0,125.40,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670940,527140.00
05/19/2016 11:15,2,7.164,ACTIVE,220.06,371.81,59.965,1463670904,"201051344001158","219011344069620",27.31,40.20,0,341.75,412.68,198.2,189.4,0.910,407754.1,407754.1,31558,0,0,0,L,1122011218,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670941,527141.00
05/19/2016 11:15,2,7.105,ACTIVE,220.29,372.41,59.959,1463670904,"201051344000576","219011344069620",27.51,40.20,0,342.05,413.29,197.9,189.1,0.902,414737.5,414737.5,30963,0,0,0,L,1122011218,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670942,527142.00
05/19/2016 11:15,2,6.639,ACTIVE,215.09,374.51,59.965,1463670904,"274151322000087","219011344069620",25.76,59.50,0,334.24,390.44,173.2,165.3,0.641,646478.0,646478.0,24747,0,0,0,L,1151911521,0,123.14,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463670943,527143.00
05/19/2016 11:30,2,7.455,ACTIVE,220.06,370.60,59.954,1463671803,"201051344000645","219011344069620",27.23,42.80,0,341.75,413.59,205.6,196.5,0.924,414290.9,414290.9,31104,0,0,0,L,1122011218,0,125.62,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671804,527144.00
05/19/2016 11:30,2,6.938,ACTIVE,215.54,356.48,59.954,1463671803,"274151322000085","219011344069620",25.05,50.20,0,337.54,389.54,176.1,168.0,0.676,674838.0,674838.0,24668,0,0,0,L,1151911521,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671805,527145.00
05/19/2016 11:30,2,7.439,ACTIVE,219.16,369.40,59.933,1463671803,"201051344000633","219011344069620",27.35,43.00,0,340.85,416.29,206.1,197.0,0.972,405384.9,405384.9,31577,0,0,0,L,1122011218,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671806,527146.00
05/19/2016 11:30,2,7.389,ACTIVE,220.52,372.11,59.954,1463671803,"201051344000469","219011344069620",27.33,39.80,0,341.15,417.79,204.4,195.4,0.955,406640.9,406640.9,31513,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671807,527147.00
05/19/2016 11:30,2,7.307,ACTIVE,216.90,367.30,59.975,1463671803,"201051344000646","219011344069620",27.49,41.50,0,335.44,413.59,203.3,194.3,0.959,410403.6,410403.6,36069,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671808,527148.00
05/19/2016 11:30,2,7.023,ACTIVE,215.54,365.49,59.949,1463671803,"274151322000052","219011344069620",27.10,53.30,0,335.74,393.45,192.6,183.9,0.742,687294.0,687294.0,24896,0,0,0,L,1151911521,0,122.91,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671809,527149.00
05/19/2016 11:30,2,7.312,ACTIVE,218.26,369.10,59.996,1463671803,"201051344000585","219011344069620",27.51,42.30,0,342.65,413.29,203.7,194.7,0.941,416992.1,416992.1,36077,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671810,527150.00
05/19/2016 11:30,2,7.389,ACTIVE,216.67,365.19,59.959,1463671803,"201051344001230","219011344069620",27.47,38.60,0,334.84,409.68,205.4,196.4,0.941,414121.2,414121.2,35874,0,0,0,L,1122011218,0,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671811,527151.00
05/19/2016 11:30,2,7.357,ACTIVE,218.48,368.50,59.949,1463671803,"201051344000582","219011344069620",27.21,40.80,0,342.05,415.69,202.8,193.8,0.928,407557.9,407557.9,36042,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671812,527152.00
05/19/2016 11:30,2,7.484,ACTIVE,216.90,367.60,59.954,1463671803,"201051344000955","219011344069620",27.17,41.00,0,335.74,409.38,206.1,197.0,0.977,419736.7,419736.7,35974,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671812,527153.00
05/19/2016 11:30,2,4.701,ACTIVE,215.32,424.71,59.965,1463671803,"274151322000094","219011344069620",37.57,50.20,0,382.93,449.65,179.0,170.8,0.698,554197.2,554197.2,25927,0,0,0,L,1151911521,0,122.91,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671813,527154.00
05/19/2016 11:30,2,7.428,ACTIVE,220.97,371.51,59.954,1463671803,"201051344000579","219011344069620",27.79,39.80,0,342.05,419.90,209.1,199.8,0.981,420609.6,420609.6,11587,0,0,0,L,1122011218,0,125.62,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671814,527155.00
05/19/2016 11:30,2,7.410,ACTIVE,216.90,365.80,59.965,1463671803,"201051344000890","219011344069620",27.31,40.20,0,336.34,409.38,204.8,195.8,0.932,416892.2,416892.2,35994,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671815,527156.00
05/19/2016 11:30,2,7.385,ACTIVE,217.58,369.40,59.965,1463671803,"201051344000438","219011344069620",27.51,40.20,0,338.74,414.79,205.8,196.7,0.968,418960.4,418960.4,35999,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671816,527157.00
05/19/2016 11:30,2,7.234,ACTIVE,217.58,365.49,59.965,1463671803,"201051344000417","219011344069620",27.45,41.50,0,336.94,409.68,201.1,192.1,0.959,411574.8,411574.8,36157,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671817,527158.00
05/19/2016 11:30,2,7.006,ACTIVE,214.87,361.89,59.959,1463671803,"274151322000083","219011344069620",26.98,51.80,0,334.84,392.85,191.4,182.8,0.769,681108.5,681108.5,24967,0,0,0,L,1151911521,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671818,527159.00
05/19/2016 11:30,2,7.344,ACTIVE,216.22,378.72,59.954,1463671803,"274151322000076","219011344069620",27.61,53.80,0,336.94,399.16,205.2,196.2,0.813,725137.5,725137.5,24966,0,0,0,L,1151911521,0,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671819,527160.00
05/19/2016 11:30,2,7.479,ACTIVE,218.93,367.90,59.965,1463671803,"201051344000868","219011344069620",27.12,40.20,0,341.45,415.69,205.3,196.2,0.928,405794.5,405794.5,31235,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671820,527161.00
05/19/2016 11:30,2,7.328,ACTIVE,215.09,377.52,59.922,1463671803,"274151322000095","219011344069620",27.55,52.80,0,335.74,395.85,204.2,195.2,0.769,717652.4,717652.4,24880,0,0,0,L,1151911521,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671821,527162.00
05/19/2016 11:30,2,7.477,ACTIVE,220.52,372.71,59.928,1463671803,"201051344000988","219011344069620",26.92,42.00,0,339.95,418.70,203.9,194.9,0.932,402935.9,402935.9,31536,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671822,527163.00
05/19/2016 11:30,2,7.402,ACTIVE,218.03,367.00,59.959,1463671803,"201051344001025","219011344069620",27.35,44.50,0,342.05,413.29,205.1,196.0,0.919,416767.3,416767.3,36049,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671823,527164.00
05/19/2016 11:30,2,7.402,ACTIVE,220.52,370.90,59.944,1463671803,"201051344000458","219011344069620",27.47,43.00,0,342.35,418.39,205.9,196.8,0.972,413726.6,413726.6,31459,0,0,0,L,1122011218,0,125.62,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671824,527165.00
05/19/2016 11:30,2,7.320,ACTIVE,221.19,373.01,59.965,1463671803,"201051344000853","219011344069620",27.67,41.30,0,347.76,419.00,205.3,196.2,0.959,412329.0,412329.0,31058,0,0,0,L,1122011218,0,126.30,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671825,527166.00
05/19/2016 11:30,2,7.344,ACTIVE,216.90,367.00,59.970,1463671803,"201051344000685","219011344069620",27.85,37.80,0,336.34,409.68,207.2,198.0,0.999,418480.3,418480.3,35886,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671826,527167.00
05/19/2016 11:30,2,7.355,ACTIVE,218.26,368.50,59.959,1463671803,"201051344000917","219011344069620",27.47,41.50,0,341.45,413.89,204.6,195.6,0.968,415372.9,415372.9,35887,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671827,527168.00
05/19/2016 11:30,2,7.326,ACTIVE,217.35,367.60,59.933,1463671803,"201051344001145","219011344069620",27.91,38.40,0,337.24,413.29,207.1,198.0,0.955,420535.1,420535.1,35739,0,0,0,L,1122011218,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671828,527169.00
05/19/2016 11:30,2,7.396,ACTIVE,218.71,369.70,59.938,1463671803,"201051344000651","219011344069620",27.31,42.80,0,341.75,414.49,204.5,195.4,0.928,412781.5,412781.5,36103,0,0,0,L,1122011218,0,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671829,527170.00
05/19/2016 11:30,2,6.910,ACTIVE,215.32,373.01,59.954,1463671803,"274151322000088","219011344069620",25.50,49.50,0,336.04,390.14,178.6,170.5,0.676,658666.7,658666.7,24633,0,0,0,L,1151911521,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671830,527171.00
05/19/2016 11:30,2,4.705,ACTIVE,216.67,416.59,59.954,1463671803,"274151322000068","219011344069620",37.49,50.00,0,384.43,448.75,178.1,169.9,0.681,553898.8,553898.8,26136,0,0,0,L,1151911521,0,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671831,527172.00
05/19/2016 11:30,2,7.363,ACTIVE,218.26,367.00,59.954,1463671803,"201051344001135","219011344069620",27.31,42.00,0,337.54,412.98,203.5,194.5,0.937,408860.1,408860.1,36045,0,0,0,L,1122011218,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671832,527173.00
05/19/2016 11:30,2,7.549,ACTIVE,218.26,370.00,59.981,1463671803,"201051344000594","219011344069620",27.51,41.30,0,341.45,416.89,210.2,201.0,0.950,417450.3,417450.3,31496,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671833,527174.00
05/19/2016 11:30,2,7.520,ACTIVE,218.48,369.10,59.986,1463671803,"201051344001203","219011344069620",27.17,42.80,0,343.25,415.09,206.8,197.6,0.955,415769.4,415769.4,36072,0,0,0,L,1122011218,0,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671833,527175.00
05/19/2016 11:30,2,6.898,ACTIVE,215.77,367.60,59.954,1463671803,"274151322000054","219011344069620",25.58,52.80,0,335.74,391.34,178.6,170.4,0.681,672839.7,672839.7,24664,0,0,0,L,1151911521,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671834,527176.00
05/19/2016 11:30,2,7.512,ACTIVE,219.16,370.60,59.922,1463671803,"201051344000867","219011344069620",27.08,44.30,0,342.05,414.79,206.0,196.9,0.932,405056.6,405056.6,31499,0,0,0,L,1122011218,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671835,527177.00
05/19/2016 11:30,2,7.377,ACTIVE,218.26,369.40,59.981,1463671803,"201051344001093","219011344069620",27.47,41.00,0,342.35,415.09,205.1,196.0,0.924,414467.6,414467.6,35938,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671836,527178.00
05/19/2016 11:30,2,7.430,ACTIVE,219.84,373.01,59.959,1463671803,"201051344000900","219011344069620",27.81,40.80,0,340.55,419.00,209.0,199.8,0.937,420690.5,420690.5,30889,0,0,0,L,1122011218,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671837,527179.00
05/19/2016 11:30,2,7.336,ACTIVE,219.84,372.11,59.965,1463671803,"201051344000648","219011344069620",27.61,40.80,0,341.75,415.99,205.1,196.0,0.941,412707.8,412707.8,31182,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671838,527180.00
05/19/2016 11:30,2,7.367,ACTIVE,220.06,372.41,59.970,1463671803,"201051344000569","219011344069620",27.39,40.60,0,341.45,415.39,204.4,195.4,0.950,421838.0,421838.0,30819,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671839,527181.00
05/19/2016 11:30,2,7.383,ACTIVE,220.52,373.31,59.954,1463671803,"201051344000983","219011344069620",27.47,42.50,0,341.45,415.99,205.3,196.2,0.955,413280.4,413280.4,31294,0,0,0,L,1122011218,0,125.62,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671840,527182.00
05/19/2016 11:30,2,7.412,ACTIVE,220.74,372.71,59.965,1463671803,"201051344001158","219011344069620",27.15,41.50,0,342.05,415.39,203.8,194.8,0.937,407802.1,407802.1,31559,0,0,0,L,1122011218,0,125.62,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671841,527183.00
05/19/2016 11:30,2,7.307,ACTIVE,220.06,372.11,59.965,1463671803,"201051344000576","219011344069620",27.59,40.60,0,341.15,418.09,204.2,195.2,0.941,414785.5,414785.5,30964,0,0,0,L,1122011218,0,125.40,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671842,527184.00
05/19/2016 11:30,2,6.891,ACTIVE,215.32,375.71,59.959,1463671803,"274151322000087","219011344069620",25.41,62.30,0,334.84,391.94,177.1,169.0,0.650,646519.8,646519.8,24748,0,0,0,L,1151911521,0,123.36,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463671843,527185.00
05/19/2016 11:45,2,7.689,ACTIVE,220.29,370.60,59.959,1463672704,"201051344000645","219011344069620",27.04,44.00,0,341.75,415.99,210.3,201.1,0.950,414340.8,414340.8,31105,0,0,0,L,1122011218,0,125.62,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672705,527186.00
05/19/2016 11:45,2,7.129,ACTIVE,215.09,359.18,59.965,1463672704,"274151322000085","219011344069620",24.95,52.50,0,336.94,390.74,180.0,171.8,0.694,674880.5,674880.5,24669,0,0,0,L,1151911521,0,123.59,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672706,527187.00
05/19/2016 11:45,2,7.668,ACTIVE,219.39,373.31,59.986,1463672704,"201051344000633","219011344069620",27.29,43.20,0,340.25,416.59,212.1,202.7,0.999,405435.2,405435.2,31578,0,0,0,L,1122011218,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672707,527188.00
05/19/2016 11:45,2,7.740,ACTIVE,220.74,373.31,59.986,1463672704,"201051344000469","219011344069620",26.84,40.20,0,340.55,420.80,210.3,201.1,0.986,406690.7,406690.7,31514,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672707,527189.00
05/19/2016 11:45,2,7.562,ACTIVE,216.90,367.30,59.975,1463672704,"201051344000646","219011344069620",27.27,41.50,0,334.24,414.49,208.9,199.7,0.986,410453.1,410453.1,36070,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672708,527190.00
05/19/2016 11:45,2,7.250,ACTIVE,215.54,361.29,59.975,1463672704,"274151322000052","219011344069620",26.96,54.80,0,334.54,395.25,197.8,189.0,0.773,687340.8,687340.8,24897,0,0,0,L,1151911521,0,123.14,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672709,527191.00
05/19/2016 11:45,2,7.562,ACTIVE,218.71,370.60,59.959,1463672704,"201051344000585","219011344069620",27.33,43.60,0,342.05,415.39,209.3,200.1,0.981,417041.6,417041.6,36078,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672710,527192.00
05/19/2016 11:45,2,7.477,ACTIVE,218.71,369.40,59.975,1463672704,"201051344000582","219011344069620",27.61,41.50,0,341.75,417.49,209.0,199.8,0.955,407607.3,407607.3,36043,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672712,527193.00
05/19/2016 11:45,2,7.600,ACTIVE,217.13,369.10,59.970,1463672704,"201051344000955","219011344069620",27.43,42.30,0,335.74,411.48,211.0,201.7,0.999,419786.8,419786.8,35975,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672713,527194.00
05/19/2016 11:45,2,4.885,ACTIVE,214.87,413.29,59.959,1463672704,"274151322000094","219011344069620",37.11,52.00,0,382.03,449.65,183.0,174.7,0.716,554240.6,554240.6,25928,0,0,0,L,1151911521,0,122.91,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672714,527195.00
05/19/2016 11:45,2,7.701,ACTIVE,220.97,373.61,59.965,1463672704,"201051344000579","219011344069620",27.71,40.60,0,342.05,422.60,216.1,206.6,1.021,420660.8,420660.8,11588,0,0,0,L,1122011218,0,125.62,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672715,527196.00
05/19/2016 11:45,2,7.635,ACTIVE,217.13,368.20,59.975,1463672704,"201051344000890","219011344069620",27.23,40.60,0,335.44,411.78,210.5,201.2,0.963,416942.1,416942.1,35995,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672716,527197.00
05/19/2016 11:45,2,7.621,ACTIVE,217.58,368.50,59.975,1463672704,"201051344000438","219011344069620",27.29,41.50,0,339.34,415.69,210.6,201.4,0.999,419010.4,419010.4,36000,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672717,527198.00
05/19/2016 11:45,2,7.459,ACTIVE,217.58,368.50,59.991,1463672704,"201051344000417","219011344069620",27.29,42.50,0,336.34,410.58,206.1,197.0,0.986,411623.7,411623.7,36158,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672718,527199.00
05/19/2016 11:45,2,7.199,ACTIVE,215.09,373.31,59.970,1463672704,"274151322000083","219011344069620",26.90,54.30,0,335.44,394.95,196.0,187.3,0.747,681154.9,681154.9,24968,0,0,0,L,1151911521,0,122.91,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672719,527200.00
05/19/2016 11:45,2,7.656,ACTIVE,215.77,383.83,59.970,1463672704,"274151322000076","219011344069620",27.19,55.30,0,336.04,399.46,210.8,201.6,0.840,725187.4,725187.4,24967,0,0,0,L,1151911521,0,123.36,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672720,527201.00
05/19/2016 11:45,2,7.816,ACTIVE,218.93,370.00,59.970,1463672704,"201051344000868","219011344069620",26.62,41.00,0,341.15,416.89,210.5,201.3,0.937,405844.5,405844.5,31236,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672721,527202.00
05/19/2016 11:45,2,7.582,ACTIVE,214.87,379.62,59.975,1463672704,"274151322000095","219011344069620",27.29,54.00,0,335.14,397.35,209.7,200.5,0.787,717702.0,717702.0,24881,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672722,527203.00
05/19/2016 11:45,2,7.711,ACTIVE,220.74,374.81,59.986,1463672704,"201051344000988","219011344069620",26.84,42.00,0,341.45,420.80,209.5,200.3,0.972,402985.5,402985.5,31537,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672722,527204.00
05/19/2016 11:45,2,7.641,ACTIVE,217.80,368.50,59.944,1463672704,"201051344001025","219011344069620",27.27,44.50,0,342.95,415.99,211.0,201.7,0.950,416817.2,416817.2,36050,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672723,527205.00
05/19/2016 11:45,2,7.654,ACTIVE,220.97,374.21,59.970,1463672704,"201051344000458","219011344069620",27.35,44.80,0,342.05,420.80,212.0,202.7,1.003,413776.9,413776.9,31460,0,0,0,L,1122011218,0,125.85,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672724,527206.00
05/19/2016 11:45,2,7.668,ACTIVE,221.19,374.51,59.981,1463672704,"201051344000853","219011344069620",27.08,41.80,0,345.06,420.80,210.2,201.0,0.981,412378.9,412378.9,31059,0,0,0,L,1122011218,0,126.07,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672725,527207.00
05/19/2016 11:45,2,7.635,ACTIVE,216.90,368.20,59.975,1463672704,"201051344000685","219011344069620",27.45,38.80,0,335.74,412.08,212.2,202.9,1.025,418530.6,418530.6,35887,0,0,0,L,1122011218,0,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672726,527208.00
05/19/2016 11:45,2,7.658,ACTIVE,218.26,369.70,59.986,1463672704,"201051344000917","219011344069620",27.15,42.80,0,342.35,415.99,210.5,201.2,0.994,415422.7,415422.7,35888,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672727,527209.00
05/19/2016 11:45,2,7.555,ACTIVE,217.13,367.00,59.986,1463672704,"201051344001145","219011344069620",27.77,38.20,0,336.04,414.49,212.4,203.1,0.977,420585.4,420585.4,35740,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672728,527210.00
05/19/2016 11:45,2,7.648,ACTIVE,218.71,371.51,59.981,1463672704,"201051344000651","219011344069620",27.14,43.60,0,342.65,416.89,210.1,200.9,0.955,412831.2,412831.2,36104,0,0,0,L,1122011218,0,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672729,527211.00
05/19/2016 11:45,2,7.217,ACTIVE,215.09,371.51,59.944,1463672704,"274151322000088","219011344069620",24.99,51.30,0,335.74,391.64,182.6,174.3,0.694,658709.8,658709.8,24634,0,0,0,L,1151911521,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672730,527212.00
05/19/2016 11:45,2,4.854,ACTIVE,216.22,409.98,60.007,1463672704,"274151322000068","219011344069620",37.09,51.80,0,381.73,449.05,181.8,173.5,0.694,553942.0,553942.0,26137,0,0,0,L,1151911521,0,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672731,527213.00
05/19/2016 11:45,2,7.596,ACTIVE,218.26,367.30,59.986,1463672704,"201051344001135","219011344069620",27.23,43.40,0,337.84,415.09,209.6,200.4,0.959,408909.6,408909.6,36046,0,0,0,L,1122011218,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672732,527214.00
05/19/2016 11:45,2,7.787,ACTIVE,218.48,370.30,59.970,1463672704,"201051344000594","219011344069620",27.53,41.80,0,340.85,419.60,217.0,207.6,1.008,417501.8,417501.8,31497,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672733,527215.00
05/19/2016 11:45,2,7.820,ACTIVE,218.48,370.30,60.007,1463672704,"201051344001203","219011344069620",26.86,43.20,0,342.95,416.89,212.7,203.4,0.968,415819.8,415819.8,36073,0,0,0,L,1122011218,0,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672734,527216.00
05/19/2016 11:45,2,7.191,ACTIVE,215.32,360.08,59.981,1463672704,"274151322000054","219011344069620",25.15,54.30,0,335.74,392.25,183.1,174.8,0.689,672883.0,672883.0,24665,0,0,0,L,1151911521,0,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672735,527217.00
05/19/2016 11:45,2,7.719,ACTIVE,219.39,371.81,59.975,1463672704,"201051344000867","219011344069620",27.08,45.80,0,341.15,416.29,211.7,202.4,0.968,405106.7,405106.7,31500,0,0,0,L,1122011218,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672736,527218.00
05/19/2016 11:45,2,7.658,ACTIVE,218.48,370.00,59.970,1463672704,"201051344001093","219011344069620",27.17,41.50,0,342.35,416.89,210.6,201.3,0.955,414517.5,414517.5,35939,0,0,0,L,1122011218,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672737,527219.00
05/19/2016 11:45,2,7.705,ACTIVE,220.29,373.61,59.975,1463672704,"201051344000900","219011344069620",27.51,42.00,0,340.25,417.49,214.6,205.2,0.963,420741.4,420741.4,30890,0,0,0,L,1122011218,0,125.62,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672737,527220.00
05/19/2016 11:45,2,7.604,ACTIVE,220.06,372.11,60.012,1463672704,"201051344000648","219011344069620",27.35,42.50,0,341.75,417.49,210.7,201.4,0.963,412757.8,412757.8,31183,0,0,0,L,1122011218,0,124.94,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672738,527221.00
05/19/2016 11:45,2,7.650,ACTIVE,220.29,373.01,59.996,1463672704,"201051344000569","219011344069620",27.04,41.80,0,340.55,418.09,209.4,200.2,0.972,421887.7,421887.7,30820,0,0,0,L,1122011218,0,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672739,527222.00
05/19/2016 11:45,2,7.648,ACTIVE,220.74,373.31,59.970,1463672704,"201051344000983","219011344069620",27.17,43.80,0,339.65,418.70,210.4,201.1,0.990,413330.3,413330.3,31295,0,0,0,L,1122011218,0,125.62,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672740,527223.00
05/19/2016 11:45,2,7.738,ACTIVE,220.74,371.51,59.949,1463672704,"201051344001158","219011344069620",26.80,43.00,0,342.05,419.90,209.8,200.6,0.972,407851.8,407851.8,31560,0,0,0,L,1122011218,0,125.40,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672741,527224.00
05/19/2016 11:45,2,7.572,ACTIVE,220.52,373.31,59.981,1463672704,"201051344000576","219011344069620",27.31,42.80,0,341.15,420.50,209.5,200.3,0.968,414835.1,414835.1,30965,0,0,0,L,1122011218,0,125.40,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672742,527225.00
05/19/2016 11:45,2,7.121,ACTIVE,215.09,359.18,59.965,1463672704,"274151322000087","219011344069620",25.23,63.70,0,332.43,394.35,181.5,173.3,0.663,646562.7,646562.7,24749,0,0,0,L,1151911521,0,123.14,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672743,527226.00
05/19/2016 11:45,2,7.580,ACTIVE,217.13,368.50,59.970,1463672704,"201051344001230","219011344069620",27.59,39.00,0,334.54,412.38,211.6,202.3,0.981,414173.2,414173.2,35875,0,0,0,L,1122011218,1,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463672744,527227.00
