ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2016 12:00,2,7.896,ACTIVE,220.97,373.61,60.002,1463673603,"201051344000645","219011344069620",26.98,46.00,0,342.35,421.40,215.8,206.3,0.968,414391.4,414391.4,31106,0,0,0,L,1122011218,0,125.85,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673604,527228.00
05/19/2016 12:00,2,7.328,ACTIVE,216.00,366.10,60.002,1463673603,"274151322000085","219011344069620",24.79,53.50,0,336.64,392.55,183.9,175.6,0.698,674923.7,674923.7,24670,0,0,0,L,1151911521,0,123.81,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673605,527229.00
05/19/2016 12:00,2,7.988,ACTIVE,219.84,373.01,60.002,1463673603,"201051344000633","219011344069620",26.86,45.80,0,340.25,419.60,217.3,207.8,1.016,405486.1,405486.1,31579,0,0,0,L,1122011218,0,125.40,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673606,527230.00
05/19/2016 12:00,2,7.945,ALERT,221.64,375.41,60.002,1463673603,"201051344000469","219011344069620",26.82,41.50,0,312.29,422.30,215.8,206.4,1.008,406741.1,406741.1,31515,0,0,0,L,1122011218,0,125.62,125.85,0002,39,0,0,0,0,0,0,1,1063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673608,527231.00
05/19/2016 12:00,2,7.820,ACTIVE,217.35,369.40,60.002,1463673603,"201051344000646","219011344069620",27.00,43.40,0,334.24,417.79,213.8,204.4,1.003,410503.3,410503.3,36071,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673609,527232.00
05/19/2016 12:00,2,7.506,ACTIVE,216.00,378.72,59.975,1463673603,"274151322000052","219011344069620",26.52,57.70,0,335.74,399.16,201.3,192.4,0.795,687388.2,687388.2,24898,0,0,0,L,1151911521,0,123.14,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673610,527233.00
05/19/2016 12:00,2,7.928,ACTIVE,218.71,369.10,60.002,1463673603,"201051344000585","219011344069620",26.84,44.80,0,342.35,416.29,215.5,206.1,1.003,417092.2,417092.2,36079,0,0,0,L,1122011218,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673611,527234.00
05/19/2016 12:00,2,7.752,ACTIVE,217.13,367.30,60.002,1463673603,"201051344001230","219011344069620",27.59,39.80,0,335.14,412.98,216.6,207.2,0.990,414222.2,414222.2,35876,0,0,0,L,1122011218,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673612,527235.00
05/19/2016 12:00,2,7.775,ACTIVE,218.71,370.00,60.023,1463673603,"201051344000582","219011344069620",27.25,43.20,0,341.45,418.39,214.4,205.0,0.981,407657.5,407657.5,36044,0,0,0,L,1122011218,0,125.17,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673613,527236.00
05/19/2016 12:00,2,7.873,ACTIVE,217.35,366.70,60.012,1463673603,"201051344000955","219011344069620",26.96,43.20,0,334.54,416.29,215.0,205.6,1.021,419837.4,419837.4,35976,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673614,527237.00
05/19/2016 12:00,2,5.002,ACTIVE,215.77,414.79,59.991,1463673603,"274151322000094","219011344069620",37.25,53.30,0,379.92,446.35,189.9,181.4,0.751,554284.8,554284.8,25929,0,0,0,L,1151911521,0,122.91,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673615,527238.00
05/19/2016 12:00,2,7.916,ACTIVE,221.42,372.71,60.002,1463673603,"201051344000579","219011344069620",27.59,42.50,0,342.65,425.91,221.2,211.6,1.061,420712.6,420712.6,11589,0,0,0,L,1122011218,0,125.85,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673616,527239.00
05/19/2016 12:00,2,7.861,ACTIVE,217.13,368.20,59.986,1463673603,"201051344000890","219011344069620",27.17,42.30,0,336.04,417.19,216.3,206.9,0.986,416992.7,416992.7,35996,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673617,527240.00
05/19/2016 12:00,2,7.803,ACTIVE,218.03,369.40,60.002,1463673603,"201051344000438","219011344069620",27.25,42.00,0,342.35,417.79,215.3,205.9,0.999,419061.0,419061.0,36001,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673618,527241.00
05/19/2016 12:00,2,7.684,ACTIVE,217.58,367.60,59.991,1463673603,"201051344000417","219011344069620",27.17,44.00,0,336.04,415.99,211.3,202.0,1.003,411673.3,411673.3,36159,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673619,527242.00
05/19/2016 12:00,2,7.443,ACTIVE,215.77,380.82,60.018,1463673603,"274151322000083","219011344069620",26.50,56.00,0,335.44,394.95,199.8,190.9,0.782,681202.1,681202.1,24969,0,0,0,L,1151911521,0,122.91,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673620,527243.00
05/19/2016 12:00,2,7.826,ACTIVE,216.90,389.54,59.996,1463673603,"274151322000076","219011344069620",27.29,56.80,0,336.94,403.37,216.1,206.6,0.871,725238.1,725238.1,24968,0,0,0,L,1151911521,0,123.81,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673621,527244.00
05/19/2016 12:00,2,7.891,ALERT,219.61,372.11,60.007,1463673603,"201051344000868","219011344069620",27.10,42.80,0,281.33,417.79,216.3,206.8,0.963,405895.2,405895.2,31237,0,0,0,L,1122011218,0,125.17,125.17,0002,39,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673623,527245.00
05/19/2016 12:00,2,7.770,ACTIVE,216.00,358.88,59.986,1463673603,"274151322000095","219011344069620",27.27,56.30,0,334.54,399.16,214.8,205.4,0.804,717752.5,717752.5,24882,0,0,0,L,1151911521,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673624,527246.00
05/19/2016 12:00,2,7.820,ACTIVE,221.19,375.41,60.002,1463673603,"201051344000988","219011344069620",27.14,43.80,0,341.75,422.30,214.8,205.4,0.994,403036.0,403036.0,31538,0,0,0,L,1122011218,0,125.85,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673625,527247.00
05/19/2016 12:00,2,7.910,ACTIVE,218.26,369.10,60.034,1463673603,"201051344001025","219011344069620",27.06,46.00,0,342.05,417.49,216.6,207.2,0.977,416868.0,416868.0,36051,0,0,0,L,1122011218,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673626,527248.00
05/19/2016 12:00,2,7.846,ALERT,221.42,375.11,60.018,1463673603,"201051344000458","219011344069620",27.45,45.30,0,285.24,422.60,218.0,208.5,1.025,413827.8,413827.8,31461,0,0,0,L,1122011218,0,126.30,125.62,0002,41,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673627,527249.00
05/19/2016 12:00,2,7.938,ALERT,221.87,376.92,59.996,1463673603,"201051344000853","219011344069620",26.94,43.00,0,312.29,422.60,216.3,206.9,1.016,412429.5,412429.5,31060,0,0,0,L,1122011218,0,126.53,125.62,0002,44,0,0,0,0,0,0,1,1058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673629,527250.00
05/19/2016 12:00,2,7.865,ACTIVE,217.13,368.20,59.991,1463673603,"201051344000685","219011344069620",27.31,39.30,0,336.34,417.19,217.4,207.9,1.056,418581.9,418581.9,35888,0,0,0,L,1122011218,0,125.17,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673630,527251.00
05/19/2016 12:00,2,7.877,ACTIVE,218.48,368.80,59.986,1463673603,"201051344000917","219011344069620",27.00,43.40,0,340.85,416.89,215.3,205.8,1.012,415473.5,415473.5,35889,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673631,527252.00
05/19/2016 12:00,2,7.814,ACTIVE,217.35,368.20,60.002,1463673603,"201051344001145","219011344069620",27.59,40.00,0,336.64,417.79,218.3,208.8,1.008,420636.7,420636.7,35741,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673632,527253.00
05/19/2016 12:00,2,7.898,ACTIVE,218.93,369.70,60.002,1463673603,"201051344000651","219011344069620",26.98,45.50,0,341.75,417.19,215.9,206.4,0.955,412881.9,412881.9,36105,0,0,0,L,1122011218,0,125.85,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673633,527254.00
05/19/2016 12:00,2,7.381,ACTIVE,216.00,361.29,59.996,1463673603,"274151322000088","219011344069620",24.91,53.80,0,335.44,392.25,186.0,177.6,0.698,658753.7,658753.7,24635,0,0,0,L,1151911521,0,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673634,527255.00
05/19/2016 12:00,2,5.021,ACTIVE,216.67,406.97,59.981,1463673603,"274151322000068","219011344069620",37.00,52.80,0,381.12,445.75,187.9,179.4,0.720,553986.1,553986.1,26138,0,0,0,L,1151911521,0,123.81,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673635,527256.00
05/19/2016 12:00,2,7.809,ACTIVE,218.71,367.00,59.991,1463673603,"201051344001135","219011344069620",27.21,44.50,0,338.14,416.89,215.2,205.7,0.990,408960.1,408960.1,36047,0,0,0,L,1122011218,0,125.40,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673636,527257.00
05/19/2016 12:00,2,7.877,ACTIVE,219.16,370.30,59.965,1463673603,"201051344000594","219011344069620",27.93,43.40,0,340.55,427.11,222.9,213.2,1.039,417554.0,417554.0,31498,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673637,527258.00
05/19/2016 12:00,2,7.889,ACTIVE,218.71,370.00,59.986,1463673603,"201051344001203","219011344069620",27.41,44.30,0,342.35,418.39,218.8,209.3,1.025,415871.3,415871.3,36074,0,0,0,L,1122011218,0,125.85,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673638,527259.00
05/19/2016 12:00,2,7.338,ACTIVE,215.77,360.69,59.970,1463673603,"274151322000054","219011344069620",25.23,56.50,0,335.74,393.75,187.6,179.1,0.720,672927.2,672927.2,24666,0,0,0,L,1151911521,0,123.36,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673639,527260.00
05/19/2016 12:00,2,7.891,ACTIVE,220.06,373.01,59.981,1463673603,"201051344000867","219011344069620",27.21,46.00,0,340.55,417.19,217.6,208.1,0.994,405158.0,405158.0,31501,0,0,0,L,1122011218,0,125.62,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673639,527261.00
05/19/2016 12:00,2,7.791,ACTIVE,218.71,370.60,59.991,1463673603,"201051344001093","219011344069620",27.33,42.30,0,341.75,417.49,215.7,206.3,0.994,414568.4,414568.4,35940,0,0,0,L,1122011218,0,125.17,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673640,527262.00
05/19/2016 12:00,2,7.934,ACTIVE,220.97,376.31,59.981,1463673603,"201051344000900","219011344069620",27.47,42.50,0,341.45,422.90,220.7,211.1,0.986,420793.4,420793.4,30891,0,0,0,L,1122011218,0,125.85,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673641,527263.00
05/19/2016 12:00,2,7.891,ACTIVE,220.97,373.91,59.991,1463673603,"201051344000648","219011344069620",27.12,43.40,0,341.15,422.60,216.6,207.1,0.990,412808.6,412808.6,31184,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673642,527264.00
05/19/2016 12:00,2,7.814,ACTIVE,220.97,373.01,59.970,1463673603,"201051344000569","219011344069620",27.25,43.00,0,340.85,422.00,215.7,206.3,0.990,421938.4,421938.4,30821,0,0,0,L,1122011218,0,125.17,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673643,527265.00
05/19/2016 12:00,2,7.906,ALERT,221.64,374.51,59.991,1463673603,"201051344000983","219011344069620",27.08,45.00,0,312.89,422.90,216.7,207.2,1.003,413381.1,413381.1,31296,0,0,0,L,1122011218,0,126.07,125.40,0002,43,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673645,527266.00
05/19/2016 12:00,2,7.895,ACTIVE,221.19,373.91,59.991,1463673603,"201051344001158","219011344069620",26.92,44.00,0,341.45,422.00,215.3,205.9,0.981,407902.4,407902.4,31561,0,0,0,L,1122011218,0,125.62,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673646,527267.00
05/19/2016 12:00,2,7.699,ALERT,221.42,374.81,60.007,1463673603,"201051344000576","219011344069620",27.57,44.00,0,311.69,422.90,214.9,205.5,0.972,414885.7,414885.7,30966,0,0,0,L,1122011218,0,125.85,125.17,0002,42,0,0,0,0,0,0,1,1074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673648,527268.00
05/19/2016 12:00,2,7.301,ACTIVE,215.77,357.38,59.981,1463673603,"274151322000087","219011344069620",25.13,65.30,0,331.83,394.65,185.6,177.2,0.703,646606.6,646606.6,24750,0,0,0,L,1151911521,0,123.36,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463673648,527269.00
05/19/2016 12:15,2,8.193,ACTIVE,220.97,374.51,60.002,1463674503,"201051344000645","219011344069620",26.56,45.80,0,345.06,423.20,220.4,210.8,0.990,414443.4,414443.4,31107,0,0,0,L,1122011218,0,125.62,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674504,527270.00
05/19/2016 12:15,2,7.562,ACTIVE,215.54,372.41,59.991,1463674503,"274151322000085","219011344069620",24.33,55.80,0,337.24,395.85,186.3,177.9,0.712,674967.7,674967.7,24671,0,0,0,L,1151911521,0,124.27,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674505,527271.00
05/19/2016 12:15,2,8.102,ACTIVE,219.61,372.41,59.944,1463674503,"201051344000633","219011344069620",26.94,45.80,0,341.15,423.50,220.9,211.3,1.030,405538.4,405538.4,31580,0,0,0,L,1122011218,0,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674506,527272.00
05/19/2016 12:15,2,8.195,ACTIVE,221.64,376.31,60.018,1463674503,"201051344000469","219011344069620",26.42,42.80,0,346.86,424.11,219.3,209.7,1.021,406793.1,406793.1,31517,0,0,0,L,1122011218,0,125.40,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674507,527273.00
05/19/2016 12:15,2,8.031,ACTIVE,218.26,368.80,60.002,1463674503,"201051344000646","219011344069620",26.86,43.60,0,335.44,419.00,218.4,208.8,1.016,410554.7,410554.7,36072,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674508,527274.00
05/19/2016 12:15,2,7.738,ALERT,214.87,359.48,60.028,1463674503,"274151322000052","219011344069620",26.22,58.00,0,305.38,401.56,205.3,196.2,0.800,687436.5,687436.5,24899,0,0,0,L,1151911521,0,122.68,124.04,0002,49,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674509,527275.00
05/19/2016 12:15,2,7.982,ACTIVE,219.39,371.51,59.991,1463674503,"201051344000585","219011344069620",27.12,45.50,0,340.25,417.49,219.1,209.5,1.012,417143.9,417143.9,36080,0,0,0,L,1122011218,0,124.94,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674510,527276.00
05/19/2016 12:15,2,8.074,ACTIVE,217.58,370.30,59.991,1463674503,"201051344001230","219011344069620",26.96,40.40,0,334.24,419.60,220.4,210.8,1.012,414274.2,414274.2,35877,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674511,527277.00
05/19/2016 12:15,2,7.967,ACTIVE,219.39,372.41,60.002,1463674503,"201051344000582","219011344069620",27.00,43.80,0,340.25,419.00,217.8,208.3,0.994,407708.9,407708.9,36045,0,0,0,L,1122011218,0,125.40,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674512,527278.00
05/19/2016 12:15,2,7.961,ACTIVE,218.26,371.21,59.996,1463674503,"201051344000955","219011344069620",27.25,44.30,0,334.84,418.70,219.5,210.0,1.030,419889.2,419889.2,35977,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674513,527279.00
05/19/2016 12:15,2,5.094,ALERT,215.09,410.88,59.991,1463674503,"274151322000094","219011344069620",37.27,55.00,0,305.08,482.72,192.5,183.9,0.756,554330.0,554330.0,25930,0,0,0,L,1151911521,0,122.91,124.27,0002,46,0,0,0,0,0,0,1,1157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674515,527280.00
05/19/2016 12:15,2,8.104,ACTIVE,221.42,375.71,60.007,1463674503,"201051344000579","219011344069620",27.35,43.20,0,347.16,425.31,224.4,214.6,1.039,420765.7,420765.7,11590,0,0,0,L,1122011218,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674516,527281.00
05/19/2016 12:15,2,8.006,ACTIVE,217.80,369.70,59.996,1463674503,"201051344000890","219011344069620",27.12,42.00,0,336.64,419.00,219.8,210.2,1.003,417044.6,417044.6,35997,0,0,0,L,1122011218,0,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674517,527282.00
05/19/2016 12:15,2,7.943,ACTIVE,218.93,371.81,59.986,1463674503,"201051344000438","219011344069620",27.35,43.20,0,340.55,419.60,220.0,210.4,1.034,419112.9,419112.9,36002,0,0,0,L,1122011218,0,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674518,527283.00
05/19/2016 12:15,2,7.971,ACTIVE,218.26,370.30,59.970,1463674503,"201051344000417","219011344069620",26.70,45.00,0,336.64,417.79,215.4,206.0,0.990,411724.2,411724.2,36160,0,0,0,L,1122011218,0,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674519,527284.00
05/19/2016 12:15,2,7.594,ACTIVE,214.87,383.53,60.002,1463674503,"274151322000083","219011344069620",26.60,57.70,0,335.74,400.36,204.4,195.4,0.813,681250.4,681250.4,24970,0,0,0,L,1151911521,0,122.91,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674520,527285.00
05/19/2016 12:15,2,8.033,ALERT,216.00,362.49,59.986,1463674503,"274151322000076","219011344069620",27.06,59.30,0,305.38,404.87,219.9,210.3,0.871,725289.9,725289.9,24969,0,0,0,L,1151911521,0,123.59,124.27,0002,48,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674522,527286.00
05/19/2016 12:15,2,8.211,ACTIVE,219.84,373.61,59.991,1463674503,"201051344000868","219011344069620",26.46,43.20,0,340.55,422.00,220.0,210.4,0.986,405947.3,405947.3,31239,0,0,0,L,1122011218,0,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674523,527287.00
05/19/2016 12:15,2,7.979,ALERT,214.87,357.98,59.959,1463674503,"274151322000095","219011344069620",27.06,58.30,0,306.58,403.37,218.4,208.9,0.809,717803.9,717803.9,24883,0,0,0,L,1151911521,0,123.59,123.59,0002,45,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674524,527288.00
05/19/2016 12:15,2,8.082,ACTIVE,221.42,375.11,59.996,1463674503,"201051344000988","219011344069620",26.70,44.80,0,345.66,423.81,218.5,209.0,1.012,403087.8,403087.8,31539,0,0,0,L,1122011218,0,125.40,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674525,527289.00
05/19/2016 12:15,2,8.076,ACTIVE,218.93,367.30,59.959,1463674503,"201051344001025","219011344069620",26.86,46.60,0,340.25,418.70,219.6,210.0,0.981,416920.0,416920.0,36052,0,0,0,L,1122011218,0,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674526,527290.00
05/19/2016 12:15,2,8.086,ACTIVE,221.19,375.11,60.023,1463674503,"201051344000458","219011344069620",27.02,45.80,0,344.15,424.11,221.2,211.6,1.043,413880.3,413880.3,31463,0,0,0,L,1122011218,0,125.62,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674527,527291.00
05/19/2016 12:15,2,8.012,ACTIVE,221.64,376.31,60.002,1463674503,"201051344000853","219011344069620",27.23,44.30,0,346.86,424.41,220.8,211.2,1.025,412481.7,412481.7,31062,0,0,0,L,1122011218,0,126.07,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674528,527292.00
05/19/2016 12:15,2,7.955,ACTIVE,217.58,368.50,60.018,1463674503,"201051344000685","219011344069620",27.57,39.50,0,336.04,419.60,222.0,212.3,1.069,418634.3,418634.3,35889,0,0,0,L,1122011218,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674529,527293.00
05/19/2016 12:15,2,7.975,ACTIVE,219.16,373.01,59.970,1463674503,"201051344000917","219011344069620",27.15,44.80,0,340.85,418.39,219.3,209.8,1.030,415525.3,415525.3,35890,0,0,0,L,1122011218,0,125.17,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674530,527294.00
05/19/2016 12:15,2,7.871,ACTIVE,218.26,367.60,59.986,1463674503,"201051344001145","219011344069620",27.93,40.80,0,336.64,419.90,222.4,212.8,1.016,420689.2,420689.2,35742,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674531,527295.00
05/19/2016 12:15,2,8.064,ACTIVE,219.16,367.30,59.959,1463674503,"201051344000651","219011344069620",26.80,46.40,0,340.85,418.39,218.7,209.2,0.990,412933.6,412933.6,36106,0,0,0,L,1122011218,0,125.85,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674532,527296.00
05/19/2016 12:15,2,7.533,ACTIVE,214.87,366.10,59.975,1463674503,"274151322000088","219011344069620",24.71,54.30,0,336.04,396.75,188.5,180.0,0.729,658798.3,658798.3,24636,0,0,0,L,1151911521,0,123.81,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674533,527297.00
05/19/2016 12:15,2,5.039,ACTIVE,216.22,427.71,59.975,1463674503,"274151322000068","219011344069620",37.49,54.50,0,379.02,444.54,191.6,183.0,0.729,554031.2,554031.2,26139,0,0,0,L,1151911521,0,123.81,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674533,527298.00
05/19/2016 12:15,2,7.992,ACTIVE,218.93,371.81,59.981,1463674503,"201051344001135","219011344069620",26.98,46.20,0,338.74,418.39,218.3,208.8,0.994,409011.6,409011.6,36048,0,0,0,L,1122011218,0,125.17,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674534,527299.00
05/19/2016 12:15,2,8.115,ACTIVE,218.93,373.61,59.975,1463674503,"201051344000594","219011344069620",27.41,43.60,0,339.95,420.80,225.3,215.6,1.016,417607.3,417607.3,31499,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674535,527300.00
05/19/2016 12:15,2,8.086,ACTIVE,219.61,371.51,59.981,1463674503,"201051344001203","219011344069620",27.02,44.50,0,341.75,419.00,221.2,211.6,1.030,415923.6,415923.6,36075,0,0,0,L,1122011218,0,126.07,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674536,527301.00
05/19/2016 12:15,2,7.537,ACTIVE,215.32,360.99,59.981,1463674503,"274151322000054","219011344069620",24.91,57.70,0,336.34,397.96,189.9,181.4,0.725,672972.1,672972.1,24667,0,0,0,L,1151911521,0,123.81,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674537,527302.00
05/19/2016 12:15,2,8.164,ACTIVE,219.84,371.81,60.012,1463674503,"201051344000867","219011344069620",26.70,47.50,0,340.85,421.40,220.6,211.0,1.012,405210.2,405210.2,31502,0,0,0,L,1122011218,0,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674538,527303.00
05/19/2016 12:15,2,8.033,ACTIVE,219.16,372.41,60.002,1463674503,"201051344001093","219011344069620",26.90,43.60,0,340.85,418.70,218.8,209.3,1.003,414620.2,414620.2,35941,0,0,0,L,1122011218,0,125.40,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674539,527304.00
05/19/2016 12:15,2,8.119,ACTIVE,220.74,373.91,60.002,1463674503,"201051344000900","219011344069620",27.29,44.00,0,342.35,424.71,224.5,214.8,0.999,420846.4,420846.4,30892,0,0,0,L,1122011218,0,125.62,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674540,527305.00
05/19/2016 12:15,2,7.977,ACTIVE,220.74,374.81,59.981,1463674503,"201051344000648","219011344069620",27.25,43.40,0,342.65,425.31,220.2,210.6,1.008,412860.6,412860.6,31185,0,0,0,L,1122011218,0,124.94,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674541,527306.00
05/19/2016 12:15,2,7.959,ACTIVE,220.74,374.21,59.981,1463674503,"201051344000569","219011344069620",27.27,44.00,0,341.45,424.11,219.9,210.3,1.016,421990.3,421990.3,30822,0,0,0,L,1122011218,0,124.94,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674542,527307.00
05/19/2016 12:15,2,8.078,ACTIVE,221.42,374.51,59.970,1463674503,"201051344000983","219011344069620",27.00,45.80,0,342.35,424.41,220.7,211.1,1.012,413433.2,413433.2,31298,0,0,0,L,1122011218,0,125.62,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674543,527308.00
05/19/2016 12:15,2,8.164,ACTIVE,221.19,375.41,59.975,1463674503,"201051344001158","219011344069620",26.38,44.50,0,343.25,423.50,218.2,208.6,1.008,407954.0,407954.0,31562,0,0,0,L,1122011218,0,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674544,527309.00
05/19/2016 12:15,2,8.070,ACTIVE,220.97,377.22,59.959,1463674503,"201051344000576","219011344069620",26.86,44.30,0,343.85,424.41,219.5,209.9,0.999,414937.3,414937.3,30968,0,0,0,L,1122011218,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674545,527310.00
05/19/2016 12:15,2,7.504,ALERT,215.32,356.78,59.965,1463674503,"274151322000087","219011344069620",24.77,65.30,0,304.48,397.05,188.2,179.8,0.720,646650.9,646650.9,24751,0,0,0,L,1151911521,0,123.59,124.04,0002,55,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463674546,527311.00
05/19/2016 12:30,2,8.189,ACTIVE,220.52,373.01,59.970,1463675403,"201051344000645","219011344069620",26.74,47.00,0,342.05,422.90,221.4,211.8,0.999,414496.1,414496.1,31108,0,0,0,L,1122011218,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675404,527312.00
05/19/2016 12:30,2,7.658,ACTIVE,215.09,373.91,59.975,1463675403,"274151322000085","219011344069620",24.21,57.00,0,336.64,392.85,187.6,179.2,0.720,675012.3,675012.3,24672,0,0,0,L,1151911521,0,123.36,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675405,527313.00
05/19/2016 12:30,2,8.254,ACTIVE,219.39,372.71,59.975,1463675403,"201051344000633","219011344069620",26.78,46.80,0,339.34,419.30,223.7,214.0,1.052,405591.3,405591.3,31581,0,0,0,L,1122011218,0,124.94,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675406,527314.00
05/19/2016 12:30,2,8.227,ACTIVE,220.97,376.31,59.975,1463675403,"201051344000469","219011344069620",26.56,44.00,0,340.85,424.11,221.1,211.5,1.030,406845.6,406845.6,31518,0,0,0,L,1122011218,0,125.17,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675407,527315.00
05/19/2016 12:30,2,8.211,ACTIVE,217.13,368.20,59.975,1463675403,"201051344000646","219011344069620",26.58,44.30,0,333.93,419.30,220.9,211.3,1.043,410607.0,410607.0,36073,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675408,527316.00
05/19/2016 12:30,2,7.715,ACTIVE,214.87,354.37,59.954,1463675403,"274151322000052","219011344069620",26.60,60.00,0,334.84,396.75,207.9,198.7,0.795,687485.7,687485.7,24901,0,0,0,L,1151911521,0,122.46,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675409,527317.00
05/19/2016 12:30,2,8.201,ACTIVE,218.26,368.50,59.970,1463675403,"201051344000585","219011344069620",26.82,46.40,0,340.85,418.39,222.6,213.0,1.039,417196.4,417196.4,36081,0,0,0,L,1122011218,0,124.72,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675410,527318.00
05/19/2016 12:30,2,8.162,ACTIVE,216.90,368.20,59.970,1463675403,"201051344001230","219011344069620",27.14,40.60,0,334.24,418.39,224.2,214.5,1.034,414327.1,414327.1,35878,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675411,527319.00
05/19/2016 12:30,2,8.086,ACTIVE,218.26,370.30,60.007,1463675403,"201051344000582","219011344069620",27.08,45.30,0,336.34,420.50,221.7,212.0,1.008,407761.1,407761.1,36046,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675412,527320.00
05/19/2016 12:30,2,8.238,ACTIVE,217.35,368.80,59.959,1463675403,"201051344000955","219011344069620",26.66,45.30,0,335.44,418.39,222.3,212.7,1.047,419941.8,419941.8,35978,0,0,0,L,1122011218,0,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675413,527321.00
05/19/2016 12:30,2,5.225,ACTIVE,214.87,420.80,59.970,1463675403,"274151322000094","219011344069620",36.92,55.50,0,376.01,446.65,195.9,187.1,0.756,554376.0,554376.0,25932,0,0,0,L,1151911521,0,122.91,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675413,527322.00
05/19/2016 12:30,2,8.260,ACTIVE,220.74,374.81,59.970,1463675403,"201051344000579","219011344069620",27.31,44.30,0,342.35,425.61,228.4,218.5,1.065,420819.4,420819.4,11591,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675414,527323.00
05/19/2016 12:30,2,8.207,ACTIVE,217.35,368.50,59.949,1463675403,"201051344000890","219011344069620",26.86,43.40,0,335.44,419.60,223.4,213.7,1.012,417097.2,417097.2,35998,0,0,0,L,1122011218,0,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675415,527324.00
05/19/2016 12:30,2,8.096,ACTIVE,218.26,370.30,59.981,1463675403,"201051344000438","219011344069620",27.17,44.00,0,335.44,419.90,222.8,213.1,1.034,419165.5,419165.5,36003,0,0,0,L,1122011218,0,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675416,527325.00
05/19/2016 12:30,2,8.104,ACTIVE,217.58,367.90,59.981,1463675403,"201051344000417","219011344069620",26.62,45.00,0,335.74,418.09,218.2,208.7,1.034,411775.7,411775.7,36161,0,0,0,L,1122011218,0,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675417,527326.00
05/19/2016 12:30,2,7.750,ACTIVE,214.41,379.92,59.981,1463675403,"274151322000083","219011344069620",26.40,59.80,0,335.44,397.05,207.0,197.8,0.804,681299.1,681299.1,24971,0,0,0,L,1151911521,0,122.68,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675418,527327.00
05/19/2016 12:30,2,8.139,ACTIVE,215.54,385.33,59.965,1463675403,"274151322000076","219011344069620",27.02,60.30,0,335.44,400.06,222.7,213.1,0.879,725342.4,725342.4,24971,0,0,0,L,1151911521,0,123.36,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675419,527328.00
05/19/2016 12:30,2,8.391,ACTIVE,219.16,372.11,59.970,1463675403,"201051344000868","219011344069620",26.16,45.30,0,340.55,419.60,222.2,212.6,1.003,405999.8,405999.8,31240,0,0,0,L,1122011218,0,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675420,527329.00
05/19/2016 12:30,2,8.143,ACTIVE,214.41,381.42,59.975,1463675403,"274151322000095","219011344069620",26.92,58.50,0,335.44,401.26,221.8,212.2,0.840,717856.2,717856.2,24885,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675421,527330.00
05/19/2016 12:30,2,8.309,ACTIVE,221.19,375.41,59.970,1463675403,"201051344000988","219011344069620",26.24,46.40,0,342.05,424.11,220.9,211.3,1.021,403139.9,403139.9,31540,0,0,0,L,1122011218,0,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675422,527331.00
05/19/2016 12:30,2,8.238,ACTIVE,218.48,371.51,59.970,1463675403,"201051344001025","219011344069620",26.80,48.00,0,336.64,419.60,223.6,213.9,0.994,416972.7,416972.7,36053,0,0,0,L,1122011218,0,124.72,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675423,527332.00
05/19/2016 12:30,2,8.164,ACTIVE,220.97,374.51,59.975,1463675403,"201051344000458","219011344069620",27.17,47.30,0,341.75,423.81,224.7,214.9,1.065,413933.1,413933.1,31464,0,0,0,L,1122011218,0,125.62,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675424,527333.00
05/19/2016 12:30,2,8.219,ACTIVE,221.42,375.11,60.002,1463675403,"201051344000853","219011344069620",26.72,46.20,0,347.46,424.71,222.3,212.6,1.034,412534.3,412534.3,31063,0,0,0,L,1122011218,0,126.07,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675425,527334.00
05/19/2016 12:30,2,8.146,ACTIVE,217.13,369.70,59.970,1463675403,"201051344000685","219011344069620",27.33,40.80,0,335.44,419.90,225.6,215.8,1.083,418687.3,418687.3,35890,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675426,527335.00
05/19/2016 12:30,2,8.160,ACTIVE,218.71,370.90,59.970,1463675403,"201051344000917","219011344069620",27.00,45.80,0,336.94,419.00,223.1,213.4,1.052,415577.7,415577.7,35891,0,0,0,L,1122011218,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675427,527336.00
05/19/2016 12:30,2,8.154,ACTIVE,217.13,370.30,59.970,1463675403,"201051344001145","219011344069620",27.41,41.30,0,335.74,419.60,226.4,216.6,1.043,420742.4,420742.4,35743,0,0,0,L,1122011218,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675428,527337.00
05/19/2016 12:30,2,8.201,ACTIVE,219.16,373.31,60.007,1463675403,"201051344000651","219011344069620",26.78,46.80,0,341.15,419.60,222.3,212.7,1.016,412986.0,412986.0,36107,0,0,0,L,1122011218,0,125.62,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675429,527338.00
05/19/2016 12:30,2,7.646,ACTIVE,214.87,379.92,59.975,1463675403,"274151322000088","219011344069620",24.61,55.80,0,335.74,394.05,190.5,182.0,0.725,658843.2,658843.2,24637,0,0,0,L,1151911521,0,123.81,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675430,527339.00
05/19/2016 12:30,2,5.084,ACTIVE,215.32,421.40,59.965,1463675403,"274151322000068","219011344069620",37.57,56.30,0,374.51,445.75,193.3,184.6,0.738,554076.8,554076.8,26140,0,0,0,L,1151911521,0,123.59,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675431,527340.00
05/19/2016 12:30,2,8.104,ACTIVE,218.26,370.30,60.007,1463675403,"201051344001135","219011344069620",27.08,47.50,0,336.64,419.00,222.2,212.5,1.012,409063.8,409063.8,36049,0,0,0,L,1122011218,0,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675432,527341.00
05/19/2016 12:30,2,8.367,ACTIVE,218.93,374.21,59.975,1463675403,"201051344000594","219011344069620",27.10,44.80,0,340.25,422.60,229.8,219.8,1.056,417661.2,417661.2,31500,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675433,527342.00
05/19/2016 12:30,2,8.266,ACTIVE,218.71,370.00,59.970,1463675403,"201051344001203","219011344069620",26.88,45.80,0,341.75,420.20,225.0,215.2,1.043,415976.6,415976.6,36076,0,0,0,L,1122011218,0,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675434,527343.00
05/19/2016 12:30,2,7.658,ACTIVE,214.64,369.10,59.944,1463675403,"274151322000054","219011344069620",24.77,59.80,0,335.44,394.65,191.9,183.3,0.742,673017.4,673017.4,24668,0,0,0,L,1151911521,0,123.14,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675434,527344.00
05/19/2016 12:30,2,8.193,ACTIVE,219.61,370.00,59.944,1463675403,"201051344000867","219011344069620",26.94,48.30,0,340.85,419.60,223.4,213.7,1.025,405262.9,405262.9,31503,0,0,0,L,1122011218,0,125.17,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675435,527345.00
05/19/2016 12:30,2,8.180,ACTIVE,218.93,370.00,59.975,1463675403,"201051344001093","219011344069620",26.76,43.80,0,339.04,419.60,221.7,212.0,1.008,414672.6,414672.6,35942,0,0,0,L,1122011218,0,125.17,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675437,527346.00
05/19/2016 12:30,2,8.328,ACTIVE,220.52,375.11,59.959,1463675403,"201051344000900","219011344069620",26.90,44.80,0,340.25,424.11,226.8,217.0,0.994,420900.0,420900.0,30893,0,0,0,L,1122011218,0,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675438,527347.00
05/19/2016 12:30,2,8.102,ACTIVE,220.29,373.31,59.986,1463675403,"201051344000648","219011344069620",27.14,44.80,0,341.15,423.81,222.7,213.0,1.025,412913.1,412913.1,31186,0,0,0,L,1122011218,0,124.72,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675439,527348.00
05/19/2016 12:30,2,8.121,ACTIVE,220.74,373.61,59.928,1463675403,"201051344000569","219011344069620",26.92,45.50,0,340.55,422.90,221.5,211.8,1.021,422042.6,422042.6,30823,0,0,0,L,1122011218,0,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675440,527349.00
05/19/2016 12:30,2,8.324,ACTIVE,220.97,374.51,59.991,1463675403,"201051344000983","219011344069620",26.36,47.50,0,340.85,423.81,222.1,212.4,1.034,413485.8,413485.8,31299,0,0,0,L,1122011218,0,125.62,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675440,527350.00
05/19/2016 12:30,2,8.264,ACTIVE,220.97,374.81,60.012,1463675403,"201051344001158","219011344069620",26.46,46.60,0,341.75,423.20,221.6,211.9,1.025,408006.1,408006.1,31563,0,0,0,L,1122011218,0,125.40,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675441,527351.00
05/19/2016 12:30,2,8.039,ACTIVE,220.97,373.91,59.970,1463675403,"201051344000576","219011344069620",27.15,45.80,0,340.85,424.41,221.2,211.5,1.016,414989.7,414989.7,30969,0,0,0,L,1122011218,0,125.40,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675442,527352.00
05/19/2016 12:30,2,7.627,ACTIVE,214.87,373.01,59.981,1463675403,"274151322000087","219011344069620",24.67,66.00,0,334.54,394.65,190.3,181.8,0.707,646695.8,646695.8,24753,0,0,0,L,1151911521,0,122.91,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463675443,527353.00
05/19/2016 12:45,2,8.369,ACTIVE,220.52,373.91,60.007,1463676304,"201051344000645","219011344069620",26.44,48.80,0,341.45,422.90,224.2,214.4,1.012,414549.2,414549.2,31109,0,0,0,L,1122011218,0,125.40,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676305,527354.00
05/19/2016 12:45,2,7.824,ACTIVE,214.41,377.22,59.981,1463676304,"274151322000085","219011344069620",23.84,58.80,0,336.64,393.45,188.8,180.3,0.729,675057.1,675057.1,24673,0,0,0,L,1151911521,0,123.14,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676306,527355.00
05/19/2016 12:45,2,8.338,ACTIVE,219.16,374.81,59.933,1463676304,"201051344000633","219011344069620",26.90,48.30,0,339.34,425.01,227.0,217.2,1.056,405644.9,405644.9,31582,0,0,0,L,1122011218,0,124.94,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676307,527356.00
05/19/2016 12:45,2,8.412,ACTIVE,221.19,374.81,59.975,1463676304,"201051344000469","219011344069620",26.24,44.50,0,342.05,424.71,223.6,213.8,1.030,406898.7,406898.7,31519,0,0,0,L,1122011218,0,125.17,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676308,527357.00
05/19/2016 12:45,2,8.227,ACTIVE,217.35,371.51,59.981,1463676304,"201051344000646","219011344069620",26.92,45.30,0,334.54,419.60,224.2,214.5,1.047,410659.9,410659.9,36074,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676308,527358.00
05/19/2016 12:45,2,7.924,ACTIVE,214.19,378.72,59.965,1463676304,"274151322000052","219011344069620",26.48,62.50,0,334.84,397.66,212.3,203.0,0.853,687535.6,687535.6,24902,0,0,0,L,1151911521,0,122.46,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676309,527359.00
05/19/2016 12:45,2,8.252,ACTIVE,218.93,372.71,59.965,1463676304,"201051344000585","219011344069620",26.98,46.80,0,339.04,419.30,225.3,215.5,1.016,417249.7,417249.7,36082,0,0,0,L,1122011218,0,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676310,527360.00
05/19/2016 12:45,2,8.229,ACTIVE,217.13,368.80,59.933,1463676304,"201051344001230","219011344069620",27.23,42.30,0,333.93,416.29,226.9,217.1,1.039,414380.6,414380.6,35879,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676311,527361.00
05/19/2016 12:45,2,7.982,ACTIVE,218.71,370.30,59.970,1463676304,"201051344000582","219011344069620",27.57,46.20,0,335.74,421.10,222.7,213.0,1.025,407814.1,407814.1,36047,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676312,527362.00
05/19/2016 12:45,2,8.215,ACTIVE,217.35,370.30,59.970,1463676304,"201051344000955","219011344069620",27.31,46.60,0,335.44,419.30,227.2,217.4,1.069,419995.1,419995.1,35979,0,0,0,L,1122011218,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676313,527363.00
05/19/2016 12:45,2,5.215,ACTIVE,214.87,407.57,59.965,1463676304,"274151322000094","219011344069620",37.55,57.00,0,373.61,449.95,197.8,189.0,0.778,554422.6,554422.6,25933,0,0,0,L,1151911521,0,122.91,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676314,527364.00
05/19/2016 12:45,2,8.281,ACTIVE,220.97,375.41,59.970,1463676304,"201051344000579","219011344069620",27.67,45.30,0,342.05,426.51,232.0,222.0,1.096,420874.0,420874.0,11592,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676315,527365.00
05/19/2016 12:45,2,8.244,ACTIVE,217.13,369.10,59.970,1463676304,"201051344000890","219011344069620",27.02,43.80,0,334.24,415.39,225.3,215.5,1.030,417150.5,417150.5,35999,0,0,0,L,1122011218,0,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676316,527366.00
05/19/2016 12:45,2,8.273,ACTIVE,218.03,372.11,59.970,1463676304,"201051344000438","219011344069620",27.10,44.80,0,336.04,421.10,226.9,217.1,1.065,419218.8,419218.8,36004,0,0,0,L,1122011218,0,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676317,527367.00
05/19/2016 12:45,2,8.094,ACTIVE,217.58,368.20,59.981,1463676304,"201051344000417","219011344069620",26.98,46.20,0,335.44,418.39,221.1,211.5,1.039,411827.9,411827.9,36162,0,0,0,L,1122011218,0,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676318,527368.00
05/19/2016 12:45,2,7.807,ACTIVE,213.74,375.41,59.981,1463676304,"274151322000083","219011344069620",26.72,60.80,0,336.04,397.96,211.0,201.8,0.840,681348.8,681348.8,24972,0,0,0,L,1151911521,0,122.46,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676319,527369.00
