ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2016 12:45,2,8.287,ACTIVE,215.09,386.83,59.959,1463676304,"274151322000076","219011344069620",26.92,62.30,0,334.54,400.96,225.7,215.9,0.893,725395.7,725395.7,24972,0,0,0,L,1151911521,0,123.14,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676320,527370.00
05/19/2016 12:45,2,8.283,ACTIVE,219.39,372.71,59.965,1463676304,"201051344000868","219011344069620",26.82,46.20,0,340.25,420.50,224.9,215.1,0.986,406053.0,406053.0,31241,0,0,0,L,1122011218,0,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676321,527371.00
05/19/2016 12:45,2,8.215,ACTIVE,214.41,355.58,59.938,1463676304,"274151322000095","219011344069620",27.00,60.80,0,335.14,401.26,224.9,215.1,0.849,717909.2,717909.2,24886,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676322,527372.00
05/19/2016 12:45,2,8.322,ACTIVE,220.74,375.71,59.922,1463676304,"201051344000988","219011344069620",26.52,47.00,0,342.35,425.01,223.2,213.5,1.034,403192.7,403192.7,31541,0,0,0,L,1122011218,0,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676322,527373.00
05/19/2016 12:45,2,8.297,ACTIVE,218.26,370.60,59.970,1463676304,"201051344001025","219011344069620",26.90,48.30,0,336.64,420.50,225.9,216.1,1.008,417026.1,417026.1,36054,0,0,0,L,1122011218,0,124.72,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676323,527374.00
05/19/2016 12:45,2,8.328,ACTIVE,220.97,373.61,59.970,1463676304,"201051344000458","219011344069620",26.92,48.30,0,342.35,424.41,226.9,217.1,1.074,413986.8,413986.8,31465,0,0,0,L,1122011218,0,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676324,527375.00
05/19/2016 12:45,2,8.420,ACTIVE,220.97,374.51,59.965,1463676304,"201051344000853","219011344069620",26.32,46.80,0,347.16,425.01,224.6,214.8,1.047,412587.4,412587.4,31064,0,0,0,L,1122011218,0,125.62,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676325,527376.00
05/19/2016 12:45,2,8.207,ACTIVE,217.35,369.70,59.944,1463676304,"201051344000685","219011344069620",27.63,41.50,0,334.84,419.90,229.6,219.7,1.100,418741.3,418741.3,35891,0,0,0,L,1122011218,0,125.17,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676326,527377.00
05/19/2016 12:45,2,8.293,ACTIVE,218.48,368.80,59.975,1463676304,"201051344000917","219011344069620",27.00,47.00,0,336.94,420.50,226.6,216.8,1.039,415631.1,415631.1,35892,0,0,0,L,1122011218,0,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676327,527378.00
05/19/2016 12:45,2,8.318,ACTIVE,217.13,369.10,59.965,1463676304,"201051344001145","219011344069620",27.27,42.00,0,334.84,420.20,229.8,219.9,1.061,420796.5,420796.5,35744,0,0,0,L,1122011218,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676328,527379.00
05/19/2016 12:45,2,8.354,ACTIVE,219.16,373.31,59.975,1463676304,"201051344000651","219011344069620",26.64,48.00,0,341.15,420.20,225.3,215.5,1.030,413039.1,413039.1,36108,0,0,0,L,1122011218,0,125.62,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676329,527380.00
05/19/2016 12:45,2,7.699,ACTIVE,214.41,352.87,59.970,1463676304,"274151322000088","219011344069620",24.71,57.70,0,336.04,394.35,192.6,184.0,0.734,658888.7,658888.7,24638,0,0,0,L,1151911521,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676330,527381.00
05/19/2016 12:45,2,5.180,ACTIVE,215.09,425.31,59.970,1463676304,"274151322000068","219011344069620",37.39,56.30,0,373.01,444.24,195.0,186.3,0.751,554123.1,554123.1,26141,0,0,0,L,1151911521,0,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676331,527382.00
05/19/2016 12:45,2,8.193,ACTIVE,218.48,370.60,59.959,1463676304,"201051344001135","219011344069620",27.06,47.30,0,336.04,419.90,224.5,214.7,1.016,409116.7,409116.7,36050,0,0,0,L,1122011218,0,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676332,527383.00
05/19/2016 12:45,2,8.357,ACTIVE,218.71,374.21,59.970,1463676304,"201051344000594","219011344069620",27.65,46.40,0,340.25,423.20,233.9,223.8,1.074,417716.0,417716.0,31501,0,0,0,L,1122011218,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676333,527384.00
05/19/2016 12:45,2,8.250,ACTIVE,218.71,370.90,59.933,1463676304,"201051344001203","219011344069620",27.23,46.60,0,338.14,421.10,227.6,217.8,1.052,416030.3,416030.3,36077,0,0,0,L,1122011218,0,125.62,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676334,527385.00
05/19/2016 12:45,2,7.773,ACTIVE,214.87,358.58,59.928,1463676304,"274151322000054","219011344069620",24.63,60.50,0,335.44,394.95,194.0,185.3,0.742,673063.2,673063.2,24669,0,0,0,L,1151911521,0,123.14,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676335,527386.00
05/19/2016 12:45,2,8.373,ACTIVE,219.61,373.61,59.975,1463676304,"201051344000867","219011344069620",26.74,50.20,0,341.15,419.90,226.5,216.7,1.025,405316.4,405316.4,31504,0,0,0,L,1122011218,0,124.94,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676336,527387.00
05/19/2016 12:45,2,8.258,ACTIVE,219.16,370.30,59.970,1463676304,"201051344001093","219011344069620",26.92,45.30,0,339.04,420.50,225.1,215.4,1.008,414725.7,414725.7,35943,0,0,0,L,1122011218,0,125.40,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676337,527388.00
05/19/2016 12:45,2,8.369,ACTIVE,220.06,374.21,59.996,1463676304,"201051344000900","219011344069620",27.10,46.00,0,340.55,424.71,229.6,219.7,1.025,420954.2,420954.2,30894,0,0,0,L,1122011218,0,125.17,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676338,527389.00
05/19/2016 12:45,2,8.111,ACTIVE,220.29,373.91,59.970,1463676304,"201051344000648","219011344069620",27.49,46.40,0,341.15,424.71,225.6,215.9,1.030,412966.3,412966.3,31187,0,0,0,L,1122011218,0,124.72,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676339,527390.00
05/19/2016 12:45,2,8.377,ACTIVE,220.52,375.71,59.965,1463676304,"201051344000569","219011344069620",26.36,46.40,0,340.55,423.20,223.7,214.0,1.043,422095.5,422095.5,30824,0,0,0,L,1122011218,0,124.94,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676340,527391.00
05/19/2016 12:45,2,8.330,ACTIVE,220.52,374.81,59.949,1463676304,"201051344000983","219011344069620",26.72,48.30,0,339.95,423.81,225.4,215.6,1.047,413539.0,413539.0,31300,0,0,0,L,1122011218,0,125.17,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676341,527392.00
05/19/2016 12:45,2,8.314,ACTIVE,220.52,374.81,59.959,1463676304,"201051344001158","219011344069620",26.74,47.30,0,342.05,424.71,224.9,215.2,1.039,408059.1,408059.1,31564,0,0,0,L,1122011218,0,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676342,527393.00
05/19/2016 12:45,2,8.281,ACTIVE,220.74,376.31,59.981,1463676304,"201051344000576","219011344069620",26.68,47.50,0,341.15,424.71,223.8,214.1,1.025,415042.5,415042.5,30970,0,0,0,L,1122011218,0,125.40,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676342,527394.00
05/19/2016 12:45,2,7.744,ACTIVE,214.41,377.82,59.965,1463676304,"274151322000087","219011344069620",24.57,65.70,0,335.14,393.75,192.6,184.0,0.747,646741.3,646741.3,24754,0,0,0,L,1151911521,0,122.91,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463676343,527395.00
05/19/2016 13:00,2,8.283,ACTIVE,220.97,374.51,59.991,1463677203,"201051344000645","219011344069620",26.62,49.80,0,342.05,424.41,223.0,213.3,1.008,414602.8,414602.8,31110,0,0,0,L,1122011218,0,125.62,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677204,527396.00
05/19/2016 13:00,2,7.865,ACTIVE,215.54,361.59,59.991,1463677203,"274151322000085","219011344069620",23.80,59.30,0,336.04,394.35,189.5,181.0,0.738,675102.3,675102.3,24674,0,0,0,L,1151911521,0,124.27,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677205,527397.00
05/19/2016 13:00,2,8.404,ACTIVE,220.06,375.41,59.981,1463677203,"201051344000633","219011344069620",26.62,49.30,0,339.34,423.20,226.4,216.6,1.052,405699.3,405699.3,31583,0,0,0,L,1122011218,0,125.17,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677206,527398.00
05/19/2016 13:00,2,8.422,ACTIVE,221.64,378.12,59.981,1463677203,"201051344000469","219011344069620",26.26,45.30,0,340.55,425.31,224.1,214.4,1.043,406952.3,406952.3,31520,0,0,0,L,1122011218,0,125.17,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677207,527399.00
05/19/2016 13:00,2,8.242,ACTIVE,218.48,371.21,60.028,1463677203,"201051344000646","219011344069620",26.90,46.00,0,334.24,421.40,224.4,214.7,1.047,410713.8,410713.8,36075,0,0,0,L,1122011218,0,125.40,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677208,527400.00
05/19/2016 13:00,2,7.941,ACTIVE,215.09,379.62,59.975,1463677203,"274151322000052","219011344069620",26.34,61.70,0,334.24,398.86,211.6,202.3,0.849,687586.4,687586.4,24903,0,0,0,L,1151911521,0,123.14,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677209,527401.00
05/19/2016 13:00,2,8.385,ACTIVE,219.61,370.90,59.986,1463677203,"201051344000585","219011344069620",26.60,47.30,0,340.25,420.20,225.8,216.0,1.047,417303.8,417303.8,36083,0,0,0,L,1122011218,0,125.17,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677210,527402.00
05/19/2016 13:00,2,8.311,ACTIVE,218.03,371.21,60.002,1463677203,"201051344001230","219011344069620",26.88,42.50,0,334.24,421.10,226.3,216.5,1.039,414434.9,414434.9,35880,0,0,0,L,1122011218,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677211,527403.00
05/19/2016 13:00,2,8.324,ACTIVE,219.61,373.31,59.986,1463677203,"201051344000582","219011344069620",26.50,47.00,0,339.65,422.00,223.2,213.5,1.025,407867.6,407867.6,36048,0,0,0,L,1122011218,0,125.62,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677211,527404.00
05/19/2016 13:00,2,8.326,ACTIVE,218.26,370.60,60.007,1463677203,"201051344000955","219011344069620",26.84,46.40,0,335.44,421.70,226.2,216.4,1.061,420049.5,420049.5,35980,0,0,0,L,1122011218,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677212,527405.00
05/19/2016 13:00,2,5.383,ACTIVE,215.09,401.26,60.012,1463677203,"274151322000094","219011344069620",36.38,58.00,0,363.69,465.58,198.7,189.9,0.773,554469.8,554469.8,25934,0,0,0,L,1151911521,0,123.14,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677213,527406.00
05/19/2016 13:00,2,8.371,ACTIVE,221.64,375.41,60.018,1463677203,"201051344000579","219011344069620",27.27,45.00,0,342.05,427.71,231.1,221.1,1.056,420929.5,420929.5,11593,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677214,527407.00
05/19/2016 13:00,2,8.346,ACTIVE,218.03,368.80,60.028,1463677203,"201051344000890","219011344069620",26.58,44.80,0,334.84,421.40,224.5,214.7,1.021,417204.4,417204.4,36000,0,0,0,L,1122011218,0,125.17,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677215,527408.00
05/19/2016 13:00,2,8.291,ACTIVE,219.16,372.11,59.970,1463677203,"201051344000438","219011344069620",26.94,45.50,0,336.94,422.60,226.0,216.2,1.074,419273.2,419273.2,36005,0,0,0,L,1122011218,0,125.62,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677216,527409.00
05/19/2016 13:00,2,8.281,ACTIVE,218.71,368.20,60.018,1463677203,"201051344000417","219011344069620",26.34,46.00,0,335.14,420.50,220.9,211.3,1.034,411880.9,411880.9,36163,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677217,527410.00
05/19/2016 13:00,2,7.908,ACTIVE,214.64,376.92,60.012,1463677203,"274151322000083","219011344069620",26.26,62.50,0,335.14,398.26,210.2,201.0,0.844,681399.3,681399.3,24973,0,0,0,L,1151911521,0,122.91,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677218,527411.00
05/19/2016 13:00,2,8.406,ACTIVE,216.00,360.08,60.018,1463677203,"274151322000076","219011344069620",26.44,62.00,0,335.44,401.56,224.8,215.1,0.884,725449.8,725449.8,24973,0,0,0,L,1151911521,0,123.59,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677219,527412.00
05/19/2016 13:00,2,8.564,ACTIVE,219.84,373.01,59.975,1463677203,"201051344000868","219011344069620",25.92,46.40,0,339.95,421.10,225.0,215.2,1.012,406106.9,406106.9,31242,0,0,0,L,1122011218,0,124.72,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677221,527413.00
05/19/2016 13:00,2,8.268,ACTIVE,214.87,384.13,60.018,1463677203,"274151322000095","219011344069620",26.76,62.30,0,316.50,417.49,224.2,214.5,0.862,717963.0,717963.0,24887,0,0,0,L,1151911521,0,123.59,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677222,527414.00
05/19/2016 13:00,2,8.385,ACTIVE,221.64,374.51,59.996,1463677203,"201051344000988","219011344069620",26.26,47.50,0,343.25,425.61,223.2,213.5,1.030,403246.3,403246.3,31542,0,0,0,L,1122011218,0,125.62,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677223,527415.00
05/19/2016 13:00,2,8.490,ACTIVE,219.61,372.11,60.034,1463677203,"201051344001025","219011344069620",26.28,48.80,0,340.85,421.40,226.1,216.3,1.021,417080.2,417080.2,36055,0,0,0,L,1122011218,0,125.40,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677224,527416.00
05/19/2016 13:00,2,8.420,ACTIVE,221.42,377.52,60.012,1463677203,"201051344000458","219011344069620",26.50,49.30,0,342.35,425.31,226.1,216.3,1.061,414041.1,414041.1,31466,0,0,0,L,1122011218,0,125.62,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677224,527417.00
05/19/2016 13:00,2,8.488,ACTIVE,221.87,377.82,60.018,1463677203,"201051344000853","219011344069620",26.06,47.50,0,347.16,425.61,224.0,214.3,1.043,412641.2,412641.2,31065,0,0,0,L,1122011218,0,126.07,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677225,527418.00
05/19/2016 13:00,2,8.373,ACTIVE,218.26,369.10,60.018,1463677203,"201051344000685","219011344069620",26.92,43.20,0,334.54,422.00,228.2,218.4,1.092,418796.2,418796.2,35892,0,0,0,L,1122011218,0,125.62,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677226,527419.00
05/19/2016 13:00,2,8.240,ACTIVE,219.16,373.91,59.996,1463677203,"201051344000917","219011344069620",27.06,47.00,0,340.85,421.40,225.9,216.1,1.069,415685.3,415685.3,35893,0,0,0,L,1122011218,0,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677227,527420.00
05/19/2016 13:00,2,8.375,ACTIVE,218.03,371.81,60.018,1463677203,"201051344001145","219011344069620",26.90,42.80,0,336.04,421.70,228.0,218.2,1.047,420851.3,420851.3,35745,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677228,527421.00
05/19/2016 13:00,2,8.359,ACTIVE,220.06,373.31,60.018,1463677203,"201051344000651","219011344069620",26.54,48.50,0,340.55,421.10,224.7,215.0,1.012,413093.1,413093.1,36109,0,0,0,L,1122011218,0,126.30,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677229,527422.00
05/19/2016 13:00,2,7.840,ACTIVE,214.87,372.71,60.018,1463677203,"274151322000088","219011344069620",24.25,58.50,0,335.74,394.05,192.4,183.7,0.725,658934.9,658934.9,24639,0,0,0,L,1151911521,0,124.04,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677230,527423.00
05/19/2016 13:00,2,5.305,ACTIVE,216.00,400.36,60.007,1463677203,"274151322000068","219011344069620",36.60,56.50,0,370.90,446.95,197.4,188.6,0.765,554170.1,554170.1,26142,0,0,0,L,1151911521,0,123.81,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677231,527424.00
05/19/2016 13:00,2,8.201,ACTIVE,219.39,375.11,60.018,1463677203,"201051344001135","219011344069620",26.88,48.00,0,337.84,421.10,223.1,213.4,1.016,409170.5,409170.5,36051,0,0,0,L,1122011218,0,125.62,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677232,527425.00
05/19/2016 13:00,2,8.334,ACTIVE,219.16,373.91,60.018,1463677203,"201051344000594","219011344069620",27.39,47.00,0,339.95,424.41,231.1,221.1,1.061,417771.8,417771.8,31502,0,0,0,L,1122011218,0,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677233,527426.00
05/19/2016 13:00,2,8.457,ACTIVE,220.06,374.51,60.007,1463677203,"201051344001203","219011344069620",26.50,47.00,0,341.45,422.90,226.9,217.0,1.047,416084.8,416084.8,36078,0,0,0,L,1122011218,0,126.30,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677233,527427.00
05/19/2016 13:00,2,7.818,ACTIVE,215.32,374.21,60.018,1463677203,"274151322000054","219011344069620",24.45,61.00,0,335.44,395.25,193.5,184.8,0.742,673109.6,673109.6,24670,0,0,0,L,1151911521,0,123.81,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677234,527428.00
05/19/2016 13:00,2,8.443,ACTIVE,219.84,371.81,60.018,1463677203,"201051344000867","219011344069620",26.42,50.20,0,340.85,420.50,225.7,215.9,1.025,405370.5,405370.5,31505,0,0,0,L,1122011218,0,125.17,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677235,527429.00
05/19/2016 13:00,2,8.279,ACTIVE,219.61,374.21,60.023,1463677203,"201051344001093","219011344069620",26.78,45.00,0,339.95,421.40,224.5,214.7,1.021,414779.5,414779.5,35944,0,0,0,L,1122011218,0,125.62,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677236,527430.00
05/19/2016 13:00,2,8.594,ACTIVE,220.97,376.31,60.018,1463677203,"201051344000900","219011344069620",26.32,47.00,0,339.95,425.91,229.1,219.2,1.034,421009.0,421009.0,30895,0,0,0,L,1122011218,0,125.62,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677237,527431.00
05/19/2016 13:00,2,8.289,ACTIVE,220.97,375.41,60.018,1463677203,"201051344000648","219011344069620",26.72,47.80,0,341.15,426.21,224.1,214.3,1.025,413020.1,413020.1,31188,0,0,0,L,1122011218,0,124.94,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677238,527432.00
05/19/2016 13:00,2,8.303,ACTIVE,221.19,375.41,60.012,1463677203,"201051344000569","219011344069620",26.54,46.60,0,340.85,424.11,222.8,213.2,1.030,422148.9,422148.9,30825,0,0,0,L,1122011218,0,124.94,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677239,527433.00
05/19/2016 13:00,2,8.447,ACTIVE,221.42,375.11,60.012,1463677203,"201051344000983","219011344069620",26.24,50.20,0,340.55,425.31,224.5,214.8,1.039,413592.8,413592.8,31301,0,0,0,L,1122011218,0,125.62,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677240,527434.00
05/19/2016 13:00,2,8.445,ACTIVE,221.42,373.61,60.012,1463677203,"201051344001158","219011344069620",26.18,47.30,0,341.45,425.01,223.9,214.2,1.030,408112.9,408112.9,31565,0,0,0,L,1122011218,0,125.40,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677241,527435.00
05/19/2016 13:00,2,8.332,ACTIVE,221.19,376.01,60.018,1463677203,"201051344000576","219011344069620",26.42,48.80,0,341.15,425.01,223.0,213.3,1.025,415095.9,415095.9,30971,0,0,0,L,1122011218,0,125.62,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677242,527436.00
05/19/2016 13:00,2,7.730,ACTIVE,215.32,374.21,60.023,1463677203,"274151322000087","219011344069620",24.55,65.70,0,335.14,394.05,192.3,183.7,0.742,646787.2,646787.2,24755,0,0,0,L,1151911521,0,123.81,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463677243,527437.00
05/19/2016 13:15,2,8.447,ACTIVE,220.74,374.51,59.965,1463678103,"201051344000645","219011344069620",26.20,49.80,0,341.75,424.41,223.9,214.2,1.012,414656.4,414656.4,31111,0,0,0,L,1122011218,0,125.40,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678104,527438.00
05/19/2016 13:15,2,7.852,ACTIVE,214.64,359.18,59.970,1463678103,"274151322000085","219011344069620",23.76,61.30,0,336.04,393.45,188.9,180.4,0.725,675147.4,675147.4,24675,0,0,0,L,1151911521,0,123.36,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678105,527439.00
05/19/2016 13:15,2,8.424,ACTIVE,219.16,371.81,59.965,1463678103,"201051344000633","219011344069620",26.40,49.80,0,339.65,424.11,225.0,215.3,1.056,405753.1,405753.1,31584,0,0,0,L,1122011218,0,124.72,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678106,527440.00
05/19/2016 13:15,2,8.424,ACTIVE,221.19,375.71,59.970,1463678103,"201051344000469","219011344069620",26.22,46.40,0,341.15,425.31,223.8,214.1,1.039,407005.9,407005.9,31521,0,0,0,L,1122011218,0,125.17,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678107,527441.00
05/19/2016 13:15,2,8.395,ACTIVE,217.13,369.10,59.981,1463678103,"201051344000646","219011344069620",26.22,47.30,0,334.24,421.40,222.8,213.2,1.052,410767.0,410767.0,36076,0,0,0,L,1122011218,0,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678108,527442.00
05/19/2016 13:15,2,7.951,ACTIVE,214.64,379.62,59.959,1463678103,"274151322000052","219011344069620",26.12,64.30,0,334.84,397.96,210.5,201.2,0.840,687636.5,687636.5,24904,0,0,0,L,1151911521,0,122.23,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678109,527443.00
05/19/2016 13:15,2,8.496,ACTIVE,218.93,373.01,59.959,1463678103,"201051344000585","219011344069620",26.10,49.00,0,339.34,419.60,224.7,215.0,1.043,417357.3,417357.3,36084,0,0,0,L,1122011218,0,124.72,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678109,527444.00
05/19/2016 13:15,2,8.332,ACTIVE,216.90,367.00,59.949,1463678103,"201051344001230","219011344069620",26.68,44.00,0,334.84,420.80,224.9,215.1,1.039,414488.5,414488.5,35881,0,0,0,L,1122011218,0,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678110,527445.00
05/19/2016 13:15,2,8.334,ACTIVE,218.48,371.21,59.949,1463678103,"201051344000582","219011344069620",26.38,48.50,0,338.14,421.40,222.6,212.9,1.021,407920.6,407920.6,36049,0,0,0,L,1122011218,0,124.72,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678111,527446.00
05/19/2016 13:15,2,8.314,ACTIVE,217.35,369.40,59.949,1463678103,"201051344000955","219011344069620",26.54,48.00,0,336.04,420.50,223.4,213.7,1.061,420102.9,420102.9,35981,0,0,0,L,1122011218,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678112,527447.00
05/19/2016 13:15,2,5.336,ACTIVE,214.87,420.20,59.996,1463678103,"274151322000094","219011344069620",36.48,60.30,0,370.60,443.34,197.1,188.3,0.765,554516.7,554516.7,25935,0,0,0,L,1151911521,0,122.68,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678113,527448.00
05/19/2016 13:15,2,8.426,ACTIVE,220.97,374.81,59.970,1463678103,"201051344000579","219011344069620",26.74,46.80,0,342.95,426.51,228.1,218.3,1.065,420984.0,420984.0,11594,0,0,0,L,1122011218,0,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678114,527449.00
05/19/2016 13:15,2,8.361,ACTIVE,217.35,369.10,59.965,1463678103,"201051344000890","219011344069620",26.42,46.20,0,335.14,421.10,223.4,213.7,1.021,417257.7,417257.7,36001,0,0,0,L,1122011218,0,124.72,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678115,527450.00
05/19/2016 13:15,2,8.195,ACTIVE,218.26,370.00,59.986,1463678103,"201051344000438","219011344069620",26.98,46.60,0,336.64,421.70,223.8,214.1,1.065,419326.7,419326.7,36006,0,0,0,L,1122011218,0,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678116,527451.00
05/19/2016 13:15,2,8.260,ACTIVE,217.35,367.90,59.975,1463678103,"201051344000417","219011344069620",26.26,47.80,0,335.44,419.60,219.7,210.1,1.039,411933.4,411933.4,36164,0,0,0,L,1122011218,0,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678117,527452.00
05/19/2016 13:15,2,7.922,ACTIVE,213.96,379.62,59.959,1463678103,"274151322000083","219011344069620",26.20,63.00,0,335.14,397.96,210.0,200.7,0.835,681449.3,681449.3,24974,0,0,0,L,1151911521,0,122.46,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678118,527453.00
05/19/2016 13:15,2,8.312,ACTIVE,215.54,374.21,59.975,1463678103,"274151322000076","219011344069620",26.64,63.30,0,335.74,400.66,224.0,214.3,0.884,725503.3,725503.3,24974,0,0,0,L,1151911521,0,123.36,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678119,527454.00
05/19/2016 13:15,2,8.533,ACTIVE,219.16,372.11,59.975,1463678103,"201051344000868","219011344069620",25.94,48.50,0,340.25,420.80,223.9,214.2,1.008,406160.4,406160.4,31243,0,0,0,L,1122011218,0,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678120,527455.00
05/19/2016 13:15,2,8.422,ACTIVE,214.19,382.03,59.965,1463678103,"274151322000095","219011344069620",26.24,62.80,0,334.84,400.96,223.7,213.9,0.844,718016.3,718016.3,24888,0,0,0,L,1151911521,0,122.91,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678121,527456.00
05/19/2016 13:15,2,8.543,ACTIVE,220.97,375.71,59.970,1463678103,"201051344000988","219011344069620",25.76,48.80,0,342.05,425.61,222.8,213.2,1.021,403299.5,403299.5,31543,0,0,0,L,1122011218,0,125.40,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678122,527457.00
05/19/2016 13:15,2,8.531,ACTIVE,218.71,370.60,59.944,1463678103,"201051344001025","219011344069620",26.08,49.50,0,339.65,421.10,225.2,215.4,0.994,417133.8,417133.8,36056,0,0,0,L,1122011218,0,124.94,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678123,527458.00
05/19/2016 13:15,2,8.377,ACTIVE,220.52,374.51,59.975,1463678103,"201051344000458","219011344069620",26.56,50.60,0,342.35,426.51,225.2,215.5,1.065,414094.9,414094.9,31467,0,0,0,L,1122011218,0,125.40,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678123,527459.00
05/19/2016 13:15,2,8.473,ACTIVE,221.42,376.92,59.970,1463678103,"201051344000853","219011344069620",26.22,48.50,0,342.05,425.91,225.0,215.2,1.052,412694.9,412694.9,31066,0,0,0,L,1122011218,0,125.85,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678124,527460.00
05/19/2016 13:15,2,8.492,ACTIVE,217.13,369.70,59.975,1463678103,"201051344000685","219011344069620",26.36,44.00,0,335.44,421.40,226.7,216.9,1.092,418850.2,418850.2,35893,0,0,0,L,1122011218,0,125.17,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678125,527461.00
05/19/2016 13:15,2,8.430,ACTIVE,218.26,370.30,59.975,1463678103,"201051344000917","219011344069620",26.30,47.80,0,339.95,420.50,224.2,214.5,1.030,415738.7,415738.7,35894,0,0,0,L,1122011218,0,124.49,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678126,527462.00
05/19/2016 13:15,2,8.305,ACTIVE,217.35,370.00,59.928,1463678103,"201051344001145","219011344069620",27.06,44.30,0,335.74,422.30,227.7,217.8,1.052,420905.5,420905.5,35746,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678127,527463.00
05/19/2016 13:15,2,8.408,ACTIVE,218.93,373.01,59.986,1463678103,"201051344000651","219011344069620",26.30,49.30,0,340.85,420.50,223.9,214.2,1.016,413146.4,413146.4,36110,0,0,0,L,1122011218,0,125.62,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678128,527464.00
05/19/2016 13:15,2,7.842,ACTIVE,214.41,354.37,59.954,1463678103,"274151322000088","219011344069620",24.09,60.00,0,336.04,393.45,191.7,183.1,0.729,658980.5,658980.5,24640,0,0,0,L,1151911521,0,123.36,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678129,527465.00
05/19/2016 13:15,2,5.238,ACTIVE,215.54,408.78,59.975,1463678103,"274151322000068","219011344069620",37.13,58.30,0,370.60,441.24,196.8,188.0,0.756,554216.9,554216.9,26143,0,0,0,L,1151911521,0,123.59,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678130,527466.00
05/19/2016 13:15,2,8.422,ACTIVE,218.48,369.70,59.991,1463678103,"201051344001135","219011344069620",26.12,49.50,0,336.64,420.80,222.7,213.0,1.016,409223.5,409223.5,36052,0,0,0,L,1122011218,0,124.94,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678131,527467.00
05/19/2016 13:15,2,8.441,ACTIVE,218.48,373.01,59.975,1463678103,"201051344000594","219011344069620",26.84,48.00,0,339.65,422.90,229.4,219.5,1.065,417826.5,417826.5,31503,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678132,527468.00
05/19/2016 13:15,2,8.463,ACTIVE,218.71,369.40,59.975,1463678103,"201051344001203","219011344069620",26.40,48.30,0,341.75,425.01,226.0,216.2,1.052,416138.6,416138.6,36079,0,0,0,L,1122011218,0,125.62,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678133,527469.00
05/19/2016 13:15,2,7.918,ACTIVE,214.87,375.41,59.986,1463678103,"274151322000054","219011344069620",24.01,62.30,0,334.54,394.65,192.5,183.9,0.747,673155.6,673155.6,24671,0,0,0,L,1151911521,0,123.14,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678133,527470.00
05/19/2016 13:15,2,8.418,ACTIVE,219.39,371.21,59.991,1463678103,"201051344000867","219011344069620",26.42,51.50,0,340.25,420.50,225.2,215.4,1.025,405424.3,405424.3,31506,0,0,0,L,1122011218,0,124.94,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678134,527471.00
05/19/2016 13:15,2,8.275,ACTIVE,218.48,370.60,59.970,1463678103,"201051344001093","219011344069620",26.66,46.20,0,340.85,421.10,223.4,213.7,0.994,414832.7,414832.7,35945,0,0,0,L,1122011218,0,124.94,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678135,527472.00
05/19/2016 13:15,2,8.607,ACTIVE,220.52,374.21,59.981,1463678103,"201051344000900","219011344069620",26.28,48.80,0,340.85,425.91,229.1,219.2,1.021,421063.8,421063.8,30896,0,0,0,L,1122011218,0,125.40,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678136,527473.00
05/19/2016 13:15,2,8.320,ACTIVE,220.29,373.91,59.996,1463678103,"201051344000648","219011344069620",26.60,47.30,0,340.85,425.61,224.1,214.4,1.030,413073.6,413073.6,31189,0,0,0,L,1122011218,0,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678137,527474.00
05/19/2016 13:15,2,8.432,ACTIVE,220.52,374.51,59.981,1463678103,"201051344000569","219011344069620",26.18,48.30,0,340.85,424.41,223.5,213.8,1.034,422202.4,422202.4,30826,0,0,0,L,1122011218,0,124.72,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678138,527475.00
05/19/2016 13:15,2,8.441,ACTIVE,220.97,375.41,59.991,1463678103,"201051344000983","219011344069620",26.34,49.50,0,340.55,425.01,225.0,215.3,1.047,413646.6,413646.6,31302,0,0,0,L,1122011218,0,125.40,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678139,527476.00
05/19/2016 13:15,2,8.535,ACTIVE,220.97,375.11,59.986,1463678103,"201051344001158","219011344069620",25.72,48.50,0,342.05,424.71,222.4,212.7,1.021,408166.0,408166.0,31566,0,0,0,L,1122011218,0,125.40,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678140,527477.00
05/19/2016 13:15,2,8.346,ACTIVE,220.52,374.51,60.018,1463678103,"201051344000576","219011344069620",26.38,50.00,0,341.45,425.91,222.8,213.2,1.025,415149.2,415149.2,30972,0,0,0,L,1122011218,0,125.40,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678141,527478.00
05/19/2016 13:15,2,7.783,ACTIVE,214.19,367.90,59.981,1463678103,"274151322000087","219011344069620",24.27,66.70,0,335.44,393.75,191.3,182.7,0.720,646832.9,646832.9,24756,0,0,0,L,1151911521,0,122.91,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463678142,527479.00
05/19/2016 13:30,2,8.457,ACTIVE,220.06,372.41,59.970,1463679004,"201051344000645","219011344069620",26.34,50.80,0,341.15,422.60,225.5,215.7,1.012,414710.0,414710.0,31112,0,0,0,L,1122011218,0,125.17,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679005,527480.00
05/19/2016 13:30,2,7.844,ACTIVE,213.96,359.18,60.002,1463679004,"274151322000085","219011344069620",23.91,62.00,0,336.34,393.45,190.0,181.5,0.738,675192.5,675192.5,24676,0,0,0,L,1151911521,0,122.91,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679006,527481.00
05/19/2016 13:30,2,8.314,ACTIVE,218.93,374.51,59.959,1463679004,"201051344000633","219011344069620",26.86,50.40,0,339.65,421.10,226.2,216.4,1.052,405807.2,405807.2,31585,0,0,0,L,1122011218,0,124.72,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679007,527482.00
05/19/2016 13:30,2,8.373,ACTIVE,220.52,375.41,59.965,1463679004,"201051344000469","219011344069620",26.68,46.40,0,340.85,424.71,225.9,216.2,1.065,407059.4,407059.4,31522,0,0,0,L,1122011218,0,124.72,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679008,527483.00
05/19/2016 13:30,2,8.363,ACTIVE,216.67,368.80,59.986,1463679004,"201051344000646","219011344069620",26.58,46.40,0,333.63,421.40,225.1,215.3,1.061,410820.8,410820.8,36077,0,0,0,L,1122011218,0,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679009,527484.00
05/19/2016 13:30,2,7.953,ACTIVE,214.41,359.48,59.970,1463679004,"274151322000052","219011344069620",26.18,64.30,0,334.54,398.56,210.8,201.5,0.844,687686.9,687686.9,24905,0,0,0,L,1151911521,0,122.23,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679010,527485.00
05/19/2016 13:30,2,8.457,ACTIVE,218.03,371.51,59.981,1463679004,"201051344000585","219011344069620",26.52,48.00,0,338.14,420.50,227.1,217.2,1.065,417411.4,417411.4,36085,0,0,0,L,1122011218,0,124.49,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679011,527486.00
05/19/2016 13:30,2,8.402,ACTIVE,216.00,366.10,59.922,1463679004,"201051344001230","219011344069620",26.66,44.50,0,334.24,416.59,226.8,217.0,1.034,414542.7,414542.7,35882,0,0,0,L,1122011218,0,124.27,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679012,527487.00
05/19/2016 13:30,2,8.326,ACTIVE,218.26,371.51,59.970,1463679004,"201051344000582","219011344069620",26.60,48.50,0,336.64,422.00,224.2,214.4,1.025,407974.1,407974.1,36050,0,0,0,L,1122011218,0,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679013,527488.00
05/19/2016 13:30,2,8.312,ACTIVE,216.67,369.10,59.965,1463679004,"201051344000955","219011344069620",26.80,48.00,0,335.44,419.60,225.5,215.7,1.069,420156.9,420156.9,35982,0,0,0,L,1122011218,0,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679013,527489.00
05/19/2016 13:30,2,5.293,ACTIVE,214.19,415.99,59.996,1463679004,"274151322000094","219011344069620",37.03,60.50,0,372.41,448.75,198.5,189.7,0.773,554564.0,554564.0,25936,0,0,0,L,1151911521,0,122.23,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679014,527490.00
05/19/2016 13:30,2,8.453,ACTIVE,220.97,375.11,59.970,1463679004,"201051344000579","219011344069620",26.86,47.50,0,341.45,426.51,229.9,219.9,1.087,421039.0,421039.0,11595,0,0,0,L,1122011218,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679015,527491.00
05/19/2016 13:30,2,8.393,ACTIVE,216.67,369.10,60.002,1463679004,"201051344000890","219011344069620",26.52,46.80,0,334.54,419.60,225.3,215.5,1.034,417311.6,417311.6,36002,0,0,0,L,1122011218,0,124.49,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679016,527492.00
05/19/2016 13:30,2,8.324,ACTIVE,217.35,370.30,60.023,1463679004,"201051344000438","219011344069620",26.74,47.50,0,336.04,422.30,225.6,215.8,1.056,419380.8,419380.8,36007,0,0,0,L,1122011218,0,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679017,527493.00
05/19/2016 13:30,2,8.266,ACTIVE,216.90,368.50,59.975,1463679004,"201051344000417","219011344069620",26.42,47.50,0,335.74,419.60,221.2,211.6,1.047,411986.3,411986.3,36165,0,0,0,L,1122011218,0,124.04,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679018,527494.00
05/19/2016 13:30,2,7.893,ACTIVE,213.51,378.72,59.986,1463679004,"274151322000083","219011344069620",26.30,63.30,0,333.03,398.56,210.2,200.9,0.835,681499.7,681499.7,24975,0,0,0,L,1151911521,0,122.23,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679019,527495.00
05/19/2016 13:30,2,8.434,ACTIVE,214.87,356.48,59.996,1463679004,"274151322000076","219011344069620",26.34,63.30,0,333.93,401.26,224.8,215.1,0.884,725557.3,725557.3,24975,0,0,0,L,1151911521,0,122.68,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679020,527496.00
05/19/2016 13:30,2,8.621,ACTIVE,218.93,370.90,59.986,1463679004,"201051344000868","219011344069620",25.98,48.30,0,339.34,421.10,226.9,217.1,1.021,406214.2,406214.2,31244,0,0,0,L,1122011218,0,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679021,527497.00
05/19/2016 13:30,2,8.330,ACTIVE,213.96,352.57,59.981,1463679004,"274151322000095","219011344069620",26.66,64.00,0,333.63,401.86,224.8,215.1,0.844,718070.2,718070.2,24889,0,0,0,L,1151911521,0,122.91,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679022,527498.00
05/19/2016 13:30,2,8.502,ACTIVE,220.52,375.41,59.975,1463679004,"201051344000988","219011344069620",26.08,49.50,0,341.75,425.01,224.7,214.9,1.030,403352.8,403352.8,31544,0,0,0,L,1122011218,0,125.17,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679023,527499.00
05/19/2016 13:30,2,8.492,ACTIVE,217.58,368.80,59.981,1463679004,"201051344001025","219011344069620",26.42,49.80,0,336.64,421.40,227.1,217.3,1.021,417187.9,417187.9,36057,0,0,0,L,1122011218,0,124.27,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679024,527500.00
05/19/2016 13:30,2,8.400,ACTIVE,220.52,372.71,59.981,1463679004,"201051344000458","219011344069620",26.74,50.60,0,341.15,425.01,227.3,217.5,1.069,414149.0,414149.0,31468,0,0,0,L,1122011218,0,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679025,527501.00
05/19/2016 13:30,2,8.361,ACTIVE,221.19,375.71,59.970,1463679004,"201051344000853","219011344069620",26.76,49.30,0,342.95,425.31,226.5,216.7,1.065,412748.6,412748.6,31067,0,0,0,L,1122011218,0,125.85,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679026,527502.00
05/19/2016 13:30,2,8.447,ACTIVE,216.22,368.50,60.002,1463679004,"201051344000685","219011344069620",26.68,44.00,0,334.84,421.40,228.0,218.1,1.109,418905.0,418905.0,35894,0,0,0,L,1122011218,0,124.72,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679027,527503.00
05/19/2016 13:30,2,8.307,ACTIVE,217.58,369.40,59.996,1463679004,"201051344000917","219011344069620",26.96,48.50,0,336.64,421.70,226.7,216.9,1.074,415792.8,415792.8,35895,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679028,527504.00
05/19/2016 13:30,2,8.391,ACTIVE,216.67,370.30,59.991,1463679004,"201051344001145","219011344069620",26.84,44.30,0,334.24,421.10,228.0,218.1,1.043,420960.3,420960.3,35747,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679028,527505.00
05/19/2016 13:30,2,8.387,ACTIVE,218.26,370.90,59.991,1463679004,"201051344000651","219011344069620",26.54,50.20,0,340.85,421.40,225.2,215.5,1.030,413200.2,413200.2,36111,0,0,0,L,1122011218,0,125.40,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679029,527506.00
05/19/2016 13:30,2,7.885,ACTIVE,213.96,351.97,59.959,1463679004,"274151322000088","219011344069620",24.09,59.30,0,335.74,394.65,192.4,183.7,0.734,659026.4,659026.4,24641,0,0,0,L,1151911521,0,122.91,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679030,527507.00
05/19/2016 13:30,2,5.268,ACTIVE,215.09,402.46,59.986,1463679004,"274151322000068","219011344069620",36.80,58.50,0,372.71,446.95,197.0,188.2,0.756,554264.0,554264.0,26144,0,0,0,L,1151911521,0,123.14,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679031,527508.00
05/19/2016 13:30,2,8.402,ACTIVE,217.58,370.60,59.986,1463679004,"201051344001135","219011344069620",26.36,49.80,0,335.44,420.50,224.3,214.5,1.025,409277.2,409277.2,36053,0,0,0,L,1122011218,0,124.72,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679032,527509.00
05/19/2016 13:30,2,8.494,ACTIVE,218.26,372.71,59.970,1463679004,"201051344000594","219011344069620",26.82,49.80,0,340.55,424.11,230.5,220.6,1.078,417881.7,417881.7,31504,0,0,0,L,1122011218,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679033,527510.00
05/19/2016 13:30,2,8.365,ACTIVE,218.03,368.20,59.954,1463679004,"201051344001203","219011344069620",26.88,48.30,0,339.34,421.70,227.7,217.8,1.061,416192.8,416192.8,36080,0,0,0,L,1122011218,0,125.40,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679034,527511.00
