ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2016 13:30,2,7.812,ACTIVE,213.96,360.69,59.970,1463679004,"274151322000054","219011344069620",24.51,62.50,0,336.04,395.55,193.8,185.2,0.742,673201.7,673201.7,24672,0,0,0,L,1151911521,0,122.68,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679035,527512.00
05/19/2016 13:30,2,8.479,ACTIVE,218.93,371.51,59.975,1463679004,"201051344000867","219011344069620",26.44,52.00,0,341.15,420.80,226.8,217.0,1.025,405478.3,405478.3,31507,0,0,0,L,1122011218,0,124.72,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679036,527513.00
05/19/2016 13:30,2,8.273,ACTIVE,218.03,372.11,59.965,1463679004,"201051344001093","219011344069620",26.88,46.60,0,336.94,420.80,225.1,215.3,1.034,414886.3,414886.3,35946,0,0,0,L,1122011218,0,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679037,527514.00
05/19/2016 13:30,2,8.475,ACTIVE,219.84,375.11,59.970,1463679004,"201051344000900","219011344069620",26.90,49.00,0,339.04,424.41,230.8,220.9,1.034,421118.6,421118.6,30897,0,0,0,L,1122011218,0,124.94,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679038,527515.00
05/19/2016 13:30,2,8.344,ACTIVE,219.84,372.71,59.933,1463679004,"201051344000648","219011344069620",26.62,48.50,0,340.25,422.00,224.9,215.2,1.030,413127.3,413127.3,31190,0,0,0,L,1122011218,0,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679039,527516.00
05/19/2016 13:30,2,8.379,ACTIVE,220.06,374.51,59.965,1463679004,"201051344000569","219011344069620",26.58,48.80,0,340.55,423.50,225.5,215.7,1.047,422255.8,422255.8,30827,0,0,0,L,1122011218,0,124.49,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679040,527517.00
05/19/2016 13:30,2,8.459,ACTIVE,220.74,373.61,59.965,1463679004,"201051344000983","219011344069620",26.44,50.60,0,340.85,424.11,226.4,216.6,1.052,413700.4,413700.4,31303,0,0,0,L,1122011218,0,125.17,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679041,527518.00
05/19/2016 13:30,2,8.492,ACTIVE,220.52,373.31,59.970,1463679004,"201051344001158","219011344069620",26.02,49.50,0,341.45,423.50,223.8,214.0,1.034,408219.4,408219.4,31567,0,0,0,L,1122011218,0,124.94,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679042,527519.00
05/19/2016 13:30,2,8.381,ACTIVE,220.06,374.51,59.965,1463679004,"201051344000576","219011344069620",26.46,50.20,0,340.85,424.71,224.7,214.9,1.034,415202.5,415202.5,30973,0,0,0,L,1122011218,0,124.94,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679042,527520.00
05/19/2016 13:30,2,7.816,ACTIVE,214.41,377.82,59.965,1463679004,"274151322000087","219011344069620",24.29,68.00,0,335.74,394.05,192.2,183.6,0.725,646878.7,646878.7,24757,0,0,0,L,1151911521,0,122.68,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679043,527521.00
05/19/2016 13:45,2,8.379,ACTIVE,219.84,374.51,59.954,1463679903,"201051344000645","219011344069620",26.32,51.30,0,339.95,419.60,223.4,213.7,1.016,414763.4,414763.4,31113,0,0,0,L,1122011218,0,124.94,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679904,527522.00
05/19/2016 13:45,2,7.801,ACTIVE,213.74,364.29,59.954,1463679903,"274151322000085","219011344069620",23.95,62.00,0,337.24,394.05,189.2,180.7,0.729,675237.7,675237.7,24677,0,0,0,L,1151911521,0,122.91,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679905,527523.00
05/19/2016 13:45,2,8.492,ACTIVE,218.93,373.31,59.970,1463679903,"201051344000633","219011344069620",26.30,51.30,0,339.95,421.10,226.2,216.4,1.056,405861.2,405861.2,31586,0,0,0,L,1122011218,0,124.49,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679906,527524.00
05/19/2016 13:45,2,8.451,ACTIVE,220.29,373.01,59.954,1463679903,"201051344000469","219011344069620",26.20,46.20,0,340.25,421.70,224.2,214.4,1.052,407113.1,407113.1,31523,0,0,0,L,1122011218,0,124.27,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679907,527525.00
05/19/2016 13:45,2,8.357,ACTIVE,217.13,369.70,59.944,1463679903,"201051344000646","219011344069620",26.64,46.40,0,333.93,420.50,225.4,215.6,1.056,410874.7,410874.7,36078,0,0,0,L,1122011218,0,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679908,527526.00
05/19/2016 13:45,2,7.969,ACTIVE,213.96,353.47,59.965,1463679903,"274151322000052","219011344069620",26.38,64.30,0,335.14,399.16,212.2,202.9,0.835,687737.6,687737.6,24906,0,0,0,L,1151911521,0,122.46,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679909,527527.00
05/19/2016 13:45,2,8.479,ACTIVE,218.48,372.41,59.991,1463679903,"201051344000585","219011344069620",26.38,48.30,0,340.55,420.50,226.5,216.7,1.056,417465.6,417465.6,36086,0,0,0,L,1122011218,0,124.49,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679910,527528.00
05/19/2016 13:45,2,8.303,ACTIVE,216.90,366.70,59.970,1463679903,"201051344001230","219011344069620",26.90,44.00,0,333.63,416.59,226.1,216.3,1.043,414596.7,414596.7,35883,0,0,0,L,1122011218,0,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679911,527529.00
05/19/2016 13:45,2,8.334,ACTIVE,218.48,373.01,59.996,1463679903,"201051344000582","219011344069620",26.44,48.50,0,339.34,421.70,223.3,213.6,0.999,408027.5,408027.5,36051,0,0,0,L,1122011218,0,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679912,527530.00
05/19/2016 13:45,2,8.193,ACTIVE,217.35,369.40,59.970,1463679903,"201051344000955","219011344069620",27.33,48.00,0,335.14,416.29,226.7,216.9,1.074,420211.1,420211.1,35983,0,0,0,L,1122011218,0,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679912,527531.00
05/19/2016 13:45,2,5.361,ACTIVE,213.51,409.38,59.922,1463679903,"274151322000094","219011344069620",36.32,61.00,0,376.01,446.35,197.5,188.7,0.782,554611.2,554611.2,25937,0,0,0,L,1151911521,0,122.46,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679913,527532.00
05/19/2016 13:45,2,8.422,ACTIVE,220.74,374.21,59.954,1463679903,"201051344000579","219011344069620",27.04,47.30,0,341.15,425.01,230.5,220.6,1.087,421094.0,421094.0,11596,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679914,527533.00
05/19/2016 13:45,2,8.287,ACTIVE,216.90,368.50,59.991,1463679903,"201051344000890","219011344069620",26.72,46.60,0,334.84,416.29,224.3,214.6,1.025,417365.3,417365.3,36003,0,0,0,L,1122011218,0,124.49,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679915,527534.00
05/19/2016 13:45,2,8.326,ACTIVE,217.80,371.51,59.917,1463679903,"201051344000438","219011344069620",26.88,47.00,0,337.24,421.40,226.8,216.9,1.074,419434.9,419434.9,36008,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679916,527535.00
05/19/2016 13:45,2,8.227,ACTIVE,217.35,370.30,59.949,1463679903,"201051344000417","219011344069620",26.54,47.30,0,335.74,417.79,221.0,211.4,1.056,412039.2,412039.2,36166,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679917,527536.00
05/19/2016 13:45,2,7.945,ACTIVE,213.51,377.52,59.949,1463679903,"274151322000083","219011344069620",26.26,63.70,0,332.13,398.56,211.2,201.9,0.849,681550.1,681550.1,24976,0,0,0,L,1151911521,0,122.68,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679918,527537.00
05/19/2016 13:45,2,8.262,ACTIVE,214.41,355.58,59.944,1463679903,"274151322000076","219011344069620",27.02,64.30,0,335.74,402.16,225.7,215.9,0.884,725611.4,725611.4,24976,0,0,0,L,1151911521,0,122.91,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679919,527538.00
05/19/2016 13:45,2,8.547,ACTIVE,218.93,373.31,59.975,1463679903,"201051344000868","219011344069620",25.94,48.30,0,340.55,421.10,224.6,214.8,1.003,406267.9,406267.9,31245,0,0,0,L,1122011218,0,124.27,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679920,527539.00
05/19/2016 13:45,2,8.268,ACTIVE,213.96,383.53,59.949,1463679903,"274151322000095","219011344069620",26.84,64.80,0,333.93,401.86,224.6,214.9,0.857,718124.0,718124.0,24890,0,0,0,L,1151911521,0,123.14,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679921,527540.00
05/19/2016 13:45,2,8.570,ACTIVE,220.52,374.51,59.975,1463679903,"201051344000988","219011344069620",25.66,48.50,0,340.55,425.01,222.8,213.1,1.047,403406.1,403406.1,31545,0,0,0,L,1122011218,0,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679922,527541.00
05/19/2016 13:45,2,8.562,ACTIVE,218.26,370.30,60.002,1463679903,"201051344001025","219011344069620",26.00,50.20,0,338.14,420.80,225.6,215.8,1.008,417242.0,417242.0,36058,0,0,0,L,1122011218,0,124.49,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679923,527542.00
05/19/2016 13:45,2,8.455,ACTIVE,220.52,372.41,59.959,1463679903,"201051344000458","219011344069620",26.36,50.80,0,341.15,423.20,225.7,215.9,1.069,414202.9,414202.9,31469,0,0,0,L,1122011218,0,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679924,527543.00
05/19/2016 13:45,2,8.461,ACTIVE,220.74,375.71,59.970,1463679903,"201051344000853","219011344069620",26.12,48.50,0,342.65,424.41,223.8,214.0,1.056,412802.2,412802.2,31068,0,0,0,L,1122011218,0,125.40,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679925,527544.00
05/19/2016 13:45,2,8.387,ACTIVE,216.90,368.20,59.981,1463679903,"201051344000685","219011344069620",26.98,45.50,0,334.84,419.60,228.9,219.0,1.109,418959.7,418959.7,35895,0,0,0,L,1122011218,0,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679926,527545.00
05/19/2016 13:45,2,8.236,ACTIVE,218.03,369.10,59.975,1463679903,"201051344000917","219011344069620",27.08,48.50,0,338.74,421.40,225.9,216.1,1.065,415847.0,415847.0,35896,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679927,527546.00
05/19/2016 13:45,2,8.281,ACTIVE,216.90,367.60,59.965,1463679903,"201051344001145","219011344069620",27.21,44.50,0,335.44,420.80,228.2,218.3,1.056,421015.0,421015.0,35748,0,0,0,L,1122011218,0,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679928,527547.00
05/19/2016 13:45,2,8.410,ACTIVE,218.93,376.01,59.981,1463679903,"201051344000651","219011344069620",26.40,50.40,0,341.45,421.10,224.7,214.9,1.025,413254.1,413254.1,36112,0,0,0,L,1122011218,0,125.62,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679929,527548.00
05/19/2016 13:45,2,7.818,ACTIVE,213.51,377.52,59.965,1463679903,"274151322000088","219011344069620",24.35,59.80,0,336.94,394.05,192.7,184.1,0.738,659072.4,659072.4,24642,0,0,0,L,1151911521,0,123.14,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679930,527549.00
05/19/2016 13:45,2,5.342,ACTIVE,215.09,403.07,59.954,1463679903,"274151322000068","219011344069620",36.38,58.00,0,370.00,446.65,196.7,187.9,0.756,554311.2,554311.2,26145,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679931,527550.00
05/19/2016 13:45,2,8.426,ACTIVE,218.03,370.30,60.012,1463679903,"201051344001135","219011344069620",26.26,49.50,0,337.24,420.50,224.2,214.4,1.021,409330.9,409330.9,36054,0,0,0,L,1122011218,0,124.72,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679932,527551.00
05/19/2016 13:45,2,8.412,ACTIVE,218.26,371.81,59.975,1463679903,"201051344000594","219011344069620",27.10,49.50,0,340.25,424.11,230.6,220.7,1.034,417937.0,417937.0,31505,0,0,0,L,1122011218,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679933,527552.00
05/19/2016 13:45,2,8.418,ACTIVE,218.26,371.21,59.981,1463679903,"201051344001203","219011344069620",26.52,49.80,0,342.35,422.00,226.0,216.2,1.047,416247.0,416247.0,36081,0,0,0,L,1122011218,0,125.40,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679934,527553.00
05/19/2016 13:45,2,7.777,ACTIVE,214.19,377.82,59.965,1463679903,"274151322000054","219011344069620",24.57,62.00,0,336.34,395.85,193.4,184.7,0.725,673248.0,673248.0,24673,0,0,0,L,1151911521,0,122.91,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679935,527554.00
05/19/2016 13:45,2,8.434,ACTIVE,218.93,372.71,59.981,1463679903,"201051344000867","219011344069620",26.38,53.30,0,339.95,421.10,225.2,215.5,1.030,405532.2,405532.2,31508,0,0,0,L,1122011218,0,124.49,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679936,527555.00
05/19/2016 13:45,2,8.275,ACTIVE,218.26,368.80,59.991,1463679903,"201051344001093","219011344069620",26.66,46.60,0,341.15,421.10,223.4,213.7,1.012,414940.0,414940.0,35947,0,0,0,L,1122011218,0,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679937,527556.00
05/19/2016 13:45,2,8.586,ACTIVE,219.84,373.91,59.970,1463679903,"201051344000900","219011344069620",26.28,49.30,0,339.65,421.70,228.7,218.8,1.025,421173.4,421173.4,30898,0,0,0,L,1122011218,0,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679938,527557.00
05/19/2016 13:45,2,8.293,ACTIVE,220.06,370.90,59.996,1463679903,"201051344000648","219011344069620",26.60,49.80,0,340.85,422.00,223.2,213.5,1.025,413180.8,413180.8,31191,0,0,0,L,1122011218,0,124.49,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679938,527558.00
05/19/2016 13:45,2,8.438,ACTIVE,219.84,372.11,59.975,1463679903,"201051344000569","219011344069620",26.04,49.00,0,339.04,420.80,222.3,212.7,1.034,422309.1,422309.1,30828,0,0,0,L,1122011218,0,124.27,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679939,527559.00
05/19/2016 13:45,2,8.479,ACTIVE,220.29,374.51,59.965,1463679903,"201051344000983","219011344069620",26.06,50.40,0,340.25,421.40,223.8,214.1,1.047,413754.2,413754.2,31304,0,0,0,L,1122011218,0,124.94,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679940,527560.00
05/19/2016 13:45,2,8.262,ACTIVE,220.52,372.41,59.981,1463679903,"201051344001158","219011344069620",26.64,49.50,0,340.55,419.90,222.6,212.9,1.034,408272.9,408272.9,31568,0,0,0,L,1122011218,0,124.94,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679941,527561.00
05/19/2016 13:45,2,8.355,ACTIVE,220.06,372.71,59.986,1463679903,"201051344000576","219011344069620",26.24,50.60,0,340.55,423.81,222.0,212.4,1.021,415255.7,415255.7,30974,0,0,0,L,1122011218,0,124.94,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679942,527562.00
05/19/2016 13:45,2,7.758,ACTIVE,213.74,353.17,59.981,1463679903,"274151322000087","219011344069620",24.45,66.30,0,336.94,394.05,192.1,183.4,0.738,646924.6,646924.6,24758,0,0,0,L,1151911521,0,122.68,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463679943,527563.00
05/19/2016 14:00,2,8.293,ACTIVE,219.84,371.51,59.959,1463680804,"201051344000645","219011344069620",25.92,53.00,0,340.85,419.00,217.8,208.3,0.994,414816.1,414816.1,31114,0,0,0,L,1122011218,0,125.17,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680805,527564.00
05/19/2016 14:00,2,7.682,ACTIVE,213.74,360.08,59.986,1463680804,"274151322000085","219011344069620",23.80,63.30,0,337.24,393.75,185.0,176.7,0.720,675282.3,675282.3,24678,0,0,0,L,1151911521,0,123.14,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680806,527565.00
05/19/2016 14:00,2,8.307,ACTIVE,218.71,371.21,59.991,1463680804,"201051344000633","219011344069620",26.16,52.50,0,339.34,421.10,220.0,210.4,1.030,405914.6,405914.6,31587,0,0,0,L,1122011218,0,124.49,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680807,527566.00
05/19/2016 14:00,2,8.291,ACTIVE,220.52,374.81,59.965,1463680804,"201051344000469","219011344069620",26.00,47.80,0,339.95,420.20,218.3,208.8,1.016,407165.9,407165.9,31524,0,0,0,L,1122011218,0,124.72,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680808,527567.00
05/19/2016 14:00,2,8.297,ACTIVE,216.90,369.40,60.012,1463680804,"201051344000646","219011344069620",26.04,46.80,0,333.33,426.21,218.8,209.2,1.030,410927.8,410927.8,36079,0,0,0,L,1122011218,0,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680809,527568.00
05/19/2016 14:00,2,7.859,ACTIVE,214.19,377.52,60.007,1463680804,"274151322000052","219011344069620",25.84,64.30,0,335.74,398.56,205.5,196.4,0.813,687787.5,687787.5,24907,0,0,0,L,1151911521,0,122.23,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680810,527569.00
05/19/2016 14:00,2,8.398,ACTIVE,218.26,367.90,60.018,1463680804,"201051344000585","219011344069620",25.94,49.00,0,333.03,425.01,220.6,211.0,1.030,417519.0,417519.0,36087,0,0,0,L,1122011218,0,124.49,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680810,527570.00
05/19/2016 14:00,2,8.193,ACTIVE,216.45,366.40,59.922,1463680804,"201051344001230","219011344069620",26.50,45.80,0,334.24,415.39,219.7,210.1,1.030,414650.0,414650.0,35884,0,0,0,L,1122011218,0,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680811,527571.00
05/19/2016 14:00,2,8.172,ACTIVE,218.26,369.40,60.018,1463680804,"201051344000582","219011344069620",26.34,49.80,0,340.85,421.40,217.9,208.4,0.999,408080.3,408080.3,36052,0,0,0,L,1122011218,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680812,527572.00
05/19/2016 14:00,2,8.166,ACTIVE,217.13,367.30,59.912,1463680804,"201051344000955","219011344069620",26.52,48.80,0,335.14,418.39,219.1,209.5,1.034,420264.4,420264.4,35984,0,0,0,L,1122011218,0,124.04,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680813,527573.00
05/19/2016 14:00,2,5.264,ACTIVE,213.96,414.19,59.981,1463680804,"274151322000094","219011344069620",36.22,61.30,0,375.41,443.64,192.5,183.9,0.756,554657.8,554657.8,25938,0,0,0,L,1151911521,0,122.46,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680814,527574.00
05/19/2016 14:00,2,8.344,ACTIVE,220.29,373.31,59.991,1463680804,"201051344000579","219011344069620",26.42,48.50,0,341.45,423.81,223.3,213.6,1.069,421148.3,421148.3,11597,0,0,0,L,1122011218,0,124.94,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680815,527575.00
05/19/2016 14:00,2,8.350,ACTIVE,216.90,367.60,59.954,1463680804,"201051344000890","219011344069620",25.84,47.50,0,334.84,418.09,218.5,208.9,1.030,417418.3,417418.3,36004,0,0,0,L,1122011218,0,124.49,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680816,527576.00
05/19/2016 14:00,2,8.141,ACTIVE,217.58,371.21,60.023,1463680804,"201051344000438","219011344069620",26.66,48.30,0,335.74,421.10,219.9,210.4,1.039,419488.2,419488.2,36009,0,0,0,L,1122011218,0,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680817,527577.00
05/19/2016 14:00,2,8.166,ACTIVE,216.90,367.00,59.938,1463680804,"201051344000417","219011344069620",26.02,48.50,0,335.74,418.09,215.2,205.8,1.021,412091.4,412091.4,36167,0,0,0,L,1122011218,0,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680818,527578.00
05/19/2016 14:00,2,7.791,ACTIVE,213.74,365.80,59.970,1463680804,"274151322000083","219011344069620",26.06,66.00,0,335.14,398.26,205.5,196.4,0.822,681599.9,681599.9,24977,0,0,0,L,1151911521,0,122.46,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680819,527579.00
05/19/2016 14:00,2,8.166,ACTIVE,214.87,361.29,59.975,1463680804,"274151322000076","219011344069620",26.50,64.00,0,335.14,400.66,218.8,209.3,0.871,725664.6,725664.6,24977,0,0,0,L,1151911521,0,122.91,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680820,527580.00
05/19/2016 14:00,2,8.471,ACTIVE,218.71,371.81,60.007,1463680804,"201051344000868","219011344069620",25.50,50.60,0,339.04,420.80,218.8,209.3,0.986,406320.9,406320.9,31246,0,0,0,L,1122011218,0,124.04,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680821,527581.00
05/19/2016 14:00,2,8.230,ACTIVE,213.51,377.22,59.986,1463680804,"274151322000095","219011344069620",26.22,65.30,0,333.63,401.26,218.6,209.0,0.831,718177.0,718177.0,24891,0,0,0,L,1151911521,0,122.68,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680822,527582.00
05/19/2016 14:00,2,8.504,ACTIVE,220.52,372.71,59.970,1463680804,"201051344000988","219011344069620",25.13,50.40,0,339.95,423.20,216.4,206.9,1.003,403458.7,403458.7,31546,0,0,0,L,1122011218,0,124.94,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680823,527583.00
05/19/2016 14:00,2,8.416,ACTIVE,218.26,367.00,59.991,1463680804,"201051344001025","219011344069620",25.88,50.40,0,341.75,420.80,220.4,210.8,0.994,417295.3,417295.3,36059,0,0,0,L,1122011218,0,124.72,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680824,527584.00
05/19/2016 14:00,2,8.420,ACTIVE,220.29,375.41,59.933,1463680804,"201051344000458","219011344069620",25.74,52.80,0,340.85,422.00,219.5,209.9,1.012,414256.3,414256.3,31470,0,0,0,L,1122011218,0,125.17,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680825,527585.00
05/19/2016 14:00,2,8.227,ACTIVE,220.52,373.91,59.991,1463680804,"201051344000853","219011344069620",26.22,50.80,0,342.95,423.20,218.3,208.8,1.034,412855.0,412855.0,31069,0,0,0,L,1122011218,0,125.40,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680826,527586.00
05/19/2016 14:00,2,8.320,ACTIVE,216.67,366.40,60.007,1463680804,"201051344000685","219011344069620",26.32,46.20,0,335.14,418.70,221.6,211.9,1.069,419013.7,419013.7,35896,0,0,0,L,1122011218,0,124.72,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680827,527587.00
05/19/2016 14:00,2,8.252,ACTIVE,217.58,368.80,59.986,1463680804,"201051344000917","219011344069620",26.36,48.80,0,336.94,420.80,220.2,210.7,1.043,415900.3,415900.3,35897,0,0,0,L,1122011218,0,124.27,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680828,527588.00
05/19/2016 14:00,2,8.309,ACTIVE,216.45,369.40,59.986,1463680804,"201051344001145","219011344069620",26.38,45.80,0,335.14,420.20,222.1,212.4,1.025,421068.9,421068.9,35749,0,0,0,L,1122011218,0,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680828,527589.00
05/19/2016 14:00,2,8.295,ACTIVE,218.71,369.70,60.012,1463680804,"201051344000651","219011344069620",26.10,51.30,0,340.85,420.80,219.2,209.6,0.990,413307.2,413307.2,36113,0,0,0,L,1122011218,0,125.40,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680829,527590.00
05/19/2016 14:00,2,7.707,ACTIVE,214.41,370.90,59.996,1463680804,"274151322000088","219011344069620",24.05,60.30,0,336.64,394.35,187.6,179.2,0.707,659117.8,659117.8,24643,0,0,0,L,1151911521,0,123.36,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680830,527591.00
05/19/2016 14:00,2,5.223,ACTIVE,214.87,398.56,59.991,1463680804,"274151322000068","219011344069620",36.24,59.50,0,370.90,445.75,190.4,181.9,0.742,554357.6,554357.6,26146,0,0,0,L,1151911521,0,123.14,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680831,527592.00
05/19/2016 14:00,2,8.174,ACTIVE,218.26,369.40,60.044,1463680804,"201051344001135","219011344069620",26.28,50.40,0,336.04,419.60,217.6,208.1,0.994,409383.7,409383.7,36055,0,0,0,L,1122011218,0,124.72,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680832,527593.00
05/19/2016 14:00,2,8.350,ACTIVE,218.26,372.41,59.986,1463680804,"201051344000594","219011344069620",26.50,50.80,0,340.55,422.90,224.1,214.4,1.025,417991.5,417991.5,31506,0,0,0,L,1122011218,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680833,527594.00
05/19/2016 14:00,2,8.322,ACTIVE,218.03,367.30,60.002,1463680804,"201051344001203","219011344069620",26.20,49.50,0,342.65,421.10,220.5,210.9,1.030,416300.4,416300.4,36082,0,0,0,L,1122011218,0,125.17,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680834,527595.00
05/19/2016 14:00,2,7.736,ACTIVE,213.96,375.41,59.965,1463680804,"274151322000054","219011344069620",24.11,63.30,0,336.64,394.95,188.7,180.2,0.729,673293.5,673293.5,24674,0,0,0,L,1151911521,0,122.68,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680835,527596.00
05/19/2016 14:00,2,8.393,ACTIVE,219.16,370.90,59.996,1463680804,"201051344000867","219011344069620",25.88,54.00,0,341.45,420.50,220.1,210.5,1.008,405585.5,405585.5,31509,0,0,0,L,1122011218,0,124.72,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680836,527597.00
05/19/2016 14:00,2,8.252,ACTIVE,218.26,368.50,59.938,1463680804,"201051344001093","219011344069620",26.02,47.00,0,342.05,420.20,217.6,208.1,0.990,414992.6,414992.6,35948,0,0,0,L,1122011218,0,124.94,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680837,527598.00
05/19/2016 14:00,2,8.328,ACTIVE,219.61,374.51,59.981,1463680804,"201051344000900","219011344069620",26.56,50.20,0,339.95,421.10,224.1,214.3,1.003,421227.4,421227.4,30899,0,0,0,L,1122011218,0,124.94,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680838,527599.00
05/19/2016 14:00,2,8.223,ACTIVE,219.84,375.41,59.975,1463680804,"201051344000648","219011344069620",26.14,50.80,0,340.85,421.40,217.5,208.0,1.030,413233.6,413233.6,31192,0,0,0,L,1122011218,0,124.49,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680839,527600.00
05/19/2016 14:00,2,8.307,ACTIVE,219.84,373.31,59.970,1463680804,"201051344000569","219011344069620",25.92,50.80,0,340.25,419.90,218.2,208.6,1.030,422361.6,422361.6,30829,0,0,0,L,1122011218,0,124.49,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680840,527601.00
05/19/2016 14:00,2,8.355,ACTIVE,220.29,372.11,59.959,1463680804,"201051344000983","219011344069620",25.92,52.30,0,339.65,420.50,219.4,209.9,1.016,413807.1,413807.1,31305,0,0,0,L,1122011218,0,125.17,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680841,527602.00
05/19/2016 14:00,2,8.291,ACTIVE,220.52,373.91,59.991,1463680804,"201051344001158","219011344069620",25.86,51.00,0,340.55,421.10,217.0,207.5,1.003,408325.6,408325.6,31569,0,0,0,L,1122011218,0,124.94,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680841,527603.00
05/19/2016 14:00,2,8.133,ACTIVE,220.06,372.11,59.981,1463680804,"201051344000576","219011344069620",26.38,52.00,0,340.55,422.60,217.2,207.7,1.016,415308.2,415308.2,30975,0,0,0,L,1122011218,0,124.94,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680842,527604.00
05/19/2016 14:00,2,7.648,ACTIVE,213.96,378.12,59.975,1463680804,"274151322000087","219011344069620",24.21,67.70,0,336.64,394.35,187.7,179.2,0.729,646969.9,646969.9,24759,0,0,0,L,1151911521,0,122.91,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463680844,527605.00
05/19/2016 14:15,2,8.230,ACTIVE,219.39,372.71,60.002,1463681705,"201051344000645","219011344069620",27.55,47.30,0,341.45,422.30,229.5,219.6,1.052,414869.5,414869.5,31115,0,0,0,L,1122011218,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681706,527606.00
05/19/2016 14:15,2,7.590,ACTIVE,213.74,374.21,59.981,1463681705,"274151322000085","219011344069620",24.65,62.50,0,332.43,393.45,189.4,180.9,0.738,675326.8,675326.8,24679,0,0,0,L,1151911521,0,122.91,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681707,527607.00
05/19/2016 14:15,2,8.297,ACTIVE,218.03,370.00,59.938,1463681705,"201051344000633","219011344069620",26.92,50.40,0,340.55,420.80,226.1,216.3,1.061,405967.8,405967.8,31588,0,0,0,L,1122011218,0,124.27,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681707,527608.00
05/19/2016 14:15,2,8.234,ACTIVE,220.29,373.91,59.970,1463681705,"201051344000469","219011344069620",27.69,41.80,0,340.55,423.20,230.8,220.9,1.074,407219.7,407219.7,31525,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681708,527609.00
05/19/2016 14:15,2,8.180,ACTIVE,216.00,366.10,60.007,1463681705,"201051344000646","219011344069620",26.82,46.80,0,333.63,416.59,222.1,212.4,1.052,410980.2,410980.2,36080,0,0,0,L,1122011218,0,123.81,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681709,527610.00
05/19/2016 14:15,2,7.775,ACTIVE,213.51,377.82,59.954,1463681705,"274151322000052","219011344069620",26.48,63.70,0,332.13,397.96,208.4,199.2,0.826,687836.7,687836.7,24908,0,0,0,L,1151911521,0,121.78,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681710,527611.00
05/19/2016 14:15,2,8.305,ACTIVE,218.03,370.30,59.959,1463681705,"201051344000585","219011344069620",27.02,47.30,0,334.84,419.30,227.2,217.4,1.056,417572.4,417572.4,36088,0,0,0,L,1122011218,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681711,527612.00
05/19/2016 14:15,2,8.010,ALERT,216.00,368.20,59.986,1463681705,"201051344001230","219011344069620",27.67,45.80,0,281.64,416.59,224.4,214.7,1.043,414702.8,414702.8,35885,0,0,0,L,1122011218,0,123.81,122.68,0002,41,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681713,527613.00
05/19/2016 14:15,2,8.104,ACTIVE,218.03,369.40,60.002,1463681705,"201051344000582","219011344069620",27.10,47.50,0,322.51,428.91,222.4,212.7,1.025,408132.7,408132.7,36053,0,0,0,L,1122011218,0,124.49,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681714,527614.00
05/19/2016 14:15,2,8.055,ACTIVE,216.45,368.80,59.996,1463681705,"201051344000955","219011344069620",27.08,48.50,0,335.44,415.39,220.8,211.2,1.043,420316.7,420316.7,35985,0,0,0,L,1122011218,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681715,527615.00
05/19/2016 14:15,2,5.188,ACTIVE,213.96,402.77,59.986,1463681705,"274151322000094","219011344069620",37.13,60.30,0,375.71,449.05,195.0,186.3,0.769,554704.2,554704.2,25939,0,0,0,L,1151911521,0,122.23,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681716,527616.00
05/19/2016 14:15,2,8.281,ALERT,219.61,373.31,59.933,1463681705,"201051344000579","219011344069620",26.92,48.30,0,312.89,429.82,225.8,216.1,1.069,421201.6,421201.6,11598,0,0,0,L,1122011218,0,124.72,124.49,0002,42,0,0,0,0,0,0,1,1063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681717,527617.00
05/19/2016 14:15,2,8.174,ACTIVE,216.45,367.60,60.028,1463681705,"201051344000890","219011344069620",26.94,48.30,0,335.14,416.59,222.9,213.3,0.994,417471.0,417471.0,36005,0,0,0,L,1122011218,0,124.04,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681719,527618.00
05/19/2016 14:15,2,8.133,ACTIVE,216.90,368.50,59.975,1463681705,"201051344000438","219011344069620",26.82,48.30,0,334.84,419.00,220.7,211.1,1.043,419540.7,419540.7,36010,0,0,0,L,1122011218,0,124.04,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681719,527619.00
05/19/2016 14:15,2,8.078,ACTIVE,216.67,369.40,60.028,1463681705,"201051344000417","219011344069620",26.70,49.00,0,334.24,415.09,218.4,208.8,1.043,412143.0,412143.0,36168,0,0,0,L,1122011218,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681721,527620.00
05/19/2016 14:15,2,7.771,ACTIVE,213.29,354.67,59.991,1463681705,"274151322000083","219011344069620",26.58,65.30,0,330.93,397.35,209.0,199.8,0.831,681649.3,681649.3,24978,0,0,0,L,1151911521,0,122.23,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681722,527621.00
05/19/2016 14:15,2,8.137,ACTIVE,214.64,385.93,59.986,1463681705,"274151322000076","219011344069620",27.08,63.30,0,333.63,401.26,223.1,213.4,0.915,725717.4,725717.4,24978,0,0,0,L,1151911521,0,122.68,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681723,527622.00
05/19/2016 14:15,2,8.371,ALERT,218.03,370.90,59.996,1463681705,"201051344000868","219011344069620",27.19,44.80,0,311.39,422.30,230.5,220.6,1.047,406374.8,406374.8,31247,0,0,0,L,1122011218,0,124.04,124.04,0002,40,0,0,0,0,0,0,1,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681724,527623.00
05/19/2016 14:15,2,8.133,ACTIVE,213.51,357.08,59.970,1463681705,"274151322000095","219011344069620",27.10,65.00,0,330.63,400.66,223.1,213.4,0.849,718229.8,718229.8,24892,0,0,0,L,1151911521,0,122.68,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681725,527624.00
05/19/2016 14:15,2,8.350,ACTIVE,219.61,371.51,59.970,1463681705,"201051344000988","219011344069620",26.94,46.40,0,339.95,423.81,227.7,217.8,1.069,403512.0,403512.0,31547,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681726,527625.00
05/19/2016 14:15,2,8.277,ACTIVE,217.58,367.90,59.891,1463681705,"201051344001025","219011344069620",27.08,49.00,0,334.84,419.00,226.9,217.1,1.021,417348.9,417348.9,36060,0,0,0,L,1122011218,0,124.04,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681727,527626.00
05/19/2016 14:15,2,8.133,ACTIVE,219.61,373.31,60.007,1463681705,"201051344000458","219011344069620",27.85,48.00,0,330.33,438.23,229.2,219.2,1.087,414310.1,414310.1,31471,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681728,527627.00
05/19/2016 14:15,2,8.209,ACTIVE,220.06,374.51,59.996,1463681705,"201051344000853","219011344069620",28.03,45.00,0,340.25,423.81,233.2,223.1,1.100,412909.4,412909.4,31070,0,0,0,L,1122011218,0,125.40,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681729,527628.00
05/19/2016 14:15,2,8.188,ACTIVE,216.00,368.80,60.007,1463681705,"201051344000685","219011344069620",27.02,45.00,0,335.14,415.99,223.9,214.2,1.083,419066.9,419066.9,35897,0,0,0,L,1122011218,0,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681730,527629.00
05/19/2016 14:15,2,8.139,ALERT,217.58,367.90,59.928,1463681705,"201051344000917","219011344069620",27.31,46.80,0,306.88,418.70,224.8,215.1,1.069,415953.4,415953.4,35898,0,0,0,L,1122011218,0,124.04,123.81,0002,41,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681731,527630.00
05/19/2016 14:15,2,8.186,ACTIVE,216.45,368.50,59.933,1463681705,"201051344001145","219011344069620",27.10,44.00,0,335.14,417.19,224.5,214.8,1.047,421122.3,421122.3,35750,0,0,0,L,1122011218,0,123.81,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681732,527631.00
05/19/2016 14:15,2,8.127,ACTIVE,218.03,371.21,60.012,1463681705,"201051344000651","219011344069620",27.19,48.30,0,335.74,419.30,223.8,214.1,1.012,413360.1,413360.1,36114,0,0,0,L,1122011218,0,124.94,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681733,527632.00
05/19/2016 14:15,2,7.551,ACTIVE,213.51,370.60,59.965,1463681705,"274151322000088","219011344069620",24.95,59.30,0,332.43,394.05,190.7,182.2,0.742,659163.0,659163.0,24644,0,0,0,L,1151911521,0,122.91,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681734,527633.00
05/19/2016 14:15,2,5.172,ACTIVE,214.64,403.07,59.959,1463681705,"274151322000068","219011344069620",37.09,58.50,0,370.90,452.36,194.3,185.6,0.738,554403.8,554403.8,26147,0,0,0,L,1151911521,0,122.68,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681735,527634.00
05/19/2016 14:15,2,8.133,ACTIVE,217.58,367.60,59.981,1463681705,"201051344001135","219011344069620",26.96,49.30,0,334.84,417.49,222.2,212.5,1.021,409436.3,409436.3,36056,0,0,0,L,1122011218,0,124.27,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681736,527635.00
05/19/2016 14:15,2,8.215,ACTIVE,217.35,370.00,59.959,1463681705,"201051344000594","219011344069620",27.27,51.50,0,333.93,421.70,226.9,217.1,1.052,418045.4,418045.4,31507,0,0,0,L,1122011218,0,123.81,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681737,527636.00
05/19/2016 14:15,2,8.193,ACTIVE,217.35,368.80,59.944,1463681705,"201051344001203","219011344069620",27.35,48.00,0,330.33,425.01,226.9,217.1,1.061,416354.1,416354.1,36083,0,0,0,L,1122011218,0,124.49,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681738,527637.00
05/19/2016 14:15,2,7.637,ACTIVE,213.74,376.92,59.965,1463681705,"274151322000054","219011344069620",24.97,61.00,0,332.43,394.95,193.1,184.4,0.738,673339.1,673339.1,24675,0,0,0,L,1151911521,0,122.91,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681739,527638.00
05/19/2016 14:15,2,8.133,ACTIVE,218.26,369.10,59.981,1463681705,"201051344000867","219011344069620",27.69,49.80,0,335.74,421.10,228.1,218.3,1.021,405639.3,405639.3,31510,0,0,0,L,1122011218,0,124.27,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681740,527639.00
05/19/2016 14:15,2,8.008,ACTIVE,217.13,368.20,59.991,1463681705,"201051344001093","219011344069620",27.69,45.80,0,334.54,420.50,224.5,214.7,1.039,415045.7,415045.7,35949,0,0,0,L,1122011218,0,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681741,527640.00
05/19/2016 14:15,2,8.320,ACTIVE,219.16,371.51,60.018,1463681705,"201051344000900","219011344069620",27.97,43.40,0,340.55,424.11,235.7,225.6,1.061,421282.9,421282.9,30900,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681742,527641.00
05/19/2016 14:15,2,8.121,ACTIVE,219.16,368.80,59.981,1463681705,"201051344000648","219011344069620",27.43,46.40,0,341.15,422.90,225.6,215.8,1.065,413286.7,413286.7,31193,0,0,0,L,1122011218,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681743,527642.00
05/19/2016 14:15,2,8.129,ACTIVE,219.39,374.21,59.944,1463681705,"201051344000569","219011344069620",28.23,45.80,0,339.34,423.50,232.4,222.4,1.100,422416.0,422416.0,30830,0,0,0,L,1122011218,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681744,527643.00
05/19/2016 14:15,2,8.262,ACTIVE,219.84,372.71,59.965,1463681705,"201051344000983","219011344069620",27.63,46.60,0,339.95,423.50,231.1,221.1,1.074,413861.4,413861.4,31306,0,0,0,L,1122011218,0,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681745,527644.00
05/19/2016 14:15,2,8.232,ALERT,219.84,373.31,59.959,1463681705,"201051344001158","219011344069620",26.92,47.50,0,311.69,421.10,224.5,214.8,1.043,408378.3,408378.3,31570,0,0,0,L,1122011218,0,124.72,124.49,0002,46,0,0,0,0,0,0,1,1059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681747,527645.00
05/19/2016 14:15,2,8.139,ACTIVE,219.39,372.41,59.986,1463681705,"201051344000576","219011344069620",27.89,44.80,0,340.25,423.50,229.8,219.8,1.030,415362.1,415362.1,30976,0,0,0,L,1122011218,0,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681748,527646.00
05/19/2016 14:15,2,7.584,ACTIVE,213.96,357.38,59.954,1463681705,"274151322000087","219011344069620",24.91,66.70,0,331.83,393.45,191.2,182.6,0.725,647015.2,647015.2,24760,0,0,0,L,1151911521,0,122.68,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463681749,527647.00
05/19/2016 14:30,2,8.160,ACTIVE,220.06,373.61,59.949,1463682603,"201051344000645","219011344069620",27.49,42.00,0,340.85,422.00,227.1,217.3,1.025,414924.2,414924.2,31116,0,0,0,L,1122011218,0,125.40,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682605,527648.00
05/19/2016 14:30,2,7.533,ACTIVE,214.41,355.58,59.970,1463682603,"274151322000085","219011344069620",24.57,60.00,0,334.84,394.05,187.2,178.8,0.707,675371.7,675371.7,24680,0,0,0,L,1151911521,0,123.36,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682605,527649.00
05/19/2016 14:30,2,8.088,ACTIVE,218.71,369.70,59.981,1463682603,"201051344000633","219011344069620",27.31,47.80,0,340.55,421.40,223.6,213.9,1.069,406021.6,406021.6,31589,0,0,0,L,1122011218,0,124.72,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682606,527650.00
05/19/2016 14:30,2,8.061,ACTIVE,220.52,374.21,59.959,1463682603,"201051344000469","219011344069620",28.05,38.00,0,339.65,425.91,228.9,219.0,1.061,407274.7,407274.7,31526,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682607,527651.00
05/19/2016 14:30,2,8.002,ACTIVE,216.67,367.90,59.996,1463682603,"201051344000646","219011344069620",26.98,46.40,0,333.93,415.99,218.5,209.0,1.025,411032.8,411032.8,36081,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682608,527652.00
05/19/2016 14:30,2,7.625,ACTIVE,214.41,359.78,59.954,1463682603,"274151322000052","219011344069620",26.36,63.00,0,335.14,398.26,203.3,194.3,0.809,687885.9,687885.9,24909,0,0,0,L,1151911521,0,122.46,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682609,527653.00
