ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2016 14:30,2,8.225,ACTIVE,218.48,371.51,59.949,1463682603,"201051344000585","219011344069620",26.94,46.80,0,335.74,420.20,224.5,214.8,1.047,417626.3,417626.3,36089,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682610,527654.00
05/19/2016 14:30,2,7.953,ACTIVE,215.77,367.30,59.959,1463682603,"201051344001230","219011344069620",27.45,44.80,0,335.14,416.59,221.0,211.4,1.025,414755.9,414755.9,35887,0,0,0,L,1122011218,0,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682611,527655.00
05/19/2016 14:30,2,7.932,ACTIVE,218.26,369.40,60.007,1463682603,"201051344000582","219011344069620",27.29,45.50,0,333.93,420.50,219.1,209.5,1.003,408185.3,408185.3,36054,0,0,0,L,1122011218,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682612,527656.00
05/19/2016 14:30,2,8.004,ACTIVE,217.13,366.40,59.928,1463682603,"201051344000955","219011344069620",26.72,47.30,0,333.93,415.39,216.5,207.1,1.025,420368.8,420368.8,35986,0,0,0,L,1122011218,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682613,527657.00
05/19/2016 14:30,2,5.086,ACTIVE,214.64,414.19,59.975,1463682603,"274151322000094","219011344069620",37.11,59.30,0,380.52,451.16,191.7,183.1,0.756,554750.2,554750.2,25940,0,0,0,L,1151911521,0,122.46,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682614,527658.00
05/19/2016 14:30,2,8.117,ACTIVE,220.52,372.71,59.996,1463682603,"201051344000579","219011344069620",27.15,47.00,0,340.85,424.11,223.2,213.5,1.047,421255.2,421255.2,11600,0,0,0,L,1122011218,0,125.40,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682615,527659.00
05/19/2016 14:30,2,8.102,ACTIVE,216.90,367.90,59.975,1463682603,"201051344000890","219011344069620",26.76,48.00,0,334.54,415.69,219.5,210.0,1.003,417523.6,417523.6,36006,0,0,0,L,1122011218,0,124.27,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682615,527660.00
05/19/2016 14:30,2,7.873,ACTIVE,217.58,368.50,60.002,1463682603,"201051344000438","219011344069620",27.15,47.00,0,335.44,418.09,216.5,207.1,1.030,419592.8,419592.8,36011,0,0,0,L,1122011218,0,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682616,527661.00
05/19/2016 14:30,2,7.967,ACTIVE,216.90,368.20,59.917,1463682603,"201051344000417","219011344069620",26.60,48.30,0,334.54,417.19,214.5,205.1,1.012,412194.5,412194.5,36169,0,0,0,L,1122011218,0,123.81,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682617,527662.00
05/19/2016 14:30,2,7.643,ACTIVE,214.19,368.50,59.959,1463682603,"274151322000083","219011344069620",26.38,64.30,0,331.23,397.66,204.0,195.0,0.813,681698.5,681698.5,24979,0,0,0,L,1151911521,0,122.46,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682618,527663.00
05/19/2016 14:30,2,7.963,ACTIVE,215.54,385.63,59.975,1463682603,"274151322000076","219011344069620",26.98,62.80,0,334.84,400.66,217.4,207.9,0.857,725769.9,725769.9,24979,0,0,0,L,1151911521,0,123.14,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682619,527664.00
05/19/2016 14:30,2,8.145,ACTIVE,218.71,370.90,60.012,1463682603,"201051344000868","219011344069620",27.69,40.00,0,336.34,423.50,228.6,218.7,1.030,406429.6,406429.6,31249,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682620,527665.00
05/19/2016 14:30,2,8.010,ACTIVE,214.41,377.82,59.986,1463682603,"274151322000095","219011344069620",26.94,65.30,0,331.53,401.26,218.5,209.0,0.831,718282.4,718282.4,24893,0,0,0,L,1151911521,0,122.91,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682621,527666.00
05/19/2016 14:30,2,8.264,ACTIVE,220.52,375.41,59.991,1463682603,"201051344000988","219011344069620",27.02,42.30,0,339.65,425.91,226.2,216.4,1.052,403566.2,403566.2,31548,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682622,527667.00
05/19/2016 14:30,2,8.229,ACTIVE,218.03,369.40,59.991,1463682603,"201051344001025","219011344069620",26.82,48.30,0,335.14,420.20,223.4,213.7,1.012,417402.6,417402.6,36061,0,0,0,L,1122011218,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682623,527668.00
05/19/2016 14:30,2,8.129,ACTIVE,220.29,372.71,59.949,1463682603,"201051344000458","219011344069620",27.59,43.00,0,340.85,424.41,227.2,217.3,1.087,414364.6,414364.6,31472,0,0,0,L,1122011218,0,125.40,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682624,527669.00
05/19/2016 14:30,2,8.078,ACTIVE,220.97,375.11,59.981,1463682603,"201051344000853","219011344069620",28.15,41.50,0,339.65,426.51,230.1,220.2,1.078,412964.6,412964.6,31071,0,0,0,L,1122011218,0,126.07,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682625,527670.00
05/19/2016 14:30,2,8.008,ACTIVE,216.90,368.50,59.912,1463682603,"201051344000685","219011344069620",27.15,44.30,0,334.24,415.69,220.2,210.6,1.065,419119.7,419119.7,35898,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682626,527671.00
05/19/2016 14:30,2,7.998,ACTIVE,217.80,370.60,60.023,1463682603,"201051344000917","219011344069620",27.43,45.00,0,335.14,419.30,222.1,212.5,1.043,416006.6,416006.6,35900,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682627,527672.00
05/19/2016 14:30,2,8.061,ACTIVE,216.67,367.60,60.007,1463682603,"201051344001145","219011344069620",27.02,43.80,0,334.54,418.39,220.5,210.9,1.025,421175.2,421175.2,35751,0,0,0,L,1122011218,0,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682628,527673.00
05/19/2016 14:30,2,8.090,ACTIVE,218.48,368.20,59.922,1463682603,"201051344000651","219011344069620",26.90,46.40,0,336.94,420.20,220.3,210.8,1.003,413412.9,413412.9,36115,0,0,0,L,1122011218,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682629,527674.00
05/19/2016 14:30,2,7.494,ACTIVE,214.87,361.59,60.012,1463682603,"274151322000088","219011344069620",24.71,58.80,0,334.84,394.05,187.6,179.1,0.716,659207.9,659207.9,24645,0,0,0,L,1151911521,0,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682630,527675.00
05/19/2016 14:30,2,5.061,ACTIVE,215.77,419.60,59.959,1463682603,"274151322000068","219011344069620",37.19,58.00,0,373.91,448.45,190.9,182.3,0.738,554449.4,554449.4,26148,0,0,0,L,1151911521,0,123.36,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682631,527676.00
05/19/2016 14:30,2,8.094,ACTIVE,216.67,368.80,60.007,1463682603,"201051344001135","219011344069620",26.64,47.00,0,334.84,417.79,218.2,208.7,1.012,409488.8,409488.8,36057,0,0,0,L,1122011218,0,124.04,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682632,527677.00
05/19/2016 14:30,2,8.105,ACTIVE,217.58,368.80,59.959,1463682603,"201051344000594","219011344069620",27.37,50.60,0,334.84,422.00,224.7,214.9,1.039,418099.2,418099.2,31508,0,0,0,L,1122011218,0,124.04,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682633,527678.00
05/19/2016 14:30,2,8.074,ACTIVE,217.58,367.00,60.023,1463682603,"201051344001203","219011344069620",27.37,46.80,0,336.04,420.50,223.7,214.0,1.047,416407.8,416407.8,36084,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682634,527679.00
05/19/2016 14:30,2,7.535,ACTIVE,214.87,375.41,59.991,1463682603,"274151322000054","219011344069620",24.99,60.30,0,336.34,395.55,190.6,182.0,0.725,673384.7,673384.7,24676,0,0,0,L,1151911521,0,123.36,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682635,527680.00
05/19/2016 14:30,2,8.062,ACTIVE,218.93,368.50,59.933,1463682603,"201051344000867","219011344069620",27.75,45.00,0,337.24,422.00,226.4,216.6,1.030,405693.5,405693.5,31511,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682636,527681.00
05/19/2016 14:30,2,8.004,ACTIVE,217.80,370.60,60.012,1463682603,"201051344001093","219011344069620",27.29,44.00,0,335.44,420.20,221.2,211.6,0.999,415098.8,415098.8,35950,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682637,527682.00
05/19/2016 14:30,2,8.100,ACTIVE,219.84,373.91,59.928,1463682603,"201051344000900","219011344069620",28.31,39.50,0,339.34,424.41,232.1,222.1,1.043,421338.6,421338.6,30901,0,0,0,L,1122011218,0,125.40,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682638,527683.00
05/19/2016 14:30,2,8.070,ACTIVE,219.61,372.41,59.944,1463682603,"201051344000648","219011344069620",27.37,42.80,0,340.85,422.90,223.7,213.9,1.047,413340.3,413340.3,31194,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682639,527684.00
05/19/2016 14:30,2,8.166,ACTIVE,220.29,373.31,60.002,1463682603,"201051344000569","219011344069620",27.67,42.50,0,339.65,424.41,228.9,219.0,1.061,422471.0,422471.0,30831,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682640,527685.00
05/19/2016 14:30,2,8.102,ACTIVE,220.52,374.51,59.965,1463682603,"201051344000983","219011344069620",27.89,41.50,0,339.95,426.21,229.0,219.1,1.069,413916.2,413916.2,31307,0,0,0,L,1122011218,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682640,527686.00
05/19/2016 14:30,2,8.094,ACTIVE,220.29,373.61,59.912,1463682603,"201051344001158","219011344069620",27.15,44.00,0,340.25,420.80,222.3,212.7,1.043,408431.6,408431.6,31572,0,0,0,L,1122011218,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682641,527687.00
05/19/2016 14:30,2,8.037,ACTIVE,220.29,372.71,59.991,1463682603,"201051344000576","219011344069620",28.01,40.20,0,340.25,425.91,227.8,217.9,1.043,415416.6,415416.6,30977,0,0,0,L,1122011218,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682642,527688.00
05/19/2016 14:30,2,7.418,ACTIVE,214.87,357.98,59.975,1463682603,"274151322000087","219011344069620",25.13,66.30,0,334.24,395.55,188.6,180.1,0.725,647060.3,647060.3,24761,0,0,0,L,1151911521,0,123.14,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463682643,527689.00
05/19/2016 14:45,2,7.965,ACTIVE,219.39,371.51,59.970,1463683503,"201051344000645","219011344069620",27.33,41.00,0,341.15,420.80,220.6,211.0,1.012,414977.7,414977.7,31117,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683504,527690.00
05/19/2016 14:45,2,7.350,ACTIVE,214.87,365.49,59.959,1463683503,"274151322000085","219011344069620",24.75,59.50,0,336.34,393.15,184.1,175.7,0.725,675416.0,675416.0,24681,0,0,0,L,1151911521,0,123.59,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683505,527691.00
05/19/2016 14:45,2,7.996,ACTIVE,218.26,370.90,59.970,1463683503,"201051344000633","219011344069620",26.96,46.20,0,339.34,420.80,218.1,208.6,1.025,406074.4,406074.4,31590,0,0,0,L,1122011218,0,124.49,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683506,527692.00
05/19/2016 14:45,2,7.844,ACTIVE,219.84,374.81,59.928,1463683503,"201051344000469","219011344069620",28.05,36.80,0,339.65,424.41,222.7,213.0,1.061,407328.8,407328.8,31527,0,0,0,L,1122011218,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683507,527693.00
05/19/2016 14:45,2,7.867,ACTIVE,216.45,367.00,59.944,1463683503,"201051344000646","219011344069620",26.88,46.00,0,333.93,414.49,214.1,204.7,1.021,411084.5,411084.5,36082,0,0,0,L,1122011218,0,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683508,527694.00
05/19/2016 14:45,2,7.441,ACTIVE,214.64,367.60,59.986,1463683503,"274151322000052","219011344069620",26.46,62.50,0,335.44,396.45,199.2,190.3,0.787,687934.0,687934.0,24910,0,0,0,L,1151911521,0,122.46,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683509,527695.00
05/19/2016 14:45,2,8.049,ACTIVE,217.58,369.40,59.965,1463683503,"201051344000585","219011344069620",27.04,46.00,0,336.04,419.30,220.4,210.8,1.034,417679.5,417679.5,36090,0,0,0,L,1122011218,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683510,527696.00
05/19/2016 14:45,2,7.787,ACTIVE,216.00,367.00,59.986,1463683503,"201051344001230","219011344069620",27.35,44.80,0,334.84,415.09,215.6,206.2,1.003,414808.0,414808.0,35888,0,0,0,L,1122011218,0,123.59,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683510,527697.00
05/19/2016 14:45,2,7.814,ACTIVE,217.80,367.30,60.034,1463683503,"201051344000582","219011344069620",27.06,44.50,0,334.84,419.60,214.0,204.6,0.986,408237.1,408237.1,36055,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683511,527698.00
05/19/2016 14:45,2,7.848,ACTIVE,216.22,366.40,59.996,1463683503,"201051344000955","219011344069620",26.68,47.00,0,335.14,413.29,212.1,202.8,0.999,420420.0,420420.0,35987,0,0,0,L,1122011218,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683512,527699.00
05/19/2016 14:45,2,4.996,ACTIVE,214.64,417.19,59.944,1463683503,"274151322000094","219011344069620",36.82,58.30,0,380.52,450.86,186.7,178.3,0.725,554795.4,554795.4,25941,0,0,0,L,1151911521,0,122.68,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683513,527700.00
05/19/2016 14:45,2,7.893,ACTIVE,219.84,370.00,59.970,1463683503,"201051344000579","219011344069620",27.19,46.00,0,340.85,423.50,217.4,207.9,1.025,421307.9,421307.9,11601,0,0,0,L,1122011218,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683514,527701.00
05/19/2016 14:45,2,7.895,ACTIVE,216.00,366.40,59.959,1463683503,"201051344000890","219011344069620",26.82,48.00,0,335.44,414.19,214.5,205.1,0.972,417575.5,417575.5,36007,0,0,0,L,1122011218,0,123.81,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683515,527702.00
05/19/2016 14:45,2,7.807,ACTIVE,217.13,365.80,59.901,1463683503,"201051344000438","219011344069620",26.82,47.00,0,333.93,417.19,211.9,202.6,1.008,419644.0,419644.0,36012,0,0,0,L,1122011218,0,124.27,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683516,527703.00
05/19/2016 14:45,2,7.840,ACTIVE,216.67,367.60,59.912,1463683503,"201051344000417","219011344069620",26.42,49.30,0,335.14,413.29,209.7,200.5,1.003,412245.2,412245.2,36170,0,0,0,L,1122011218,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683517,527704.00
05/19/2016 14:45,2,7.498,ACTIVE,213.96,373.61,59.954,1463683503,"274151322000083","219011344069620",26.32,64.30,0,333.63,396.75,199.9,191.0,0.769,681746.7,681746.7,24980,0,0,0,L,1151911521,0,122.23,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683518,527705.00
05/19/2016 14:45,2,7.846,ACTIVE,215.09,378.12,59.933,1463683503,"274151322000076","219011344069620",26.86,62.30,0,335.44,399.46,213.1,203.8,0.840,725821.4,725821.4,24980,0,0,0,L,1151911521,0,122.91,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683519,527706.00
05/19/2016 14:45,2,8.016,ACTIVE,218.26,368.50,59.986,1463683503,"201051344000868","219011344069620",27.35,38.20,0,336.64,422.00,221.9,212.3,1.030,406483.5,406483.5,31250,0,0,0,L,1122011218,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683520,527707.00
05/19/2016 14:45,2,7.809,ACTIVE,214.19,382.93,59.944,1463683503,"274151322000095","219011344069620",27.06,63.30,0,335.14,400.36,213.9,204.5,0.804,718334.1,718334.1,24894,0,0,0,L,1151911521,0,122.91,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683521,527708.00
05/19/2016 14:45,2,7.965,ACTIVE,219.84,374.81,59.975,1463683503,"201051344000988","219011344069620",27.21,40.60,0,339.65,425.01,219.6,210.0,1.025,403619.6,403619.6,31549,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683522,527709.00
05/19/2016 14:45,2,7.885,ACTIVE,217.58,365.49,59.996,1463683503,"201051344001025","219011344069620",27.43,47.30,0,335.74,418.39,218.9,209.3,0.990,417455.6,417455.6,36062,0,0,0,L,1122011218,0,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683523,527710.00
05/19/2016 14:45,2,7.775,ACTIVE,219.84,371.81,59.986,1463683503,"201051344000458","219011344069620",27.95,41.00,0,341.15,424.71,220.0,210.4,1.043,414418.2,414418.2,31473,0,0,0,L,1122011218,0,125.40,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683524,527711.00
05/19/2016 14:45,2,7.998,ACTIVE,220.06,373.31,59.991,1463683503,"201051344000853","219011344069620",27.51,39.50,0,341.15,425.01,222.8,213.2,1.052,413018.9,413018.9,31072,0,0,0,L,1122011218,0,125.62,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683525,527712.00
05/19/2016 14:45,2,8.008,ACTIVE,216.00,365.80,59.954,1463683503,"201051344000685","219011344069620",26.46,44.00,0,335.14,413.59,214.6,205.2,1.039,419171.7,419171.7,35899,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683526,527713.00
05/19/2016 14:45,2,7.846,ACTIVE,217.35,367.30,59.965,1463683503,"201051344000917","219011344069620",27.33,43.40,0,335.74,419.30,217.1,207.6,1.021,416059.2,416059.2,35901,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683527,527714.00
05/19/2016 14:45,2,7.930,ACTIVE,216.45,366.10,59.991,1463683503,"201051344001145","219011344069620",26.86,43.00,0,335.14,414.79,215.7,206.3,0.994,421227.4,421227.4,35752,0,0,0,L,1122011218,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683528,527715.00
05/19/2016 14:45,2,7.920,ACTIVE,217.80,368.20,59.991,1463683503,"201051344000651","219011344069620",26.94,45.30,0,337.24,419.60,216.0,206.5,0.986,413465.1,413465.1,36116,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683529,527716.00
05/19/2016 14:45,2,7.373,ACTIVE,214.41,356.18,59.954,1463683503,"274151322000088","219011344069620",24.63,58.00,0,335.74,393.45,183.7,175.4,0.694,659252.2,659252.2,24646,0,0,0,L,1151911521,0,122.91,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683529,527717.00
05/19/2016 14:45,2,4.803,ACTIVE,215.32,419.90,59.949,1463683503,"274151322000068","219011344069620",38.09,57.30,0,376.01,449.95,184.4,176.0,0.725,554494.3,554494.3,26149,0,0,0,L,1151911521,0,123.36,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683530,527718.00
05/19/2016 14:45,2,7.869,ACTIVE,216.90,366.70,59.975,1463683503,"201051344001135","219011344069620",26.90,46.00,0,334.54,417.19,214.2,204.9,1.016,409540.5,409540.5,36058,0,0,0,L,1122011218,0,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683531,527719.00
05/19/2016 14:45,2,7.873,ACTIVE,217.35,368.80,59.986,1463683503,"201051344000594","219011344069620",27.39,50.40,0,333.63,421.40,218.6,209.0,1.012,418152.1,418152.1,31509,0,0,0,L,1122011218,0,124.04,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683532,527720.00
05/19/2016 14:45,2,7.838,ACTIVE,217.80,366.70,59.986,1463683503,"201051344001203","219011344069620",27.51,46.00,0,337.54,420.50,218.3,208.8,1.025,416460.7,416460.7,36085,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683533,527721.00
05/19/2016 14:45,2,7.311,ACTIVE,214.41,378.72,59.965,1463683503,"274151322000054","219011344069620",25.33,59.30,0,336.04,394.65,187.4,179.0,0.734,673429.8,673429.8,24677,0,0,0,L,1151911521,0,122.68,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683534,527722.00
05/19/2016 14:45,2,7.943,ACTIVE,218.26,370.30,59.928,1463683503,"201051344000867","219011344069620",27.25,43.40,0,340.25,421.40,219.3,209.8,1.008,405746.9,405746.9,31512,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683535,527723.00
05/19/2016 14:45,2,7.727,ACTIVE,217.58,367.30,59.949,1463683503,"201051344001093","219011344069620",27.55,43.20,0,334.54,419.30,215.6,206.2,0.990,415151.1,415151.1,35951,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683536,527724.00
05/19/2016 14:45,2,7.887,ACTIVE,219.16,373.01,59.938,1463683503,"201051344000900","219011344069620",28.17,37.80,0,339.95,422.90,225.1,215.4,1.021,421393.3,421393.3,30902,0,0,0,L,1122011218,0,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683537,527725.00
05/19/2016 14:45,2,7.818,ACTIVE,219.16,373.61,59.991,1463683503,"201051344000648","219011344069620",27.33,41.00,0,340.85,422.00,216.5,207.0,0.999,413392.9,413392.9,31195,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683538,527726.00
05/19/2016 14:45,2,7.887,ACTIVE,219.39,371.21,59.986,1463683503,"201051344000569","219011344069620",27.83,40.20,0,339.04,422.30,222.2,212.5,1.030,422525.0,422525.0,30832,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683539,527727.00
05/19/2016 14:45,2,7.828,ACTIVE,219.84,373.91,60.007,1463683503,"201051344000983","219011344069620",27.97,40.40,0,339.34,422.60,221.8,212.1,1.008,413970.1,413970.1,31308,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683540,527728.00
05/19/2016 14:45,2,7.994,ACTIVE,219.61,371.81,59.996,1463683503,"201051344001158","219011344069620",26.66,43.00,0,340.55,419.60,215.9,206.5,0.994,408484.0,408484.0,31573,0,0,0,L,1122011218,0,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683541,527729.00
05/19/2016 14:45,2,7.865,ACTIVE,219.39,371.81,59.981,1463683503,"201051344000576","219011344069620",27.67,38.80,0,340.25,423.20,220.3,210.8,1.016,415470.1,415470.1,30978,0,0,0,L,1122011218,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683541,527730.00
05/19/2016 14:45,2,7.279,ACTIVE,214.64,370.30,59.959,1463683503,"274151322000087","219011344069620",25.13,65.00,0,335.74,393.15,185.0,176.6,0.694,647104.9,647104.9,24762,0,0,0,L,1151911521,0,123.14,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463683542,527731.00
05/19/2016 15:00,2,7.828,ACTIVE,219.84,371.51,60.018,1463684403,"201051344000645","219011344069620",27.49,39.30,0,341.15,419.90,217.9,208.4,0.986,415029.9,415029.9,31118,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684405,527732.00
05/19/2016 15:00,2,7.111,ACTIVE,214.41,349.86,59.991,1463684403,"274151322000085","219011344069620",25.33,57.70,0,336.64,392.55,182.6,174.3,0.681,675459.5,675459.5,24682,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684405,527733.00
05/19/2016 15:00,2,7.723,ACTIVE,218.93,373.61,59.986,1463684403,"201051344000633","219011344069620",27.61,44.50,0,340.85,419.30,215.8,206.4,1.030,406126.1,406126.1,31591,0,0,0,L,1122011218,0,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684406,527734.00
05/19/2016 15:00,2,7.762,ACTIVE,220.52,373.31,59.965,1463684403,"201051344000469","219011344069620",28.07,35.40,0,339.65,420.50,220.5,210.9,0.999,407381.5,407381.5,31528,0,0,0,L,1122011218,0,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684407,527735.00
05/19/2016 15:00,2,7.664,ACTIVE,216.22,366.40,59.928,1463684403,"201051344000646","219011344069620",27.41,45.50,0,334.54,413.29,212.8,203.5,0.990,411135.2,411135.2,36083,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684408,527736.00
05/19/2016 15:00,2,7.287,ACTIVE,214.41,352.57,59.986,1463684403,"274151322000052","219011344069620",26.80,62.30,0,335.44,395.85,197.9,189.1,0.778,687981.3,687981.3,24911,0,0,0,L,1151911521,0,122.46,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684409,527737.00
05/19/2016 15:00,2,7.834,ACTIVE,218.26,369.10,60.028,1463684403,"201051344000585","219011344069620",27.61,43.60,0,335.74,418.09,219.1,209.5,1.021,417731.6,417731.6,36091,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684410,527738.00
05/19/2016 15:00,2,7.592,ACTIVE,216.22,367.60,60.039,1463684403,"201051344001230","219011344069620",27.73,44.30,0,335.14,414.19,213.2,203.8,0.999,414859.1,414859.1,35889,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684411,527739.00
05/19/2016 15:00,2,7.643,ACTIVE,218.03,370.30,60.018,1463684403,"201051344000582","219011344069620",27.37,43.00,0,335.14,418.09,211.8,202.6,0.968,408287.8,408287.8,36056,0,0,0,L,1122011218,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684413,527740.00
05/19/2016 15:00,2,7.545,ACTIVE,216.90,367.30,60.023,1463684403,"201051344000955","219011344069620",27.55,45.80,0,334.54,412.98,210.4,201.2,0.999,420470.3,420470.3,35988,0,0,0,L,1122011218,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684414,527741.00
05/19/2016 15:00,2,4.723,ACTIVE,214.41,431.92,60.018,1463684403,"274151322000094","219011344069620",38.41,57.00,0,377.82,448.15,183.8,175.5,0.716,554839.7,554839.7,25942,0,0,0,L,1151911521,0,122.46,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684415,527742.00
05/19/2016 15:00,2,7.684,ACTIVE,220.52,373.01,59.996,1463684403,"201051344000579","219011344069620",27.65,45.30,0,339.95,419.00,215.2,205.8,1.016,421359.5,421359.5,11602,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684415,527743.00
05/19/2016 15:00,2,7.730,ACTIVE,216.67,367.90,60.049,1463684403,"201051344000890","219011344069620",27.12,47.80,0,334.84,414.49,212.2,202.9,0.950,417626.4,417626.4,36008,0,0,0,L,1122011218,0,124.27,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684416,527744.00
05/19/2016 15:00,2,7.617,ACTIVE,217.35,370.00,60.007,1463684403,"201051344000438","219011344069620",27.27,45.80,0,335.74,416.29,210.4,201.1,0.990,419694.4,419694.4,36013,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684417,527745.00
05/19/2016 15:00,2,7.502,ACTIVE,216.90,367.30,60.007,1463684403,"201051344000417","219011344069620",27.33,47.80,0,335.14,411.18,207.6,198.4,1.003,412295.0,412295.0,36171,0,0,0,L,1122011218,0,124.04,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684418,527746.00
05/19/2016 15:00,2,7.264,ACTIVE,213.96,367.60,59.970,1463684403,"274151322000083","219011344069620",26.90,62.30,0,336.34,396.15,197.7,188.9,0.791,681794.2,681794.2,24981,0,0,0,L,1151911521,0,122.23,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684419,527747.00
05/19/2016 15:00,2,7.582,ACTIVE,215.32,381.12,59.959,1463684403,"274151322000076","219011344069620",27.53,61.00,0,335.74,398.86,211.2,201.9,0.840,725872.1,725872.1,24981,0,0,0,L,1151911521,0,123.14,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684420,527748.00
05/19/2016 15:00,2,7.834,ACTIVE,218.48,370.90,59.970,1463684403,"201051344000868","219011344069620",27.69,37.30,0,341.15,420.20,219.4,209.9,0.994,406536.1,406536.1,31251,0,0,0,L,1122011218,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684421,527749.00
05/19/2016 15:00,2,7.562,ACTIVE,214.41,384.73,60.007,1463684403,"274151322000095","219011344069620",27.63,63.00,0,335.74,399.46,211.7,202.4,0.804,718384.9,718384.9,24895,0,0,0,L,1151911521,0,123.36,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684422,527750.00
05/19/2016 15:00,2,7.850,ACTIVE,220.29,371.51,60.039,1463684403,"201051344000988","219011344069620",27.39,39.00,0,339.34,421.40,217.8,208.3,1.003,403671.7,403671.7,31550,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684423,527751.00
05/19/2016 15:00,2,7.748,ACTIVE,217.80,368.80,60.023,1463684403,"201051344001025","219011344069620",27.73,45.80,0,335.44,416.89,217.5,208.0,0.972,417507.5,417507.5,36063,0,0,0,L,1122011218,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684424,527752.00
05/19/2016 15:00,2,7.781,ACTIVE,220.29,374.81,59.970,1463684403,"201051344000458","219011344069620",27.73,40.00,0,340.85,420.50,218.4,208.9,1.034,414470.6,414470.6,31474,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684425,527753.00
05/19/2016 15:00,2,7.744,ACTIVE,220.74,373.01,59.975,1463684403,"201051344000853","219011344069620",28.19,38.00,0,341.45,423.20,221.1,211.4,1.034,413071.9,413071.9,31073,0,0,0,L,1122011218,0,125.85,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684426,527754.00
05/19/2016 15:00,2,7.662,ACTIVE,216.45,367.60,60.028,1463684403,"201051344000685","219011344069620",27.45,43.00,0,335.44,412.68,213.2,203.8,1.039,419222.8,419222.8,35900,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684427,527755.00
05/19/2016 15:00,2,7.660,ACTIVE,218.03,368.50,60.039,1463684403,"201051344000917","219011344069620",27.67,42.00,0,335.44,416.89,214.6,205.2,1.008,416110.6,416110.6,35902,0,0,0,L,1122011218,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684428,527756.00
05/19/2016 15:00,2,7.643,ACTIVE,216.67,366.40,59.975,1463684403,"201051344001145","219011344069620",27.63,41.80,0,335.14,413.59,213.8,204.4,0.999,421278.6,421278.6,35753,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684429,527757.00
05/19/2016 15:00,2,7.703,ACTIVE,218.26,370.30,59.991,1463684403,"201051344000651","219011344069620",27.41,44.00,0,337.54,417.79,213.7,204.3,0.977,413516.3,413516.3,36117,0,0,0,L,1122011218,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684430,527758.00
05/19/2016 15:00,2,7.166,ACTIVE,214.19,351.37,59.949,1463684403,"274151322000088","219011344069620",25.17,56.00,0,336.34,392.55,182.4,174.1,0.667,659295.8,659295.8,24647,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684431,527759.00
05/19/2016 15:00,2,4.848,ACTIVE,215.32,423.50,60.018,1463684403,"274151322000068","219011344069620",37.49,56.50,0,375.71,447.55,184.7,176.3,0.712,554538.3,554538.3,26150,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684432,527760.00
05/19/2016 15:00,2,7.729,ACTIVE,217.80,368.20,60.023,1463684403,"201051344001135","219011344069620",27.15,44.80,0,335.14,415.09,212.7,203.3,0.986,409591.3,409591.3,36059,0,0,0,L,1122011218,0,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684433,527761.00
05/19/2016 15:00,2,7.715,ACTIVE,217.80,371.51,60.002,1463684403,"201051344000594","219011344069620",27.69,49.30,0,336.64,419.30,216.3,206.9,0.999,418204.0,418204.0,31510,0,0,0,L,1122011218,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684433,527762.00
05/19/2016 15:00,2,7.709,ACTIVE,218.03,368.50,59.991,1463684403,"201051344001203","219011344069620",27.71,45.50,0,336.94,417.49,216.2,206.8,1.008,416512.5,416512.5,36086,0,0,0,L,1122011218,0,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684434,527763.00
05/19/2016 15:00,2,7.117,ACTIVE,214.64,373.31,59.991,1463684403,"274151322000054","219011344069620",25.80,56.50,0,335.74,393.75,185.9,177.5,0.716,673474.2,673474.2,24678,0,0,0,L,1151911521,0,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684435,527764.00
05/19/2016 15:00,2,7.781,ACTIVE,218.71,367.90,59.991,1463684403,"201051344000867","219011344069620",27.63,41.80,0,341.45,419.00,217.7,208.1,0.999,405799.0,405799.0,31513,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684436,527765.00
05/19/2016 15:00,2,7.473,ACTIVE,217.80,368.20,60.023,1463684403,"201051344001093","219011344069620",28.13,42.80,0,335.74,417.49,212.8,203.4,0.968,415202.2,415202.2,35952,0,0,0,L,1122011218,0,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684437,527766.00
05/19/2016 15:00,2,7.773,ACTIVE,219.84,374.51,59.986,1463684403,"201051344000900","219011344069620",28.27,36.50,0,339.95,421.40,222.6,212.9,0.977,421446.8,421446.8,30903,0,0,0,L,1122011218,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684438,527767.00
05/19/2016 15:00,2,7.652,ACTIVE,219.39,372.71,59.986,1463684403,"201051344000648","219011344069620",27.71,39.50,0,341.45,420.50,214.7,205.3,0.986,413444.4,413444.4,31196,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684439,527768.00
05/19/2016 15:00,2,7.730,ACTIVE,219.84,372.71,60.002,1463684403,"201051344000569","219011344069620",28.09,39.00,0,339.95,420.50,219.8,210.2,1.021,422577.8,422577.8,30833,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684440,527769.00
05/19/2016 15:00,2,7.688,ACTIVE,220.29,372.11,60.028,1463684403,"201051344000983","219011344069620",28.23,38.80,0,340.25,420.50,219.6,210.0,1.030,414022.8,414022.8,31309,0,0,0,L,1122011218,0,125.40,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684441,527770.00
05/19/2016 15:00,2,7.750,ACTIVE,220.29,373.61,60.028,1463684403,"201051344001158","219011344069620",27.31,41.50,0,340.25,418.39,214.2,204.8,0.994,408535.3,408535.3,31574,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684442,527771.00
05/19/2016 15:00,2,7.594,ACTIVE,219.84,370.60,60.023,1463684403,"201051344000576","219011344069620",28.35,37.50,0,340.25,420.20,218.1,208.6,0.990,415522.5,415522.5,30979,0,0,0,L,1122011218,0,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684443,527772.00
05/19/2016 15:00,2,7.160,ACTIVE,214.64,362.49,60.002,1463684403,"274151322000087","219011344069620",25.27,63.70,0,336.34,392.55,183.3,175.0,0.712,647148.8,647148.8,24763,0,0,0,L,1151911521,0,122.91,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463684443,527773.00
05/19/2016 15:15,2,7.566,ALERT,220.97,372.71,60.007,1463685303,"201051344000645","219011344069620",27.63,38.00,0,286.74,425.31,211.7,202.4,0.941,415081.0,415081.0,31119,0,0,0,L,1122011218,0,126.07,125.40,0002,32,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685305,527774.00
05/19/2016 15:15,2,6.922,ACTIVE,216.00,378.12,59.981,1463685303,"274151322000085","219011344069620",25.17,56.00,0,334.24,391.94,176.2,168.2,0.676,675502.3,675502.3,24683,0,0,0,L,1151911521,0,124.04,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685306,527775.00
05/19/2016 15:15,2,7.518,ALERT,220.06,370.30,59.975,1463685303,"201051344000633","219011344069620",27.45,43.40,0,301.77,418.39,208.8,199.6,0.972,406176.6,406176.6,31592,0,0,0,L,1122011218,0,125.62,125.17,0002,41,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685308,527776.00
05/19/2016 15:15,2,7.512,ALERT,221.42,373.91,59.917,1463685303,"201051344000469","219011344069620",27.97,33.80,0,303.58,422.60,212.7,203.4,0.981,407433.1,407433.1,31529,0,0,0,L,1122011218,0,125.62,126.07,0002,30,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685309,527777.00
05/19/2016 15:15,2,7.406,ACTIVE,218.03,368.50,59.986,1463685303,"201051344000646","219011344069620",27.27,45.00,0,330.33,415.99,204.7,195.7,0.959,411185.1,411185.1,36084,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685310,527778.00
05/19/2016 15:15,2,6.996,ACTIVE,216.22,372.71,59.933,1463685303,"274151322000052","219011344069620",26.98,60.00,0,335.14,397.35,190.9,182.4,0.747,688027.8,688027.8,24912,0,0,0,L,1151911521,0,123.59,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685311,527779.00
05/19/2016 15:15,2,7.564,ACTIVE,219.16,368.50,59.996,1463685303,"201051344000585","219011344069620",27.39,43.80,0,330.03,419.30,209.9,200.7,0.972,417782.7,417782.7,36092,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685312,527780.00
05/19/2016 15:15,2,7.307,ACTIVE,217.35,367.00,59.896,1463685303,"201051344001230","219011344069620",27.73,43.20,0,330.63,414.49,205.2,196.1,0.955,414909.2,414909.2,35890,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685313,527781.00
05/19/2016 15:15,2,7.447,ACTIVE,219.39,372.41,59.880,1463685303,"201051344000582","219011344069620",27.04,42.80,0,330.93,418.70,203.8,194.8,0.893,408337.5,408337.5,36057,0,0,0,L,1122011218,0,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685314,527782.00
05/19/2016 15:15,2,7.416,ACTIVE,218.03,367.60,59.938,1463685303,"201051344000955","219011344069620",26.98,45.80,0,331.23,414.19,202.5,193.5,0.959,420519.7,420519.7,35989,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685315,527783.00
05/19/2016 15:15,2,4.732,ACTIVE,216.00,410.88,59.933,1463685303,"274151322000094","219011344069620",36.86,56.00,0,382.33,451.46,176.7,168.6,0.694,554882.9,554882.9,25943,0,0,0,L,1151911521,0,123.14,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685316,527784.00
05/19/2016 15:15,2,7.500,ALERT,221.42,373.61,59.975,1463685303,"201051344000579","219011344069620",27.49,43.80,0,304.78,421.10,209.0,199.8,0.977,421410.0,421410.0,11603,0,0,0,L,1122011218,0,125.85,125.40,0002,38,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685318,527785.00
05/19/2016 15:15,2,7.469,ACTIVE,217.58,366.40,59.896,1463685303,"201051344000890","219011344069620",27.06,46.40,0,330.93,415.69,204.7,195.7,0.937,417676.3,417676.3,36009,0,0,0,L,1122011218,0,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685319,527786.00
05/19/2016 15:15,2,7.352,ACTIVE,218.71,368.80,59.949,1463685303,"201051344000438","219011344069620",27.25,45.80,0,331.83,416.29,202.9,193.9,0.955,419743.9,419743.9,36014,0,0,0,L,1122011218,0,125.17,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685320,527787.00
05/19/2016 15:15,2,7.322,ACTIVE,218.26,368.50,59.912,1463685303,"201051344000417","219011344069620",27.02,47.00,0,331.53,414.49,200.3,191.4,0.937,412343.8,412343.8,36172,0,0,0,L,1122011218,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685321,527788.00
05/19/2016 15:15,2,7.023,ACTIVE,215.54,379.32,59.959,1463685303,"274151322000083","219011344069620",26.94,61.00,0,335.14,397.35,191.5,182.9,0.760,681840.8,681840.8,24982,0,0,0,L,1151911521,0,123.14,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685322,527789.00
05/19/2016 15:15,2,7.387,ACTIVE,216.90,365.49,59.933,1463685303,"274151322000076","219011344069620",27.27,59.80,0,334.54,400.06,204.0,195.0,0.800,725921.9,725921.9,24982,0,0,0,L,1151911521,0,123.81,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685323,527790.00
05/19/2016 15:15,2,7.539,ALERT,219.61,370.90,59.944,1463685303,"201051344000868","219011344069620",27.83,36.00,0,299.37,420.20,212.6,203.2,0.950,406587.5,406587.5,31252,0,0,0,L,1122011218,0,125.17,125.17,0002,32,0,0,0,0,0,0,2,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685325,527791.00
05/19/2016 15:15,2,7.357,ACTIVE,215.77,381.73,59.944,1463685303,"274151322000095","219011344069620",27.47,60.30,0,335.14,398.56,204.7,195.6,0.765,718434.9,718434.9,24896,0,0,0,L,1151911521,0,124.04,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685326,527792.00
05/19/2016 15:15,2,7.602,ALERT,221.42,373.91,59.928,1463685303,"201051344000988","219011344069620",27.31,38.40,0,302.07,421.40,210.3,201.1,0.955,403722.8,403722.8,31551,0,0,0,L,1122011218,0,125.85,125.85,0002,33,0,0,0,0,0,0,1,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685328,527793.00
05/19/2016 15:15,2,7.486,ACTIVE,219.16,370.00,59.970,1463685303,"201051344001025","219011344069620",27.53,45.80,0,330.33,427.11,208.8,199.6,0.932,417558.5,417558.5,36064,0,0,0,L,1122011218,0,125.17,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685328,527794.00
05/19/2016 15:15,2,7.486,ALERT,221.42,373.61,59.991,1463685303,"201051344000458","219011344069620",27.95,38.60,0,304.48,422.60,211.9,202.6,0.994,414521.8,414521.8,31475,0,0,0,L,1122011218,0,126.07,125.62,0002,33,0,0,0,0,0,0,2,1065,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685330,527795.00
