ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2016 15:15,2,7.588,ALERT,221.87,375.41,59.954,1463685303,"201051344000853","219011344069620",27.95,36.80,0,304.18,422.60,214.8,205.4,1.003,413123.8,413123.8,31074,0,0,0,L,1122011218,0,126.53,125.85,0002,34,0,0,0,0,0,0,2,1065,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685332,527796.00
05/19/2016 15:15,2,7.477,ACTIVE,217.58,368.50,59.975,1463685303,"201051344000685","219011344069620",27.19,42.50,0,331.23,415.39,205.8,196.7,0.990,419273.2,419273.2,35901,0,0,0,L,1122011218,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685333,527797.00
05/19/2016 15:15,2,7.400,ACTIVE,218.71,368.20,59.965,1463685303,"201051344000917","219011344069620",27.57,42.00,0,322.81,423.50,206.5,197.4,0.968,416161.3,416161.3,35903,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685334,527798.00
05/19/2016 15:15,2,7.473,ACTIVE,218.03,367.00,59.981,1463685303,"201051344001145","219011344069620",27.27,41.30,0,331.23,415.99,206.2,197.1,0.946,421329.3,421329.3,35754,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685335,527799.00
05/19/2016 15:15,2,7.541,ACTIVE,219.39,368.20,59.896,1463685303,"201051344000651","219011344069620",26.92,43.60,0,331.83,418.39,205.6,196.5,0.924,413566.7,413566.7,36118,0,0,0,L,1122011218,0,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685336,527800.00
05/19/2016 15:15,2,6.877,ACTIVE,215.54,364.89,59.970,1463685303,"274151322000088","219011344069620",25.37,54.80,0,333.63,392.55,176.6,168.5,0.650,659339.0,659339.0,24648,0,0,0,L,1151911521,0,124.27,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685337,527801.00
05/19/2016 15:15,2,4.676,ACTIVE,216.90,412.68,59.954,1463685303,"274151322000068","219011344069620",37.49,56.00,0,381.42,447.25,177.5,169.4,0.681,554581.7,554581.7,26151,0,0,0,L,1151911521,0,124.27,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685338,527802.00
05/19/2016 15:15,2,7.418,ACTIVE,218.93,370.00,59.959,1463685303,"201051344001135","219011344069620",27.15,43.80,0,330.93,415.69,204.0,194.9,0.937,409641.4,409641.4,36060,0,0,0,L,1122011218,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685339,527803.00
05/19/2016 15:15,2,7.408,ALERT,218.93,368.20,59.917,1463685303,"201051344000594","219011344069620",27.83,47.80,0,292.16,419.00,208.7,199.5,0.959,418254.8,418254.8,31511,0,0,0,L,1122011218,0,124.94,124.27,0002,42,0,0,0,0,0,0,2,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685341,527804.00
05/19/2016 15:15,2,7.408,ALERT,219.39,369.70,60.002,1463685303,"201051344001203","219011344069620",27.59,45.00,0,307.78,417.19,207.0,197.9,0.972,416563.1,416563.1,36087,0,0,0,L,1122011218,0,125.85,124.49,0002,40,0,0,0,0,0,0,2,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685343,527805.00
05/19/2016 15:15,2,6.951,ACTIVE,216.00,359.48,59.922,1463685303,"274151322000054","219011344069620",25.47,55.50,0,333.63,393.15,179.3,171.1,0.685,673518.1,673518.1,24679,0,0,0,L,1151911521,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685344,527806.00
05/19/2016 15:15,2,7.484,ALERT,220.29,370.90,59.922,1463685303,"201051344000867","219011344069620",27.75,40.80,0,303.58,418.70,210.3,201.1,0.959,405850.1,405850.1,31514,0,0,0,L,1122011218,0,125.85,124.94,0002,34,0,0,0,0,0,0,3,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685346,527807.00
05/19/2016 15:15,2,7.248,ALERT,218.93,371.21,59.991,1463685303,"201051344001093","219011344069620",27.87,41.80,0,305.38,444.85,204.4,195.4,0.928,415252.3,415252.3,35953,0,0,0,L,1122011218,0,125.17,124.49,0002,40,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685347,527808.00
05/19/2016 15:15,2,7.510,ALERT,219.16,371.81,59.970,1463685303,"201051344000900","219011344069620",28.37,35.60,0,305.98,422.30,215.8,206.3,0.968,421499.5,421499.5,30904,0,0,0,L,1122011218,0,124.94,124.27,0002,32,0,0,0,0,0,0,1,1072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685349,527809.00
05/19/2016 15:15,2,7.432,ALERT,219.39,368.80,59.912,1463685303,"201051344000648","219011344069620",27.61,38.60,0,303.58,427.71,207.7,198.6,0.946,413495.1,413495.1,31197,0,0,0,L,1122011218,0,124.49,124.72,0002,34,0,0,0,0,0,0,2,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685351,527810.00
05/19/2016 15:15,2,7.494,ALERT,219.61,370.90,59.949,1463685303,"201051344000569","219011344069620",28.11,37.30,0,306.58,428.31,213.3,204.0,0.968,422630.0,422630.0,30834,0,0,0,L,1122011218,0,124.49,124.72,0002,32,0,0,0,0,0,0,1,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685353,527811.00
05/19/2016 15:15,2,7.459,ALERT,219.84,370.90,59.981,1463685303,"201051344000983","219011344069620",28.13,37.30,0,299.07,422.30,212.3,203.0,0.968,414074.7,414074.7,31310,0,0,0,L,1122011218,0,125.17,124.49,0002,34,0,0,0,0,0,0,3,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685355,527812.00
05/19/2016 15:15,2,7.412,ALERT,219.84,370.30,59.938,1463685303,"201051344001158","219011344069620",27.45,41.00,0,294.56,419.90,206.0,196.9,0.968,408586.0,408586.0,31575,0,0,0,L,1122011218,0,124.94,124.49,0002,39,0,0,0,0,0,0,2,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685356,527813.00
05/19/2016 15:15,2,7.342,ALERT,219.61,370.00,59.959,1463685303,"201051344000576","219011344069620",28.41,36.30,0,301.77,430.42,211.1,201.8,0.959,415574.5,415574.5,30980,0,0,0,L,1122011218,0,124.94,124.27,0002,33,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685358,527814.00
05/19/2016 15:15,2,6.914,ACTIVE,214.41,363.69,59.944,1463685303,"274151322000087","219011344069620",25.37,61.00,0,336.34,392.55,177.5,169.4,0.667,647192.6,647192.6,24764,0,0,0,L,1151911521,0,122.91,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463685359,527815.00
05/19/2016 15:30,2,7.270,ALERT,219.39,368.20,59.944,1463686203,"201051344000645","219011344069620",27.19,39.50,0,300.57,428.61,200.2,191.3,0.906,415129.9,415129.9,31121,0,0,0,L,1122011218,0,124.94,124.94,0002,34,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686205,527816.00
05/19/2016 15:30,2,6.691,ACTIVE,213.74,366.70,59.938,1463686203,"274151322000085","219011344069620",25.03,54.30,0,332.13,390.14,169.5,161.7,0.658,675543.4,675543.4,24684,0,0,0,L,1151911521,0,123.14,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686206,527817.00
05/19/2016 15:30,2,7.324,ALERT,218.03,368.50,59.970,1463686203,"201051344000633","219011344069620",26.80,44.00,0,298.47,415.69,198.7,189.9,0.937,406224.8,406224.8,31594,0,0,0,L,1122011218,0,124.27,124.27,0002,42,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686208,527818.00
05/19/2016 15:30,2,7.287,ALERT,219.61,368.80,59.954,1463686203,"201051344000469","219011344069620",27.08,36.30,0,306.88,460.78,199.9,191.0,0.910,407482.0,407482.0,31531,0,0,0,L,1122011218,0,124.27,125.17,0002,33,0,0,0,0,0,0,1,1075,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686210,527819.00
05/19/2016 15:30,2,7.275,ACTIVE,216.67,364.59,59.975,1463686203,"201051344000646","219011344069620",26.62,45.00,0,335.74,415.69,196.2,187.4,0.897,411232.7,411232.7,36085,0,0,0,L,1122011218,0,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686210,527820.00
05/19/2016 15:30,2,6.758,ACTIVE,213.96,368.20,59.965,1463686203,"274151322000052","219011344069620",27.21,58.00,0,330.03,393.15,186.1,177.7,0.729,688072.8,688072.8,24913,0,0,0,L,1151911521,0,122.23,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686211,527821.00
05/19/2016 15:30,2,7.303,ACTIVE,217.58,365.49,59.901,1463686203,"201051344000585","219011344069620",27.04,44.30,0,335.74,416.59,199.9,191.1,0.924,417831.4,417831.4,36093,0,0,0,L,1122011218,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686212,527822.00
05/19/2016 15:30,2,7.129,ACTIVE,216.22,364.59,59.991,1463686203,"201051344001230","219011344069620",27.31,43.80,0,331.83,415.39,197.2,188.4,0.915,414957.0,414957.0,35891,0,0,0,L,1122011218,0,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686213,527823.00
05/19/2016 15:30,2,7.131,ACTIVE,217.58,364.89,59.965,1463686203,"201051344000582","219011344069620",27.08,44.80,0,335.14,421.10,195.6,186.8,0.893,408384.9,408384.9,36058,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686214,527824.00
05/19/2016 15:30,2,7.096,ACTIVE,216.45,366.40,59.907,1463686203,"201051344000955","219011344069620",27.19,46.20,0,336.34,414.79,195.4,186.7,0.946,420567.1,420567.1,35990,0,0,0,L,1122011218,0,123.59,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686215,527825.00
05/19/2016 15:30,2,4.586,ACTIVE,213.96,422.00,59.928,1463686203,"274151322000094","219011344069620",37.11,54.00,0,383.53,446.65,172.9,165.0,0.676,554924.5,554924.5,25944,0,0,0,L,1151911521,0,122.46,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686216,527826.00
05/19/2016 15:30,2,7.174,ALERT,219.61,369.10,59.954,1463686203,"201051344000579","219011344069620",27.41,44.50,0,307.78,427.11,199.3,190.4,0.932,421458.4,421458.4,11605,0,0,0,L,1122011218,0,124.72,124.49,0002,40,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686218,527827.00
05/19/2016 15:30,2,7.145,ACTIVE,216.45,363.39,59.981,1463686203,"201051344000890","219011344069620",27.14,46.00,0,337.24,414.19,196.3,187.6,0.879,417723.9,417723.9,36010,0,0,0,L,1122011218,0,124.27,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686218,527828.00
05/19/2016 15:30,2,7.113,ACTIVE,217.35,365.80,59.938,1463686203,"201051344000438","219011344069620",27.27,46.60,0,335.74,414.49,196.6,187.8,0.932,419791.4,419791.4,36015,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686219,527829.00
05/19/2016 15:30,2,7.064,ACTIVE,216.67,364.59,59.959,1463686203,"201051344000417","219011344069620",26.96,47.00,0,336.34,413.59,192.8,184.1,0.924,412390.6,412390.6,36173,0,0,0,L,1122011218,0,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686221,527830.00
05/19/2016 15:30,2,6.830,ACTIVE,213.06,366.10,59.928,1463686203,"274151322000083","219011344069620",26.94,58.80,0,329.43,392.85,186.2,177.8,0.742,681885.8,681885.8,24983,0,0,0,L,1151911521,0,122.23,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686222,527831.00
05/19/2016 15:30,2,7.109,ACTIVE,214.41,368.20,59.959,1463686203,"274151322000076","219011344069620",27.59,57.70,0,332.73,396.15,198.5,189.7,0.800,725969.8,725969.8,24983,0,0,0,L,1151911521,0,122.91,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686222,527832.00
05/19/2016 15:30,2,7.238,ALERT,218.48,367.00,59.912,1463686203,"201051344000868","219011344069620",27.31,37.80,0,295.46,416.59,200.1,191.2,0.902,406636.2,406636.2,31254,0,0,0,L,1122011218,0,124.04,124.72,0002,34,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686224,527833.00
05/19/2016 15:30,2,7.117,ACTIVE,213.29,377.22,59.954,1463686203,"274151322000095","219011344069620",27.51,59.00,0,329.73,396.45,198.2,189.3,0.756,718482.8,718482.8,24897,0,0,0,L,1151911521,0,122.68,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686225,527834.00
05/19/2016 15:30,2,7.260,ALERT,220.06,370.90,59.959,1463686203,"201051344000988","219011344069620",26.90,40.60,0,299.07,421.40,197.7,188.9,0.919,403771.0,403771.0,31553,0,0,0,L,1122011218,0,124.72,125.17,0002,36,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686227,527835.00
05/19/2016 15:30,2,7.295,ACTIVE,217.58,365.19,59.922,1463686203,"201051344001025","219011344069620",26.86,46.40,0,329.73,421.70,198.3,189.5,0.893,417606.9,417606.9,36065,0,0,0,L,1122011218,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686228,527836.00
05/19/2016 15:30,2,7.291,ALERT,219.84,369.70,59.917,1463686203,"201051344000458","219011344069620",27.14,39.80,0,301.17,420.80,200.1,191.2,0.955,414570.5,414570.5,31477,0,0,0,L,1122011218,0,124.94,125.17,0002,35,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686230,527837.00
05/19/2016 15:30,2,7.256,ALERT,220.06,369.10,59.917,1463686203,"201051344000853","219011344069620",27.51,37.80,0,300.87,422.00,202.1,193.1,0.963,413173.1,413173.1,31076,0,0,0,L,1122011218,0,125.17,124.94,0002,35,0,0,0,0,0,0,2,1061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686232,527838.00
05/19/2016 15:30,2,7.234,ACTIVE,216.22,363.39,59.965,1463686203,"201051344000685","219011344069620",27.19,43.80,0,336.64,414.49,199.2,190.4,0.963,419321.4,419321.4,35902,0,0,0,L,1122011218,0,124.49,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686232,527839.00
05/19/2016 15:30,2,7.160,ACTIVE,217.35,365.80,59.907,1463686203,"201051344000917","219011344069620",27.31,43.60,0,334.84,414.79,198.2,189.4,0.937,416209.4,416209.4,35904,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686233,527840.00
05/19/2016 15:30,2,7.223,ACTIVE,216.67,364.29,60.012,1463686203,"201051344001145","219011344069620",27.39,42.50,0,335.74,415.09,200.3,191.4,0.932,421377.6,421377.6,35755,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686234,527841.00
05/19/2016 15:30,2,7.320,ACTIVE,217.80,367.00,59.928,1463686203,"201051344000651","219011344069620",26.54,45.30,0,336.04,415.39,196.7,187.9,0.897,413614.5,413614.5,36119,0,0,0,L,1122011218,0,125.17,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686235,527842.00
05/19/2016 15:30,2,6.670,ACTIVE,213.29,367.30,59.917,1463686203,"274151322000088","219011344069620",25.43,53.30,0,331.23,389.84,171.7,163.8,0.654,659380.4,659380.4,24649,0,0,0,L,1151911521,0,122.68,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686236,527843.00
05/19/2016 15:30,2,4.533,ACTIVE,214.64,413.89,59.933,1463686203,"274151322000068","219011344069620",37.57,53.50,0,379.32,447.85,171.9,164.0,0.663,554623.2,554623.2,26152,0,0,0,L,1151911521,0,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686237,527844.00
05/19/2016 15:30,2,7.217,ACTIVE,217.35,363.69,59.944,1463686203,"201051344001135","219011344069620",26.74,45.30,0,335.74,414.19,195.5,186.8,0.902,409688.8,409688.8,36061,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686238,527845.00
05/19/2016 15:30,2,7.320,ALERT,217.35,367.90,59.970,1463686203,"201051344000594","219011344069620",27.00,48.50,0,300.27,416.59,200.2,191.3,0.924,418303.3,418303.3,31513,0,0,0,L,1122011218,0,123.59,123.81,0002,42,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686240,527846.00
05/19/2016 15:30,2,7.141,ACTIVE,217.80,365.80,59.938,1463686203,"201051344001203","219011344069620",27.25,45.30,0,336.64,414.79,197.2,188.4,0.915,416611.1,416611.1,36089,0,0,0,L,1122011218,0,125.17,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686241,527847.00
05/19/2016 15:30,2,6.721,ACTIVE,213.74,354.67,59.933,1463686203,"274151322000054","219011344069620",25.41,54.80,0,331.23,392.25,172.9,164.9,0.650,673559.9,673559.9,24680,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686242,527848.00
05/19/2016 15:30,2,7.311,ALERT,218.26,366.40,59.949,1463686203,"201051344000867","219011344069620",26.94,42.30,0,292.46,415.09,199.4,190.6,0.919,405898.6,405898.6,31516,0,0,0,L,1122011218,0,124.27,124.04,0002,37,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686244,527849.00
05/19/2016 15:30,2,7.006,ACTIVE,217.80,366.40,59.986,1463686203,"201051344001093","219011344069620",27.35,42.80,0,334.84,413.89,194.2,185.5,0.884,415299.5,415299.5,35955,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686244,527850.00
05/19/2016 15:30,2,7.383,ALERT,219.16,370.30,59.912,1463686203,"201051344000900","219011344069620",27.35,37.30,0,300.87,418.39,204.3,195.3,0.906,421549.3,421549.3,30906,0,0,0,L,1122011218,0,124.72,124.72,0002,33,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686246,527851.00
05/19/2016 15:30,2,7.234,ALERT,219.16,367.60,59.986,1463686203,"201051344000648","219011344069620",26.88,39.50,0,300.27,417.49,196.9,188.1,0.902,413543.1,413543.1,31199,0,0,0,L,1122011218,0,124.04,124.94,0002,36,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686248,527852.00
05/19/2016 15:30,2,7.219,ALERT,219.39,367.90,59.959,1463686203,"201051344000569","219011344069620",27.59,38.00,0,301.17,417.49,201.7,192.7,0.932,422679.2,422679.2,30836,0,0,0,L,1122011218,0,124.04,125.17,0002,34,0,0,0,0,0,0,1,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686250,527853.00
05/19/2016 15:30,2,7.318,ALERT,219.61,367.90,59.922,1463686203,"201051344001158","219011344069620",26.46,42.50,0,300.57,415.69,196.1,187.3,0.915,408633.5,408633.5,31577,0,0,0,L,1122011218,0,124.49,124.72,0002,40,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686253,527854.00
05/19/2016 15:30,2,7.227,ALERT,219.39,368.20,59.986,1463686203,"201051344000576","219011344069620",27.29,37.50,0,301.17,416.89,199.8,190.9,0.937,415623.2,415623.2,30982,0,0,0,L,1122011218,0,124.49,124.49,0002,34,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686255,527855.00
05/19/2016 15:30,2,6.689,ACTIVE,214.19,355.88,59.970,1463686203,"274151322000087","219011344069620",25.41,60.80,0,328.52,389.84,171.9,164.0,0.654,647234.0,647234.0,24765,0,0,0,L,1151911521,0,123.14,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686256,527856.00
05/19/2016 15:30,2,7.229,ALERT,219.61,370.30,59.928,1463686203,"201051344000983","219011344069620",27.49,39.50,0,301.47,417.49,201.3,192.4,0.928,414124.1,414124.1,31312,0,0,0,L,1122011218,1,124.72,124.72,0002,36,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463686257,527857.00
05/19/2016 15:45,2,7.016,ACTIVE,219.61,368.50,59.965,1463687103,"201051344000645","219011344069620",27.75,38.20,0,342.65,413.89,197.1,188.3,0.897,415177.3,415177.3,31123,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687105,527858.00
05/19/2016 15:45,2,6.400,ACTIVE,214.19,351.37,59.907,1463687103,"274151322000085","219011344069620",25.39,53.80,0,332.13,385.63,164.5,156.8,0.628,675583.1,675583.1,24685,0,0,0,L,1151911521,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687105,527859.00
05/19/2016 15:45,2,6.973,ACTIVE,218.48,368.20,59.949,1463687103,"201051344000633","219011344069620",27.63,43.60,0,342.05,413.29,195.0,186.3,0.924,406271.7,406271.7,31596,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687106,527860.00
05/19/2016 15:45,2,6.896,ACTIVE,220.06,368.50,59.944,1463687103,"201051344000469","219011344069620",28.41,35.60,0,341.15,414.79,198.3,189.5,0.932,407529.5,407529.5,31533,0,0,0,L,1122011218,0,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687107,527861.00
05/19/2016 15:45,2,6.963,ACTIVE,216.90,364.59,59.907,1463687103,"201051344000646","219011344069620",27.08,44.80,0,336.04,408.18,190.8,182.3,0.902,411278.6,411278.6,36086,0,0,0,L,1122011218,0,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687108,527862.00
05/19/2016 15:45,2,6.410,ACTIVE,213.96,367.00,59.922,1463687103,"274151322000052","219011344069620",27.27,57.30,0,330.93,391.64,177.1,169.0,0.698,688115.8,688115.8,24914,0,0,0,L,1151911521,0,122.01,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687109,527863.00
05/19/2016 15:45,2,7.033,ACTIVE,217.80,363.69,59.896,1463687103,"201051344000585","219011344069620",27.61,44.50,0,336.04,407.57,196.6,187.8,0.919,417878.5,417878.5,36094,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687110,527864.00
05/19/2016 15:45,2,6.768,ACTIVE,216.45,365.19,59.944,1463687103,"201051344001230","219011344069620",28.01,42.80,0,336.34,409.08,191.9,183.3,0.871,415003.2,415003.2,35892,0,0,0,L,1122011218,0,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687111,527865.00
05/19/2016 15:45,2,6.861,ACTIVE,218.03,366.70,59.965,1463687103,"201051344000582","219011344069620",27.45,43.40,0,335.74,407.87,190.7,182.2,0.879,408430.8,408430.8,36059,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687112,527866.00
05/19/2016 15:45,2,6.881,ACTIVE,216.67,362.79,59.917,1463687103,"201051344000955","219011344069620",27.08,46.20,0,336.04,408.48,188.7,180.2,0.906,420612.6,420612.6,35991,0,0,0,L,1122011218,0,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687113,527867.00
05/19/2016 15:45,2,4.363,ACTIVE,213.96,418.70,59.907,1463687103,"274151322000094","219011344069620",37.41,54.50,0,384.13,447.25,165.2,157.5,0.650,554964.4,554964.4,25945,0,0,0,L,1151911521,0,122.68,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687114,527868.00
05/19/2016 15:45,2,6.961,ACTIVE,220.06,367.30,59.907,1463687103,"201051344000579","219011344069620",27.61,44.50,0,342.65,413.89,194.7,186.0,0.924,421505.1,421505.1,11607,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687114,527869.00
05/19/2016 15:45,2,6.939,ACTIVE,216.45,363.09,59.959,1463687103,"201051344000890","219011344069620",27.27,45.80,0,337.24,408.18,191.7,183.1,0.902,417769.8,417769.8,36011,0,0,0,L,1122011218,0,124.49,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687115,527870.00
05/19/2016 15:45,2,6.750,ACTIVE,217.58,363.39,59.886,1463687103,"201051344000438","219011344069620",27.65,46.20,0,336.34,407.57,189.0,180.5,0.902,419837.1,419837.1,36016,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687116,527871.00
05/19/2016 15:45,2,6.852,ACTIVE,217.13,362.79,59.970,1463687103,"201051344000417","219011344069620",26.94,46.80,0,336.64,407.57,186.9,178.5,0.884,412435.6,412435.6,36174,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687117,527872.00
05/19/2016 15:45,2,6.529,ACTIVE,213.29,352.87,59.949,1463687103,"274151322000083","219011344069620",26.98,58.30,0,330.03,387.44,178.1,170.0,0.716,681928.9,681928.9,24984,0,0,0,L,1151911521,0,122.23,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687118,527873.00
05/19/2016 15:45,2,6.811,ACTIVE,214.64,367.00,59.933,1463687103,"274151322000076","219011344069620",27.49,56.80,0,332.13,394.35,189.7,181.2,0.756,726015.7,726015.7,24984,0,0,0,L,1151911521,0,122.91,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687119,527874.00
05/19/2016 15:45,2,6.996,ACTIVE,218.71,367.60,59.970,1463687103,"201051344000868","219011344069620",27.95,37.00,0,337.24,412.98,197.9,189.1,0.888,406683.5,406683.5,31256,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687120,527875.00
05/19/2016 15:45,2,6.859,ACTIVE,213.74,368.80,59.922,1463687103,"274151322000095","219011344069620",27.45,58.80,0,330.03,390.14,190.7,182.1,0.720,718528.9,718528.9,24898,0,0,0,L,1151911521,0,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687122,527876.00
05/19/2016 15:45,2,7.141,ACTIVE,220.29,370.00,59.912,1463687103,"201051344000988","219011344069620",27.15,39.30,0,340.85,413.89,196.3,187.6,0.906,403817.9,403817.9,31555,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687123,527877.00
05/19/2016 15:45,2,6.994,ACTIVE,217.58,364.29,59.954,1463687103,"201051344001025","219011344069620",27.55,45.80,0,335.74,408.48,195.0,186.3,0.884,417653.6,417653.6,36066,0,0,0,L,1122011218,0,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687123,527878.00
05/19/2016 15:45,2,7.039,ACTIVE,220.06,370.60,59.886,1463687103,"201051344000458","219011344069620",27.71,39.30,0,342.05,414.49,197.3,188.6,0.963,414617.8,414617.8,31479,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687124,527879.00
05/19/2016 15:45,2,7.045,ACTIVE,220.52,370.00,59.949,1463687103,"201051344000853","219011344069620",27.97,37.00,0,341.75,414.79,199.4,190.6,0.924,413220.8,413220.8,31078,0,0,0,L,1122011218,0,125.62,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687125,527880.00
05/19/2016 15:45,2,6.891,ACTIVE,216.67,365.19,59.907,1463687103,"201051344000685","219011344069620",27.55,42.80,0,336.04,409.38,192.1,183.5,0.941,419367.6,419367.6,35903,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687126,527881.00
05/19/2016 15:45,2,6.930,ACTIVE,217.80,364.59,59.970,1463687103,"201051344000917","219011344069620",27.65,43.00,0,335.74,407.87,194.0,185.3,0.924,416255.8,416255.8,35905,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687127,527882.00
05/19/2016 15:45,2,6.965,ACTIVE,216.67,364.59,59.933,1463687103,"201051344001145","219011344069620",27.31,41.50,0,336.34,408.78,192.7,184.1,0.888,421424.0,421424.0,35756,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687128,527883.00
05/19/2016 15:45,2,6.924,ACTIVE,218.26,366.10,59.965,1463687103,"201051344000651","219011344069620",27.43,44.00,0,336.94,409.98,192.2,183.6,0.875,413660.5,413660.5,36120,0,0,0,L,1122011218,0,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687129,527884.00
05/19/2016 15:45,2,6.385,ACTIVE,214.19,352.57,59.965,1463687103,"274151322000088","219011344069620",25.50,52.80,0,331.83,386.53,164.8,157.1,0.628,659420.1,659420.1,24650,0,0,0,L,1151911521,0,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687130,527885.00
05/19/2016 15:45,2,4.391,ACTIVE,214.87,409.68,59.938,1463687103,"274151322000068","219011344069620",36.90,53.50,0,380.82,443.64,162.8,155.2,0.628,554662.9,554662.9,26153,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687131,527886.00
05/19/2016 15:45,2,6.918,ACTIVE,217.58,364.59,59.944,1463687103,"201051344001135","219011344069620",27.23,45.50,0,335.74,406.97,190.6,182.0,0.875,409734.4,409734.4,36062,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687132,527887.00
05/19/2016 15:45,2,6.895,ACTIVE,217.58,366.10,59.986,1463687103,"201051344000594","219011344069620",27.91,48.00,0,335.74,411.48,194.9,186.2,0.906,418350.1,418350.1,31515,0,0,0,L,1122011218,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687133,527888.00
05/19/2016 15:45,2,6.910,ACTIVE,218.26,363.99,59.917,1463687103,"201051344001203","219011344069620",27.75,44.80,0,337.24,409.98,194.2,185.5,0.910,416657.4,416657.4,36090,0,0,0,L,1122011218,0,125.40,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687134,527889.00
05/19/2016 15:45,2,6.361,ACTIVE,213.96,362.19,59.922,1463687103,"274151322000054","219011344069620",25.98,54.00,0,331.53,385.33,167.3,159.6,0.641,673600.0,673600.0,24681,0,0,0,L,1151911521,0,122.68,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687134,527890.00
05/19/2016 15:45,2,7.018,ACTIVE,218.48,365.19,59.933,1463687103,"201051344000867","219011344069620",27.59,41.50,0,336.64,412.08,196.2,187.4,0.906,405945.5,405945.5,31518,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687135,527891.00
05/19/2016 15:45,2,6.766,ACTIVE,218.26,364.89,59.933,1463687103,"201051344001093","219011344069620",27.85,42.00,0,335.74,409.98,190.8,182.2,0.871,415345.1,415345.1,35956,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687136,527892.00
05/19/2016 15:45,2,6.959,ACTIVE,219.61,368.20,59.938,1463687103,"201051344000900","219011344069620",28.41,36.30,0,342.05,415.09,200.2,191.3,0.897,421597.3,421597.3,30908,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687137,527893.00
05/19/2016 15:45,2,6.920,ACTIVE,219.39,368.50,59.959,1463687103,"201051344000648","219011344069620",27.57,38.40,0,343.25,414.19,193.2,184.5,0.879,413589.3,413589.3,31201,0,0,0,L,1122011218,0,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687138,527894.00
05/19/2016 15:45,2,6.984,ACTIVE,219.84,370.90,59.933,1463687103,"201051344000569","219011344069620",27.99,38.20,0,341.45,415.09,198.1,189.2,0.915,422726.5,422726.5,30838,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687139,527895.00
05/19/2016 15:45,2,6.975,ACTIVE,220.29,370.30,59.944,1463687103,"201051344000983","219011344069620",28.09,38.00,0,341.45,415.69,198.6,189.7,0.928,414171.0,414171.0,31314,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687140,527896.00
05/19/2016 15:45,2,6.980,ACTIVE,219.84,369.70,59.938,1463687103,"201051344001158","219011344069620",27.33,41.30,0,342.05,413.29,193.1,184.5,0.888,408679.4,408679.4,31579,0,0,0,L,1122011218,0,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687141,527897.00
05/19/2016 15:45,2,6.936,ACTIVE,219.84,367.90,59.949,1463687103,"201051344000576","219011344069620",28.03,36.50,0,342.05,414.79,196.8,188.0,0.915,415670.0,415670.0,30984,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687142,527898.00
05/19/2016 15:45,2,6.400,ACTIVE,214.19,369.70,59.933,1463687103,"274151322000087","219011344069620",25.62,60.50,0,330.63,387.14,166.0,158.3,0.632,647273.6,647273.6,24766,0,0,0,L,1151911521,0,122.91,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463687143,527899.00
05/19/2016 16:00,2,6.568,ACTIVE,220.29,370.30,59.970,1463688003,"201051344000645","219011344069620",27.79,38.20,0,342.65,414.19,184.8,176.4,0.826,415222.6,415222.6,31124,0,0,0,L,1122011218,0,125.62,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688004,527900.00
05/19/2016 16:00,2,5.977,ACTIVE,215.54,358.88,59.981,1463688003,"274151322000085","219011344069620",25.49,53.80,0,332.73,387.14,154.3,147.0,0.601,675621.0,675621.0,24686,0,0,0,L,1151911521,0,124.04,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688005,527901.00
05/19/2016 16:00,2,6.580,ACTIVE,219.39,369.10,59.954,1463688003,"201051344000633","219011344069620",27.43,43.40,0,341.15,411.78,182.9,174.6,0.857,406316.6,406316.6,31597,0,0,0,L,1122011218,0,125.17,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688006,527902.00
05/19/2016 16:00,2,6.467,ACTIVE,220.74,370.90,60.002,1463688003,"201051344000469","219011344069620",28.37,35.00,0,342.05,415.99,185.7,177.3,0.871,407575.2,407575.2,31534,0,0,0,L,1122011218,0,125.17,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688007,527903.00
05/19/2016 16:00,2,6.447,ACTIVE,217.13,364.89,59.970,1463688003,"201051344000646","219011344069620",27.35,44.30,0,334.24,406.67,178.6,170.4,0.826,411322.6,411322.6,36087,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688008,527904.00
05/19/2016 16:00,2,6.068,ACTIVE,215.09,372.41,59.981,1463688003,"274151322000052","219011344069620",27.00,57.70,0,332.13,390.44,165.9,158.2,0.658,688156.8,688156.8,24915,0,0,0,L,1151911521,0,122.91,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688009,527905.00
05/19/2016 16:00,2,6.680,ACTIVE,218.48,366.40,60.002,1463688003,"201051344000585","219011344069620",27.27,44.00,0,336.04,411.18,184.6,176.2,0.857,417923.9,417923.9,36095,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688010,527906.00
05/19/2016 16:00,2,6.393,ACTIVE,216.90,361.29,59.996,1463688003,"201051344001230","219011344069620",27.65,43.00,0,333.33,406.67,179.2,171.0,0.844,415047.4,415047.4,35893,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688011,527907.00
05/19/2016 16:00,2,6.439,ACTIVE,218.26,366.40,60.023,1463688003,"201051344000582","219011344069620",27.41,42.50,0,333.93,411.18,178.8,170.7,0.818,408474.8,408474.8,36060,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688012,527908.00
05/19/2016 16:00,2,6.387,ACTIVE,217.13,360.69,59.981,1463688003,"201051344000955","219011344069620",27.21,46.20,0,336.04,406.37,176.0,168.0,0.849,420656.0,420656.0,35992,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688012,527909.00
05/19/2016 16:00,2,4.021,ACTIVE,215.54,406.97,59.996,1463688003,"274151322000094","219011344069620",37.73,54.00,0,381.12,444.85,153.1,145.9,0.592,555002.1,555002.1,25946,0,0,0,L,1151911521,0,122.91,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688013,527910.00
05/19/2016 16:00,2,6.508,ACTIVE,220.52,369.70,60.007,1463688003,"201051344000579","219011344069620",27.67,44.30,0,342.35,414.79,182.4,174.1,0.853,421550.1,421550.1,11608,0,0,0,L,1122011218,0,125.40,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688014,527911.00
05/19/2016 16:00,2,6.410,ACTIVE,216.90,363.69,60.023,1463688003,"201051344000890","219011344069620",27.61,45.80,0,336.64,406.37,179.2,171.0,0.826,417813.9,417813.9,36012,0,0,0,L,1122011218,0,124.72,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688015,527912.00
05/19/2016 16:00,2,6.361,ACTIVE,217.80,365.80,59.996,1463688003,"201051344000438","219011344069620",27.45,45.80,0,336.64,408.48,176.7,168.6,0.840,419880.6,419880.6,36017,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688016,527913.00
05/19/2016 16:00,2,6.412,ACTIVE,217.13,362.49,60.023,1463688003,"201051344000417","219011344069620",27.00,46.80,0,336.64,405.47,175.3,167.2,0.840,412478.6,412478.6,36175,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688017,527914.00
05/19/2016 16:00,2,6.107,ACTIVE,215.09,351.67,59.986,1463688003,"274151322000083","219011344069620",27.00,58.50,0,331.23,390.44,167.1,159.3,0.667,681970.0,681970.0,24985,0,0,0,L,1151911521,0,122.68,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688018,527915.00
05/19/2016 16:00,2,6.305,ACTIVE,216.00,368.20,59.996,1463688003,"274151322000076","219011344069620",27.67,56.80,0,332.13,392.55,176.7,168.7,0.703,726059.3,726059.3,24985,0,0,0,L,1151911521,0,123.36,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688019,527916.00
05/19/2016 16:00,2,6.539,ACTIVE,219.16,366.70,59.970,1463688003,"201051344000868","219011344069620",27.99,36.80,0,337.54,413.89,185.2,176.8,0.835,406729.2,406729.2,31257,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688020,527917.00
05/19/2016 16:00,2,6.395,ACTIVE,215.09,371.81,59.959,1463688003,"274151322000095","219011344069620",27.47,58.50,0,330.93,393.45,178.0,169.8,0.681,718572.7,718572.7,24899,0,0,0,L,1151911521,0,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688021,527918.00
05/19/2016 16:00,2,6.646,ACTIVE,220.74,370.00,59.981,1463688003,"201051344000988","219011344069620",27.25,38.60,0,341.75,415.99,183.4,175.1,0.853,403863.0,403863.0,31556,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688022,527919.00
05/19/2016 16:00,2,6.543,ACTIVE,218.03,363.69,60.023,1463688003,"201051344001025","219011344069620",27.59,45.30,0,335.44,409.98,182.8,174.6,0.826,417698.6,417698.6,36067,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688023,527920.00
05/19/2016 16:00,2,6.514,ACTIVE,220.74,370.90,59.991,1463688003,"201051344000458","219011344069620",27.97,38.80,0,342.35,415.09,184.5,176.2,0.879,414663.1,414663.1,31480,0,0,0,L,1122011218,0,125.62,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688024,527921.00
05/19/2016 16:00,2,6.535,ACTIVE,221.19,371.51,59.981,1463688003,"201051344000853","219011344069620",28.19,36.80,0,342.35,416.89,186.5,178.1,0.871,413266.7,413266.7,31079,0,0,0,L,1122011218,0,126.07,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688025,527922.00
05/19/2016 16:00,2,6.422,ACTIVE,216.90,364.89,60.023,1463688003,"201051344000685","219011344069620",27.59,42.80,0,336.94,407.27,179.4,171.2,0.875,419411.8,419411.8,35904,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688025,527923.00
05/19/2016 16:00,2,6.523,ACTIVE,217.80,364.89,59.970,1463688003,"201051344000917","219011344069620",27.43,42.50,0,336.34,409.68,181.2,173.0,0.853,416300.3,416300.3,35906,0,0,0,L,1122011218,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688026,527924.00
05/19/2016 16:00,2,6.475,ACTIVE,217.13,365.19,59.991,1463688003,"201051344001145","219011344069620",27.53,42.00,0,336.94,407.27,180.4,172.2,0.844,421468.4,421468.4,35757,0,0,0,L,1122011218,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688027,527925.00
05/19/2016 16:00,2,6.482,ACTIVE,218.48,367.30,60.023,1463688003,"201051344000651","219011344069620",27.37,44.30,0,337.54,410.58,179.6,171.4,0.818,413704.7,413704.7,36121,0,0,0,L,1122011218,0,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688028,527926.00
05/19/2016 16:00,2,5.945,ACTIVE,215.09,365.80,60.002,1463688003,"274151322000088","219011344069620",25.52,52.80,0,331.53,387.44,153.5,146.2,0.583,659457.9,659457.9,24651,0,0,0,L,1151911521,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688029,527927.00
05/19/2016 16:00,2,4.023,ACTIVE,216.22,418.39,59.981,1463688003,"274151322000068","219011344069620",37.59,53.50,0,376.92,439.74,152.6,145.4,0.592,554700.5,554700.5,26154,0,0,0,L,1151911521,0,123.81,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688030,527928.00
05/19/2016 16:00,2,6.449,ACTIVE,218.03,364.29,60.034,1463688003,"201051344001135","219011344069620",27.29,45.30,0,336.34,408.78,178.1,169.9,0.818,409778.3,409778.3,36063,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688031,527929.00
05/19/2016 16:00,2,6.525,ACTIVE,218.93,367.30,59.959,1463688003,"201051344000594","219011344069620",27.73,48.00,0,336.34,412.68,183.2,174.9,0.853,418395.1,418395.1,31516,0,0,0,L,1122011218,0,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688032,527930.00
05/19/2016 16:00,2,6.518,ACTIVE,218.48,364.89,60.012,1463688003,"201051344001203","219011344069620",27.51,44.30,0,337.24,410.88,181.6,173.4,0.844,416702.1,416702.1,36091,0,0,0,L,1122011218,0,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688033,527931.00
05/19/2016 16:00,2,5.979,ACTIVE,215.54,366.10,60.007,1463688003,"274151322000054","219011344069620",25.86,53.80,0,331.83,388.64,156.4,149.1,0.597,673638.5,673638.5,24682,0,0,0,L,1151911521,0,123.59,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688034,527932.00
05/19/2016 16:00,2,6.473,ACTIVE,219.61,369.70,60.012,1463688003,"201051344000867","219011344069620",28.03,40.60,0,337.54,411.78,183.6,175.3,0.857,405990.6,405990.6,31519,0,0,0,L,1122011218,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688034,527933.00
05/19/2016 16:00,2,6.244,ACTIVE,218.26,366.40,60.002,1463688003,"201051344001093","219011344069620",28.17,41.80,0,336.34,409.98,178.0,169.9,0.818,415388.9,415388.9,35957,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688035,527934.00
05/19/2016 16:00,2,6.506,ACTIVE,220.29,369.70,59.975,1463688003,"201051344000900","219011344069620",28.49,35.80,0,341.45,416.89,187.7,179.2,0.853,421643.5,421643.5,30909,0,0,0,L,1122011218,0,125.62,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688036,527935.00
05/19/2016 16:00,2,6.424,ACTIVE,220.52,368.50,60.002,1463688003,"201051344000648","219011344069620",27.91,38.00,0,342.35,412.98,181.6,173.4,0.840,413633.8,413633.8,31202,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688037,527936.00
05/19/2016 16:00,2,6.506,ACTIVE,220.52,370.90,59.959,1463688003,"201051344000569","219011344069620",28.19,37.30,0,342.05,414.49,185.8,177.4,0.844,422772.2,422772.2,30839,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688038,527937.00
