ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2016 16:00,2,6.506,ACTIVE,220.74,369.40,59.954,1463688003,"201051344000983","219011344069620",28.27,38.00,0,341.75,415.69,186.1,177.7,0.866,414216.7,414216.7,31315,0,0,0,L,1122011218,0,125.85,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688039,527938.00
05/19/2016 16:00,2,6.551,ACTIVE,220.74,368.50,59.991,1463688003,"201051344001158","219011344069620",27.25,40.60,0,342.35,414.49,180.9,172.7,0.835,408723.8,408723.8,31580,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688040,527939.00
05/19/2016 16:00,2,6.420,ACTIVE,220.74,371.21,59.970,1463688003,"201051344000576","219011344069620",28.33,35.80,0,342.05,415.99,184.3,175.9,0.844,415715.2,415715.2,30985,0,0,0,L,1122011218,0,125.62,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688041,527940.00
05/19/2016 16:00,2,5.977,ACTIVE,215.54,353.77,59.975,1463688003,"274151322000087","219011344069620",25.68,61.70,0,332.73,389.24,155.4,148.1,0.592,647311.8,647311.8,24767,0,0,0,L,1151911521,0,123.36,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688042,527941.00
05/19/2016 16:15,2,5.965,ACTIVE,219.61,367.00,59.928,1463688904,"201051344000645","219011344069620",27.91,37.00,0,342.35,409.08,168.5,160.7,0.765,415264.3,415264.3,31125,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688905,527942.00
05/19/2016 16:15,2,5.393,ACTIVE,215.54,357.98,59.965,1463688904,"274151322000085","219011344069620",25.78,53.50,0,337.54,384.73,140.7,133.9,0.544,675655.8,675655.8,24687,0,0,0,L,1151911521,0,124.04,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688906,527943.00
05/19/2016 16:15,2,5.934,ACTIVE,218.93,367.00,59.981,1463688904,"201051344000633","219011344069620",27.83,42.00,0,342.05,407.87,167.1,159.3,0.804,406357.9,406357.9,31598,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688907,527944.00
05/19/2016 16:15,2,5.898,ACTIVE,219.84,367.60,59.975,1463688904,"201051344000469","219011344069620",28.31,34.00,0,342.05,411.18,169.2,161.4,0.787,407617.0,407617.0,31535,0,0,0,L,1122011218,0,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688908,527945.00
05/19/2016 16:15,2,5.787,ACTIVE,217.13,362.19,59.938,1463688904,"201051344000646","219011344069620",27.71,44.00,0,336.34,403.37,162.4,154.8,0.773,411362.8,411362.8,36088,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688909,527946.00
05/19/2016 16:15,2,5.453,ACTIVE,215.54,362.49,59.965,1463688904,"274151322000052","219011344069620",27.41,55.80,0,336.04,387.44,151.4,144.2,0.605,688194.3,688194.3,24916,0,0,0,L,1151911521,0,123.59,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688910,527947.00
05/19/2016 16:15,2,5.945,ACTIVE,218.48,363.99,59.965,1463688904,"201051344000585","219011344069620",27.93,44.00,0,337.84,407.27,168.1,160.3,0.791,417965.5,417965.5,36096,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688911,527948.00
05/19/2016 16:15,2,5.783,ACTIVE,216.90,362.49,59.975,1463688904,"201051344001230","219011344069620",27.85,42.80,0,336.94,402.77,163.1,155.4,0.765,415087.8,415087.8,35894,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688912,527949.00
05/19/2016 16:15,2,5.811,ACTIVE,218.48,362.79,59.981,1463688904,"201051344000582","219011344069620",27.61,43.00,0,338.14,408.18,162.6,155.0,0.742,408515.0,408515.0,36061,0,0,0,L,1122011218,0,124.72,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688913,527950.00
05/19/2016 16:15,2,5.795,ACTIVE,217.13,361.59,59.991,1463688904,"201051344000955","219011344069620",27.37,45.50,0,336.64,401.86,160.6,153.1,0.765,420695.8,420695.8,35993,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688913,527951.00
05/19/2016 16:15,2,3.631,ACTIVE,215.32,407.27,59.970,1463688904,"274151322000094","219011344069620",37.77,53.50,0,382.63,438.83,137.8,131.1,0.539,555036.6,555036.6,25947,0,0,0,L,1151911521,0,123.14,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688914,527952.00
05/19/2016 16:15,2,5.916,ACTIVE,219.84,367.00,59.959,1463688904,"201051344000579","219011344069620",27.85,43.60,0,342.65,410.88,166.9,159.2,0.795,421591.3,421591.3,11609,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688915,527953.00
05/19/2016 16:15,2,5.801,ACTIVE,217.13,362.79,59.944,1463688904,"201051344000890","219011344069620",27.75,45.30,0,337.54,402.46,163.1,155.5,0.751,417854.3,417854.3,36013,0,0,0,L,1122011218,0,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688916,527954.00
05/19/2016 16:15,2,5.822,ACTIVE,217.58,362.19,59.965,1463688904,"201051344000438","219011344069620",27.31,45.30,0,338.44,404.87,161.1,153.6,0.765,419920.6,419920.6,36018,0,0,0,L,1122011218,0,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688917,527955.00
05/19/2016 16:15,2,5.766,ACTIVE,217.35,361.29,59.986,1463688904,"201051344000417","219011344069620",27.31,46.40,0,336.94,401.56,159.4,152.0,0.760,412518.1,412518.1,36176,0,0,0,L,1122011218,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688918,527956.00
05/19/2016 16:15,2,5.570,ACTIVE,214.87,364.29,59.965,1463688904,"274151322000083","219011344069620",27.06,57.30,0,337.54,388.04,152.6,145.4,0.610,682007.9,682007.9,24986,0,0,0,L,1151911521,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688919,527957.00
05/19/2016 16:15,2,5.727,ACTIVE,215.54,373.01,59.954,1463688904,"274151322000076","219011344069620",27.85,55.30,0,337.24,388.94,161.4,153.9,0.632,726099.4,726099.4,24986,0,0,0,L,1151911521,0,123.59,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688920,527958.00
05/19/2016 16:15,2,5.969,ACTIVE,218.48,364.59,59.991,1463688904,"201051344000868","219011344069620",27.93,35.00,0,342.65,409.68,168.8,161.0,0.769,406771.0,406771.0,31258,0,0,0,L,1122011218,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688921,527959.00
05/19/2016 16:15,2,5.799,ACTIVE,215.09,355.88,59.954,1463688904,"274151322000095","219011344069620",27.79,57.00,0,336.64,390.44,163.2,155.6,0.610,718613.1,718613.1,24900,0,0,0,L,1151911521,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688922,527960.00
05/19/2016 16:15,2,5.938,ACTIVE,219.61,369.10,59.975,1463688904,"201051344000988","219011344069620",27.85,38.40,0,342.05,412.08,167.5,159.7,0.787,403904.4,403904.4,31557,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688923,527961.00
05/19/2016 16:15,2,5.877,ACTIVE,218.26,362.49,59.938,1463688904,"201051344001025","219011344069620",27.93,44.80,0,337.84,406.37,166.2,158.5,0.756,417739.7,417739.7,36068,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688924,527962.00
05/19/2016 16:15,2,5.943,ACTIVE,219.84,367.60,59.981,1463688904,"201051344000458","219011344069620",27.99,38.00,0,343.25,411.78,168.5,160.7,0.804,414704.9,414704.9,31481,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688924,527963.00
05/19/2016 16:15,2,5.881,ACTIVE,220.06,367.60,60.002,1463688904,"201051344000853","219011344069620",28.55,36.00,0,343.85,412.98,170.0,162.2,0.800,413308.8,413308.8,31080,0,0,0,L,1122011218,0,125.62,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688925,527964.00
05/19/2016 16:15,2,5.846,ACTIVE,217.13,360.69,60.002,1463688904,"201051344000685","219011344069620",27.61,42.50,0,337.24,402.46,163.5,155.9,0.795,419452.3,419452.3,35905,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688926,527965.00
05/19/2016 16:15,2,5.842,ACTIVE,218.26,363.99,59.944,1463688904,"201051344000917","219011344069620",27.87,42.30,0,337.84,406.07,164.9,157.3,0.782,416341.2,416341.2,35907,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688927,527966.00
05/19/2016 16:15,2,5.871,ACTIVE,216.90,361.59,59.981,1463688904,"201051344001145","219011344069620",27.67,41.00,0,336.94,402.46,164.3,156.7,0.769,421509.1,421509.1,35758,0,0,0,L,1122011218,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688928,527967.00
05/19/2016 16:15,2,5.928,ACTIVE,218.48,363.39,60.002,1463688904,"201051344000651","219011344069620",27.27,43.80,0,342.95,406.37,163.8,156.1,0.751,413745.2,413745.2,36122,0,0,0,L,1122011218,0,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688929,527968.00
05/19/2016 16:15,2,5.352,ACTIVE,215.09,364.89,59.954,1463688904,"274151322000088","219011344069620",25.88,52.50,0,337.84,384.73,140.3,133.5,0.530,659492.6,659492.6,24652,0,0,0,L,1151911521,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688930,527969.00
05/19/2016 16:15,2,3.615,ACTIVE,216.00,423.20,60.002,1463688904,"274151322000068","219011344069620",37.93,53.80,0,379.62,437.03,139.1,132.3,0.530,554734.9,554734.9,26155,0,0,0,L,1151911521,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688931,527970.00
05/19/2016 16:15,2,5.846,ACTIVE,217.80,360.38,59.986,1463688904,"201051344001135","219011344069620",27.47,44.80,0,337.54,401.86,162.6,155.0,0.751,409818.4,409818.4,36064,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688932,527971.00
05/19/2016 16:15,2,5.973,ACTIVE,218.03,365.19,59.996,1463688904,"201051344000594","219011344069620",27.63,46.60,0,342.35,409.98,167.2,159.5,0.778,418436.5,418436.5,31517,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688933,527972.00
05/19/2016 16:15,2,5.914,ACTIVE,218.26,363.09,59.944,1463688904,"201051344001203","219011344069620",27.51,44.00,0,339.65,406.37,164.7,157.0,0.773,416742.9,416742.9,36092,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688933,527973.00
05/19/2016 16:15,2,5.363,ACTIVE,215.32,360.69,59.975,1463688904,"274151322000054","219011344069620",26.22,53.00,0,337.54,385.63,142.3,135.5,0.539,673673.7,673673.7,24683,0,0,0,L,1151911521,0,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688935,527974.00
05/19/2016 16:15,2,5.926,ACTIVE,218.93,364.29,59.986,1463688904,"201051344000867","219011344069620",27.97,39.30,0,342.95,408.48,167.9,160.2,0.769,406032.2,406032.2,31520,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688935,527975.00
05/19/2016 16:15,2,5.701,ACTIVE,218.26,363.99,59.991,1463688904,"201051344001093","219011344069620",27.95,41.30,0,338.14,406.97,161.2,153.7,0.734,415428.9,415428.9,35958,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688936,527976.00
05/19/2016 16:15,2,5.895,ACTIVE,219.16,366.40,59.970,1463688904,"201051344000900","219011344069620",28.59,35.20,0,342.05,410.88,170.5,162.7,0.773,421685.8,421685.8,30910,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688937,527977.00
05/19/2016 16:15,2,5.826,ACTIVE,219.39,365.80,60.018,1463688904,"201051344000648","219011344069620",28.03,37.50,0,342.65,409.68,165.3,157.7,0.760,413674.8,413674.8,31203,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688938,527978.00
05/19/2016 16:15,2,5.887,ACTIVE,219.61,366.70,59.996,1463688904,"201051344000569","219011344069620",28.33,37.00,0,341.45,411.48,168.9,161.1,0.765,422814.0,422814.0,30840,0,0,0,L,1122011218,0,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688939,527979.00
05/19/2016 16:15,2,5.787,ACTIVE,219.61,366.10,60.002,1463688904,"201051344000983","219011344069620",28.82,37.00,0,341.75,411.48,168.8,161.0,0.782,414258.7,414258.7,31316,0,0,0,L,1122011218,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688940,527980.00
05/19/2016 16:15,2,5.824,ACTIVE,219.84,366.40,59.996,1463688904,"201051344001158","219011344069620",27.95,40.60,0,342.95,409.38,164.8,157.2,0.765,408764.7,408764.7,31581,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688941,527981.00
05/19/2016 16:15,2,5.830,ACTIVE,219.84,366.40,60.007,1463688904,"201051344000576","219011344069620",28.37,35.20,0,342.65,411.78,167.6,159.8,0.787,415756.7,415756.7,30986,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688942,527982.00
05/19/2016 16:15,2,5.408,ACTIVE,215.32,367.30,60.007,1463688904,"274151322000087","219011344069620",25.92,62.30,0,332.73,385.03,141.9,135.1,0.526,647346.8,647346.8,24768,0,0,0,L,1151911521,0,123.59,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463688943,527983.00
05/19/2016 16:30,2,5.537,ACTIVE,219.39,364.29,59.986,1463689804,"201051344000645","219011344069620",28.35,35.80,0,343.25,404.87,158.8,151.3,0.720,415303.8,415303.8,31126,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689805,527984.00
05/19/2016 16:30,2,5.012,ACTIVE,214.87,354.07,59.981,1463689804,"274151322000085","219011344069620",26.30,52.00,0,338.14,382.03,133.5,126.9,0.513,675688.8,675688.8,24688,0,0,0,L,1151911521,0,123.81,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689806,527985.00
05/19/2016 16:30,2,5.555,ACTIVE,218.71,364.89,59.965,1463689804,"201051344000633","219011344069620",28.03,41.50,0,342.35,404.27,157.7,150.3,0.751,406397.0,406397.0,31599,0,0,0,L,1122011218,0,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689807,527986.00
05/19/2016 16:30,2,5.531,ACTIVE,219.84,366.10,59.970,1463689804,"201051344000469","219011344069620",28.49,34.00,0,342.95,406.07,159.6,152.1,0.756,407656.5,407656.5,31536,0,0,0,L,1122011218,0,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689807,527987.00
05/19/2016 16:30,2,5.416,ACTIVE,216.90,359.48,60.012,1463689804,"201051344000646","219011344069620",28.05,43.20,0,336.34,398.56,153.9,146.6,0.729,411401.0,411401.0,36089,0,0,0,L,1122011218,0,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689808,527988.00
05/19/2016 16:30,2,5.119,ACTIVE,214.87,367.30,59.965,1463689804,"274151322000052","219011344069620",27.57,54.80,0,337.54,384.43,142.9,136.0,0.557,688229.9,688229.9,24917,0,0,0,L,1151911521,0,122.91,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689809,527989.00
05/19/2016 16:30,2,5.680,ACTIVE,218.26,363.09,59.965,1463689804,"201051344000585","219011344069620",27.81,42.50,0,337.84,400.36,159.9,152.4,0.747,418005.0,418005.0,36097,0,0,0,L,1122011218,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689810,527990.00
05/19/2016 16:30,2,5.383,ACTIVE,216.90,357.98,59.933,1463689804,"201051344001230","219011344069620",28.27,41.50,0,336.94,398.26,154.1,146.8,0.729,415126.0,415126.0,35895,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689811,527991.00
05/19/2016 16:30,2,5.430,ACTIVE,218.26,363.09,59.954,1463689804,"201051344000582","219011344069620",27.93,41.80,0,337.54,399.16,153.5,146.2,0.707,408553.1,408553.1,36062,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689812,527992.00
05/19/2016 16:30,2,5.420,ACTIVE,216.90,359.48,59.986,1463689804,"201051344000955","219011344069620",27.65,44.30,0,337.54,397.35,151.8,144.6,0.720,420733.5,420733.5,35994,0,0,0,L,1122011218,0,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689813,527993.00
05/19/2016 16:30,2,3.414,ACTIVE,214.64,406.67,59.928,1463689804,"274151322000094","219011344069620",37.79,52.50,0,384.43,441.24,130.0,123.6,0.508,555069.0,555069.0,25948,0,0,0,L,1151911521,0,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689814,527994.00
05/19/2016 16:30,2,5.555,ACTIVE,219.61,363.69,60.002,1463689804,"201051344000579","219011344069620",28.01,43.00,0,342.65,404.87,157.6,150.2,0.742,421630.4,421630.4,11610,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689815,527995.00
05/19/2016 16:30,2,5.434,ACTIVE,217.13,360.38,59.981,1463689804,"201051344000890","219011344069620",28.01,44.50,0,337.84,398.56,154.2,146.9,0.698,417892.5,417892.5,36014,0,0,0,L,1122011218,0,124.72,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689816,527996.00
05/19/2016 16:30,2,5.391,ACTIVE,217.80,362.49,59.975,1463689804,"201051344000438","219011344069620",27.93,44.50,0,338.14,397.96,152.6,145.3,0.729,419958.5,419958.5,36019,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689816,527997.00
05/19/2016 16:30,2,5.389,ACTIVE,217.13,359.48,60.007,1463689804,"201051344000417","219011344069620",27.65,45.50,0,337.24,397.35,150.9,143.8,0.716,412555.6,412555.6,36177,0,0,0,L,1122011218,0,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689817,527998.00
05/19/2016 16:30,2,5.188,ACTIVE,213.74,368.50,59.949,1463689804,"274151322000083","219011344069620",27.43,56.00,0,337.24,385.03,144.2,137.2,0.575,682043.8,682043.8,24987,0,0,0,L,1151911521,0,122.68,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689818,527999.00
05/19/2016 16:30,2,5.361,ACTIVE,215.09,369.10,59.954,1463689804,"274151322000076","219011344069620",28.03,54.30,0,337.84,386.83,151.8,144.6,0.601,726137.3,726137.3,24987,0,0,0,L,1151911521,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689819,528000.00
05/19/2016 16:30,2,5.580,ACTIVE,218.26,364.29,59.996,1463689804,"201051344000868","219011344069620",28.17,34.30,0,342.95,404.87,159.3,151.8,0.720,406810.5,406810.5,31259,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689820,528001.00
05/19/2016 16:30,2,5.463,ACTIVE,214.41,366.40,59.965,1463689804,"274151322000095","219011344069620",27.73,55.00,0,337.54,387.44,153.4,146.2,0.579,718651.3,718651.3,24901,0,0,0,L,1151911521,0,123.36,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689821,528002.00
05/19/2016 16:30,2,5.525,ACTIVE,219.61,365.49,59.981,1463689804,"201051344000988","219011344069620",28.29,37.00,0,341.75,405.17,158.3,150.9,0.751,403943.7,403943.7,31558,0,0,0,L,1122011218,0,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689822,528003.00
05/19/2016 16:30,2,5.535,ACTIVE,218.26,360.69,59.965,1463689804,"201051344001025","219011344069620",28.07,44.30,0,337.84,398.86,157.4,150.0,0.707,417778.8,417778.8,36069,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689823,528004.00
05/19/2016 16:30,2,5.572,ACTIVE,219.61,363.99,59.954,1463689804,"201051344000458","219011344069620",28.17,38.00,0,329.73,408.48,159.0,151.5,0.760,414744.4,414744.4,31482,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689825,528005.00
05/19/2016 16:30,2,5.604,ACTIVE,220.06,366.70,59.959,1463689804,"201051344000853","219011344069620",28.21,35.40,0,343.25,405.17,160.0,152.5,0.742,413348.7,413348.7,31081,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689826,528006.00
05/19/2016 16:30,2,5.406,ACTIVE,217.13,361.59,59.996,1463689804,"201051344000685","219011344069620",28.21,42.30,0,336.64,397.96,154.4,147.1,0.747,419490.8,419490.8,35906,0,0,0,L,1122011218,0,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689826,528007.00
05/19/2016 16:30,2,5.455,ACTIVE,218.03,361.59,60.023,1463689804,"201051344000917","219011344069620",28.21,41.30,0,336.94,398.56,155.8,148.5,0.725,416380.0,416380.0,35908,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689827,528008.00
05/19/2016 16:30,2,5.404,ACTIVE,217.13,358.88,60.002,1463689804,"201051344001145","219011344069620",28.41,40.20,0,337.54,398.26,155.5,148.2,0.716,421547.9,421547.9,35759,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689828,528009.00
05/19/2016 16:30,2,5.467,ACTIVE,218.26,361.89,59.954,1463689804,"201051344000651","219011344069620",27.93,43.20,0,339.34,401.86,154.5,147.2,0.707,413783.6,413783.6,36123,0,0,0,L,1122011218,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689829,528010.00
05/19/2016 16:30,2,4.955,ACTIVE,214.19,348.96,59.991,1463689804,"274151322000088","219011344069620",26.42,51.30,0,338.14,382.93,132.6,126.1,0.491,659525.6,659525.6,24653,0,0,0,L,1151911521,0,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689830,528011.00
05/19/2016 16:30,2,3.453,ACTIVE,215.54,417.79,59.975,1463689804,"274151322000068","219011344069620",37.61,52.50,0,382.93,444.54,130.0,123.6,0.495,554767.5,554767.5,26156,0,0,0,L,1151911521,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689831,528012.00
05/19/2016 16:30,2,5.494,ACTIVE,217.80,360.38,59.959,1463689804,"201051344001135","219011344069620",27.61,43.80,0,337.24,397.35,153.5,146.2,0.725,409856.6,409856.6,36065,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689832,528013.00
05/19/2016 16:30,2,5.535,ACTIVE,217.80,363.09,60.023,1463689804,"201051344000594","219011344069620",28.11,46.20,0,338.14,403.97,157.7,150.3,0.734,418475.7,418475.7,31518,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689833,528014.00
05/19/2016 16:30,2,5.459,ACTIVE,218.26,361.59,60.002,1463689804,"201051344001203","219011344069620",28.15,42.80,0,339.04,401.26,155.6,148.3,0.725,416781.5,416781.5,36093,0,0,0,L,1122011218,0,125.40,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689834,528015.00
05/19/2016 16:30,2,5.016,ACTIVE,214.41,351.07,59.975,1463689804,"274151322000054","219011344069620",26.56,52.30,0,338.14,383.53,135.1,128.4,0.517,673707.2,673707.2,24684,0,0,0,L,1151911521,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689835,528016.00
05/19/2016 16:30,2,5.451,ACTIVE,218.48,362.79,59.912,1463689804,"201051344000867","219011344069620",28.57,38.40,0,342.95,403.67,157.7,150.3,0.729,406071.6,406071.6,31521,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689835,528017.00
05/19/2016 16:30,2,5.291,ACTIVE,218.26,361.59,59.938,1463689804,"201051344001093","219011344069620",28.35,39.80,0,337.54,397.96,151.9,144.7,0.689,415466.7,415466.7,35959,0,0,0,L,1122011218,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689837,528018.00
05/19/2016 16:30,2,5.531,ACTIVE,219.16,366.70,59.981,1463689804,"201051344000900","219011344069620",28.63,34.30,0,342.35,405.77,160.3,152.8,0.742,421725.9,421725.9,30911,0,0,0,L,1122011218,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689838,528019.00
05/19/2016 16:30,2,5.443,ACTIVE,218.93,363.69,59.959,1463689804,"201051344000648","219011344069620",28.21,36.00,0,332.43,405.17,155.5,148.1,0.720,413713.6,413713.6,31204,0,0,0,L,1122011218,0,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689839,528020.00
05/19/2016 16:30,2,5.479,ACTIVE,219.61,365.19,59.954,1463689804,"201051344000569","219011344069620",28.65,36.50,0,342.95,405.77,158.8,151.3,0.742,422853.7,422853.7,30841,0,0,0,L,1122011218,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689839,528021.00
05/19/2016 16:30,2,5.518,ACTIVE,219.61,365.80,60.007,1463689804,"201051344000983","219011344069620",28.55,36.30,0,342.35,406.07,159.6,152.1,0.747,414298.5,414298.5,31317,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689840,528022.00
05/19/2016 16:30,2,5.510,ACTIVE,219.39,363.99,59.986,1463689804,"201051344001158","219011344069620",27.87,39.30,0,343.55,403.97,155.6,148.3,0.720,408803.4,408803.4,31582,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689841,528023.00
05/19/2016 16:30,2,5.475,ACTIVE,219.61,363.39,59.991,1463689804,"201051344000576","219011344069620",28.37,34.30,0,342.95,406.07,157.2,149.9,0.725,415796.0,415796.0,30987,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689842,528024.00
05/19/2016 16:30,2,4.992,ACTIVE,214.87,352.57,59.970,1463689804,"274151322000087","219011344069620",26.48,61.70,0,333.63,385.33,133.8,127.3,0.495,647380.2,647380.2,24769,0,0,0,L,1151911521,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463689843,528025.00
05/19/2016 16:45,2,5.297,ACTIVE,219.16,363.39,59.981,1463690703,"201051344000645","219011344069620",28.29,35.00,0,344.15,400.96,151.7,144.5,0.685,415340.0,415340.0,31127,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690704,528026.00
05/19/2016 16:45,2,4.709,ACTIVE,214.87,363.69,59.954,1463690703,"274151322000085","219011344069620",26.78,51.00,0,338.74,380.22,127.6,121.3,0.491,675719.3,675719.3,24689,0,0,0,L,1151911521,0,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690705,528027.00
05/19/2016 16:45,2,5.246,ACTIVE,218.48,364.29,59.938,1463690703,"201051344000633","219011344069620",28.45,39.30,0,342.35,400.66,151.2,144.0,0.716,406433.1,406433.1,31600,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690706,528028.00
05/19/2016 16:45,2,5.221,ACTIVE,219.39,365.49,59.949,1463690703,"201051344000469","219011344069620",28.86,32.40,0,343.85,402.16,152.6,145.3,0.725,407693.0,407693.0,31537,0,0,0,L,1122011218,0,124.27,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690707,528029.00
05/19/2016 16:45,2,5.166,ACTIVE,216.90,359.18,59.944,1463690703,"201051344000646","219011344069620",28.29,41.80,0,337.54,395.25,147.9,140.8,0.698,411436.4,411436.4,36090,0,0,0,L,1122011218,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690708,528030.00
05/19/2016 16:45,2,4.850,ACTIVE,214.64,348.96,59.954,1463690703,"274151322000052","219011344069620",27.57,53.00,0,338.14,381.73,135.3,128.7,0.530,688262.4,688262.4,24918,0,0,0,L,1151911521,0,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690709,528031.00
05/19/2016 16:45,2,5.398,ACTIVE,218.26,361.29,59.975,1463690703,"201051344000585","219011344069620",28.25,40.40,0,337.54,396.15,154.3,147.0,0.716,418041.9,418041.9,36098,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690710,528032.00
05/19/2016 16:45,2,5.107,ACTIVE,216.67,357.68,59.938,1463690703,"201051344001230","219011344069620",28.49,40.00,0,337.84,395.55,147.3,140.3,0.685,415161.2,415161.2,35896,0,0,0,L,1122011218,0,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690711,528033.00
05/19/2016 16:45,2,5.170,ACTIVE,218.26,360.99,59.933,1463690703,"201051344000582","219011344069620",28.19,40.40,0,337.24,395.85,147.6,140.5,0.676,408588.3,408588.3,36063,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690711,528034.00
05/19/2016 16:45,2,5.158,ACTIVE,217.13,358.58,59.981,1463690703,"201051344000955","219011344069620",27.85,42.50,0,337.54,394.35,145.6,138.6,0.689,420768.3,420768.3,35995,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690712,528035.00
05/19/2016 16:45,2,3.291,ACTIVE,215.09,413.29,59.954,1463690703,"274151322000094","219011344069620",37.33,51.50,0,384.43,443.04,124.0,117.8,0.477,555098.7,555098.7,25949,0,0,0,L,1151911521,0,122.91,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690713,528036.00
05/19/2016 16:45,2,5.287,ACTIVE,219.39,364.59,59.996,1463690703,"201051344000579","219011344069620",28.35,41.30,0,344.15,401.56,151.8,144.6,0.720,421666.6,421666.6,11611,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690714,528037.00
05/19/2016 16:45,2,5.152,ACTIVE,216.90,358.28,60.007,1463690703,"201051344000890","219011344069620",28.41,43.20,0,337.84,395.25,148.1,141.1,0.685,417927.9,417927.9,36015,0,0,0,L,1122011218,0,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690715,528038.00
05/19/2016 16:45,2,5.121,ACTIVE,217.58,360.69,59.954,1463690703,"201051344000438","219011344069620",28.27,42.80,0,338.14,395.25,146.5,139.5,0.698,419993.5,419993.5,36020,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690716,528039.00
05/19/2016 16:45,2,5.084,ACTIVE,217.13,359.48,59.917,1463690703,"201051344000417","219011344069620",28.25,43.40,0,337.54,393.75,145.4,138.4,0.694,412590.2,412590.2,36178,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690717,528040.00
05/19/2016 16:45,2,4.855,ACTIVE,214.19,353.47,59.965,1463690703,"274151322000083","219011344069620",27.99,54.30,0,337.54,381.73,137.6,130.9,0.548,682076.8,682076.8,24988,0,0,0,L,1151911521,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690718,528041.00
05/19/2016 16:45,2,5.076,ACTIVE,215.32,367.30,59.970,1463690703,"274151322000076","219011344069620",28.33,52.30,0,338.74,384.13,145.6,138.6,0.575,726172.2,726172.2,24988,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690719,528042.00
05/19/2016 16:45,2,5.252,ACTIVE,218.26,362.19,59.996,1463690703,"201051344000868","219011344069620",28.77,32.80,0,342.95,400.36,153.0,145.7,0.698,406846.9,406846.9,31260,0,0,0,L,1122011218,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690720,528043.00
05/19/2016 16:45,2,5.176,ACTIVE,214.41,352.27,59.970,1463690703,"274151322000095","219011344069620",28.09,54.30,0,337.54,384.13,147.2,140.1,0.552,718686.5,718686.5,24902,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690721,528044.00
05/19/2016 16:45,2,5.240,ACTIVE,219.39,363.69,59.986,1463690703,"201051344000988","219011344069620",28.69,35.60,0,341.15,401.86,152.4,145.2,0.712,403979.9,403979.9,31559,0,0,0,L,1122011218,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690722,528045.00
05/19/2016 16:45,2,5.346,ACTIVE,217.80,360.69,59.928,1463690703,"201051344001025","219011344069620",28.11,42.30,0,338.14,395.85,152.3,145.1,0.689,417815.0,417815.0,36070,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690723,528046.00
05/19/2016 16:45,2,5.244,ACTIVE,219.16,363.69,59.949,1463690703,"201051344000458","219011344069620",28.80,36.50,0,344.45,401.86,152.9,145.7,0.734,414780.8,414780.8,31483,0,0,0,L,1122011218,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690724,528047.00
05/19/2016 16:45,2,5.309,ACTIVE,220.06,365.49,59.949,1463690703,"201051344000853","219011344069620",28.61,34.80,0,343.55,402.16,153.8,146.6,0.707,413385.3,413385.3,31082,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690724,528048.00
05/19/2016 16:45,2,5.230,ACTIVE,217.13,360.08,60.002,1463690703,"201051344000685","219011344069620",28.07,40.20,0,337.24,394.65,148.6,141.5,0.725,419526.2,419526.2,35907,0,0,0,L,1122011218,0,125.17,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690725,528049.00
05/19/2016 16:45,2,5.244,ACTIVE,217.80,360.99,59.991,1463690703,"201051344000917","219011344069620",28.29,39.80,0,336.34,394.95,150.2,143.0,0.707,416415.7,416415.7,35909,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690726,528050.00
05/19/2016 16:45,2,5.141,ACTIVE,217.13,360.69,60.002,1463690703,"201051344001145","219011344069620",28.77,38.60,0,337.84,394.95,149.7,142.5,0.694,421583.5,421583.5,35760,0,0,0,L,1122011218,0,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690727,528051.00
05/19/2016 16:45,2,5.268,ACTIVE,218.26,361.29,59.991,1463690703,"201051344000651","219011344069620",28.03,41.00,0,339.34,397.96,149.6,142.5,0.689,413819.2,413819.2,36124,0,0,0,L,1122011218,0,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690728,528052.00
05/19/2016 16:45,2,4.689,ACTIVE,214.41,349.56,59.959,1463690703,"274151322000088","219011344069620",26.80,49.30,0,337.84,379.32,127.3,121.0,0.482,659556.0,659556.0,24654,0,0,0,L,1151911521,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690729,528053.00
05/19/2016 16:45,2,3.281,ACTIVE,215.32,407.57,59.959,1463690703,"274151322000068","219011344069620",37.41,51.80,0,384.13,439.43,124.2,117.9,0.468,554797.3,554797.3,26157,0,0,0,L,1151911521,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690730,528054.00
05/19/2016 16:45,2,5.248,ACTIVE,217.58,359.78,59.944,1463690703,"201051344001135","219011344069620",27.97,41.50,0,337.54,394.35,148.6,141.5,0.685,409892.0,409892.0,36066,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690731,528055.00
05/19/2016 16:45,2,5.281,ACTIVE,217.58,361.29,60.002,1463690703,"201051344000594","219011344069620",28.47,44.00,0,338.14,396.75,152.3,145.1,0.707,418512.0,418512.0,31519,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690732,528056.00
05/19/2016 16:45,2,5.193,ACTIVE,217.80,360.08,59.991,1463690703,"201051344001203","219011344069620",28.55,41.00,0,339.34,395.55,150.1,143.0,0.707,416817.3,416817.3,36094,0,0,0,L,1122011218,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690733,528057.00
05/19/2016 16:45,2,4.779,ACTIVE,214.64,348.96,59.949,1463690703,"274151322000054","219011344069620",26.90,50.60,0,338.44,380.52,130.0,123.6,0.499,673738.2,673738.2,24685,0,0,0,L,1151911521,0,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690734,528058.00
05/19/2016 16:45,2,5.271,ACTIVE,218.48,362.79,59.996,1463690703,"201051344000867","219011344069620",28.61,36.50,0,340.55,399.46,152.7,145.5,0.703,406107.8,406107.8,31522,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690735,528059.00
05/19/2016 16:45,2,4.992,ACTIVE,218.03,361.29,59.965,1463690703,"201051344001093","219011344069620",28.82,38.20,0,337.84,394.65,145.8,138.8,0.676,415501.5,415501.5,35960,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690736,528060.00
05/19/2016 16:45,2,5.277,ACTIVE,218.93,363.09,59.975,1463690703,"201051344000900","219011344069620",28.90,33.00,0,343.55,401.56,154.6,147.2,0.698,421762.7,421762.7,30912,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690737,528061.00
05/19/2016 16:45,2,5.172,ACTIVE,218.93,362.49,59.986,1463690703,"201051344000648","219011344069620",28.67,34.50,0,343.85,400.66,150.3,143.2,0.689,413749.3,413749.3,31205,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690738,528062.00
05/19/2016 16:45,2,5.238,ACTIVE,219.16,362.79,59.991,1463690703,"201051344000569","219011344069620",28.88,35.40,0,343.25,402.16,153.1,145.8,0.707,422890.2,422890.2,30842,0,0,0,L,1122011218,0,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690739,528063.00
05/19/2016 16:45,2,5.291,ACTIVE,219.39,364.89,59.986,1463690703,"201051344000983","219011344069620",28.73,35.20,0,343.55,401.86,154.0,146.7,0.742,414335.2,414335.2,31318,0,0,0,L,1122011218,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690740,528064.00
05/19/2016 16:45,2,5.211,ACTIVE,219.39,363.99,59.965,1463690703,"201051344001158","219011344069620",28.53,37.80,0,343.55,400.36,150.6,143.4,0.703,408839.2,408839.2,31583,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690741,528065.00
05/19/2016 16:45,2,5.232,ACTIVE,219.39,365.49,59.928,1463690703,"201051344000576","219011344069620",28.61,33.00,0,342.95,401.56,151.6,144.4,0.703,415832.0,415832.0,30988,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690742,528066.00
05/19/2016 16:45,2,4.768,ACTIVE,214.64,349.86,59.986,1463690703,"274151322000087","219011344069620",26.80,61.70,0,334.84,379.32,129.3,122.9,0.477,647410.9,647410.9,24770,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463690743,528067.00
05/19/2016 17:00,2,4.969,ACTIVE,219.16,362.19,59.965,1463691603,"201051344000645","219011344069620",28.17,33.80,0,343.25,399.76,141.7,134.9,0.636,415375.2,415375.2,31128,0,0,0,L,1122011218,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691604,528068.00
05/19/2016 17:00,2,4.375,ACTIVE,214.64,348.36,60.007,1463691603,"274151322000085","219011344069620",27.04,48.50,0,338.44,378.12,119.7,113.6,0.455,675749.0,675749.0,24690,0,0,0,L,1151911521,0,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691605,528069.00
05/19/2016 17:00,2,4.861,ACTIVE,218.03,362.19,60.007,1463691603,"201051344000633","219011344069620",28.73,38.00,0,341.15,399.76,141.5,134.7,0.667,406468.3,406468.3,31601,0,0,0,L,1122011218,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691606,528070.00
05/19/2016 17:00,2,4.908,ACTIVE,219.16,363.09,59.965,1463691603,"201051344000469","219011344069620",28.67,31.30,0,343.55,400.66,142.5,135.6,0.676,407728.4,407728.4,31538,0,0,0,L,1122011218,0,124.04,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691608,528071.00
05/19/2016 17:00,2,4.873,ACTIVE,217.13,360.08,59.981,1463691603,"201051344000646","219011344069620",28.11,39.80,0,337.24,394.05,138.8,132.0,0.654,411470.9,411470.9,36091,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691608,528072.00
05/19/2016 17:00,2,4.434,ACTIVE,214.41,349.86,59.975,1463691603,"274151322000052","219011344069620",28.31,51.50,0,337.54,380.52,127.0,120.7,0.495,688293.9,688293.9,24919,0,0,0,L,1151911521,0,122.91,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691609,528073.00
05/19/2016 17:00,2,5.072,ACTIVE,218.26,361.59,59.949,1463691603,"201051344000585","219011344069620",28.21,39.00,0,337.54,394.65,144.9,137.9,0.676,418077.9,418077.9,36099,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691610,528074.00
05/19/2016 17:00,2,4.746,ACTIVE,217.13,357.38,60.012,1463691603,"201051344001230","219011344069620",28.65,38.40,0,338.44,393.75,137.6,130.9,0.650,415195.4,415195.4,35897,0,0,0,L,1122011218,0,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691611,528075.00
05/19/2016 17:00,2,4.838,ACTIVE,218.48,361.59,59.959,1463691603,"201051344000582","219011344069620",28.17,38.60,0,337.84,394.35,138.1,131.3,0.628,408622.6,408622.6,36064,0,0,0,L,1122011218,0,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691612,528076.00
05/19/2016 17:00,2,4.715,ACTIVE,217.13,359.78,59.996,1463691603,"201051344000955","219011344069620",28.55,41.00,0,338.44,393.45,136.3,129.6,0.654,420802.2,420802.2,35996,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691613,528077.00
05/19/2016 17:00,2,2.912,ACTIVE,214.41,415.99,59.981,1463691603,"274151322000094","219011344069620",38.94,49.80,0,388.34,444.85,115.7,109.7,0.451,555127.3,555127.3,25950,0,0,0,L,1151911521,0,122.91,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691614,528078.00
05/19/2016 17:00,2,4.914,ACTIVE,219.39,362.49,60.012,1463691603,"201051344000579","219011344069620",28.49,39.00,0,343.25,399.76,141.8,135.0,0.681,421701.8,421701.8,11612,0,0,0,L,1122011218,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691615,528079.00
