ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2016 17:00,2,4.812,ACTIVE,217.13,359.18,60.012,1463691603,"201051344000890","219011344069620",28.45,41.00,0,338.14,394.05,138.7,132.0,0.636,417962.3,417962.3,36016,0,0,0,L,1122011218,0,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691616,528080.00
05/19/2016 17:00,2,4.791,ACTIVE,217.80,360.99,60.007,1463691603,"201051344000438","219011344069620",28.31,41.00,0,337.84,393.45,137.3,130.6,0.645,420027.6,420027.6,36021,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691617,528081.00
05/19/2016 17:00,2,4.771,ACTIVE,217.58,359.18,60.018,1463691603,"201051344000417","219011344069620",28.17,42.30,0,336.64,392.85,136.2,129.5,0.650,412624.0,412624.0,36179,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691618,528082.00
05/19/2016 17:00,2,4.537,ACTIVE,214.19,351.67,59.991,1463691603,"274151322000083","219011344069620",28.05,52.30,0,335.44,379.62,128.8,122.4,0.513,682108.7,682108.7,24989,0,0,0,L,1151911521,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691619,528083.00
05/19/2016 17:00,2,4.727,ACTIVE,215.09,354.07,59.996,1463691603,"274151322000076","219011344069620",28.45,50.40,0,339.04,382.33,136.0,129.3,0.539,726206.0,726206.0,24989,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691620,528084.00
05/19/2016 17:00,2,4.861,ACTIVE,218.26,360.99,59.975,1463691603,"201051344000868","219011344069620",28.88,32.60,0,339.34,399.16,142.3,135.4,0.641,406882.4,406882.4,31261,0,0,0,L,1122011218,0,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691621,528085.00
05/19/2016 17:00,2,4.801,ACTIVE,214.41,365.19,60.018,1463691603,"274151322000095","219011344069620",28.41,51.80,0,337.54,381.42,137.8,131.1,0.521,718720.7,718720.7,24903,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691622,528086.00
05/19/2016 17:00,2,4.859,ACTIVE,219.16,363.99,60.039,1463691603,"201051344000988","219011344069620",28.78,34.50,0,341.15,400.66,141.8,135.0,0.672,404015.2,404015.2,31560,0,0,0,L,1122011218,0,124.27,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691623,528087.00
05/19/2016 17:00,2,4.934,ACTIVE,217.80,359.78,60.002,1463691603,"201051344001025","219011344069620",28.49,40.20,0,338.14,394.65,142.2,135.3,0.645,417850.4,417850.4,36071,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691624,528088.00
05/19/2016 17:00,2,4.939,ACTIVE,218.93,362.49,60.002,1463691603,"201051344000458","219011344069620",28.53,35.00,0,343.85,400.06,142.7,135.8,0.685,414816.2,414816.2,31484,0,0,0,L,1122011218,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691625,528089.00
05/19/2016 17:00,2,4.967,ACTIVE,219.61,366.10,60.012,1463691603,"201051344000853","219011344069620",28.57,33.30,0,342.65,400.66,143.7,136.8,0.667,413420.9,413420.9,31083,0,0,0,L,1122011218,0,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691626,528090.00
05/19/2016 17:00,2,4.824,ACTIVE,216.90,360.08,60.012,1463691603,"201051344000685","219011344069620",28.49,38.80,0,337.84,393.45,139.2,132.5,0.676,419560.7,419560.7,35908,0,0,0,L,1122011218,0,125.17,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691626,528091.00
05/19/2016 17:00,2,4.848,ACTIVE,218.03,360.08,60.028,1463691603,"201051344000917","219011344069620",28.53,38.40,0,336.04,394.65,140.1,133.3,0.654,416450.5,416450.5,35910,0,0,0,L,1122011218,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691627,528092.00
05/19/2016 17:00,2,4.812,ACTIVE,217.35,359.78,60.012,1463691603,"201051344001145","219011344069620",28.73,37.00,0,337.84,393.75,140.1,133.3,0.645,421618.3,421618.3,35761,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691628,528093.00
05/19/2016 17:00,2,4.857,ACTIVE,218.03,361.29,60.002,1463691603,"201051344000651","219011344069620",28.41,39.80,0,338.44,395.55,139.6,132.8,0.632,413853.9,413853.9,36125,0,0,0,L,1122011218,0,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691629,528094.00
05/19/2016 17:00,2,4.336,ACTIVE,214.19,350.17,60.002,1463691603,"274151322000088","219011344069620",27.08,47.30,0,337.84,376.92,118.9,112.8,0.455,659585.5,659585.5,24655,0,0,0,L,1151911521,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691630,528095.00
05/19/2016 17:00,2,3.008,ACTIVE,215.09,419.90,59.986,1463691603,"274151322000068","219011344069620",38.23,50.20,0,384.73,446.05,117.0,111.0,0.446,554826.0,554826.0,26158,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691631,528096.00
05/19/2016 17:00,2,4.828,ACTIVE,217.58,359.78,60.012,1463691603,"201051344001135","219011344069620",28.29,39.80,0,337.84,393.15,138.4,131.7,0.650,409926.4,409926.4,36067,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691632,528097.00
05/19/2016 17:00,2,4.902,ACTIVE,217.58,362.19,59.986,1463691603,"201051344000594","219011344069620",28.57,42.00,0,337.54,395.55,141.9,135.0,0.658,418547.2,418547.2,31520,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691633,528098.00
05/19/2016 17:00,2,4.805,ACTIVE,218.03,360.38,59.970,1463691603,"201051344001203","219011344069620",28.59,39.50,0,338.74,394.95,139.3,132.5,0.650,416852.0,416852.0,36095,0,0,0,L,1122011218,0,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691634,528099.00
05/19/2016 17:00,2,4.369,ACTIVE,214.64,349.86,60.007,1463691603,"274151322000054","219011344069620",27.35,47.50,0,338.14,377.22,121.0,114.9,0.460,673768.3,673768.3,24686,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691635,528100.00
05/19/2016 17:00,2,4.867,ACTIVE,218.03,359.78,60.018,1463691603,"201051344000867","219011344069620",28.69,35.20,0,340.25,398.26,141.4,134.5,0.650,406143.1,406143.1,31523,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691636,528101.00
05/19/2016 17:00,2,4.648,ACTIVE,218.03,360.38,59.996,1463691603,"201051344001093","219011344069620",28.63,37.30,0,337.54,393.15,134.7,128.1,0.619,415535.2,415535.2,35961,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691637,528102.00
05/19/2016 17:00,2,4.834,ACTIVE,218.93,363.39,60.028,1463691603,"201051344000900","219011344069620",29.20,32.20,0,343.55,400.66,143.0,136.1,0.658,421798.3,421798.3,30913,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691638,528103.00
05/19/2016 17:00,2,4.766,ACTIVE,218.71,362.19,59.996,1463691603,"201051344000648","219011344069620",28.78,34.30,0,344.45,400.06,139.0,132.2,0.654,413783.9,413783.9,31206,0,0,0,L,1122011218,0,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691639,528104.00
05/19/2016 17:00,2,4.848,ACTIVE,219.16,364.29,60.007,1463691603,"201051344000569","219011344069620",28.90,34.30,0,343.25,400.06,142.0,135.1,0.672,422925.5,422925.5,30843,0,0,0,L,1122011218,0,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691640,528105.00
05/19/2016 17:00,2,4.906,ACTIVE,219.39,363.39,59.975,1463691603,"201051344000983","219011344069620",28.77,34.00,0,342.95,400.36,142.9,136.0,0.676,414370.8,414370.8,31319,0,0,0,L,1122011218,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691640,528106.00
05/19/2016 17:00,2,4.865,ACTIVE,219.16,362.49,60.007,1463691603,"201051344001158","219011344069620",28.37,36.00,0,343.55,399.76,139.7,132.9,0.658,408874.1,408874.1,31584,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691641,528107.00
05/19/2016 17:00,2,4.783,ACTIVE,219.39,363.69,60.012,1463691603,"201051344000576","219011344069620",29.02,32.20,0,343.25,400.06,140.5,133.7,0.636,415867.0,415867.0,30989,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691642,528108.00
05/19/2016 17:00,2,4.377,ACTIVE,214.87,363.99,60.002,1463691603,"274151322000087","219011344069620",27.14,57.30,0,338.44,377.52,120.2,114.1,0.446,647440.8,647440.8,24771,0,0,0,L,1151911521,0,123.59,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463691643,528109.00
05/19/2016 17:15,2,4.580,ACTIVE,218.03,360.99,59.981,1463692503,"201051344000645","219011344069620",28.63,32.40,0,343.85,396.45,132.7,126.1,0.605,415407.2,415407.2,31129,0,0,0,L,1122011218,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692505,528110.00
05/19/2016 17:15,2,4.033,ACTIVE,213.96,354.07,59.912,1463692503,"274151322000085","219011344069620",27.25,46.80,0,338.14,376.31,111.3,105.5,0.429,675775.8,675775.8,24691,0,0,0,L,1151911521,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692505,528111.00
05/19/2016 17:15,2,4.475,ACTIVE,217.35,360.38,59.928,1463692503,"201051344000633","219011344069620",29.18,36.30,0,342.35,396.15,132.3,125.8,0.632,406500.1,406500.1,31602,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692506,528112.00
05/19/2016 17:15,2,4.533,ACTIVE,218.26,360.69,59.944,1463692503,"201051344000469","219011344069620",29.04,29.80,0,342.65,397.05,133.4,126.8,0.636,407760.5,407760.5,31539,0,0,0,L,1122011218,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692507,528113.00
05/19/2016 17:15,2,4.516,ACTIVE,215.32,354.97,59.907,1463692503,"201051344000646","219011344069620",28.41,38.40,0,337.84,390.44,129.9,123.4,0.614,411502.0,411502.0,36092,0,0,0,L,1122011218,0,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692508,528114.00
05/19/2016 17:15,2,4.139,ACTIVE,213.96,346.56,59.954,1463692503,"274151322000052","219011344069620",28.15,49.50,0,336.94,378.12,118.0,111.9,0.464,688322.3,688322.3,24920,0,0,0,L,1151911521,0,122.01,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692509,528115.00
05/19/2016 17:15,2,4.723,ACTIVE,216.22,359.48,59.944,1463692503,"201051344000585","219011344069620",28.55,37.80,0,337.24,392.25,136.5,129.8,0.645,418110.5,418110.5,36100,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692510,528116.00
05/19/2016 17:15,2,4.402,ACTIVE,215.32,354.67,59.954,1463692503,"201051344001230","219011344069620",28.82,36.50,0,337.84,389.84,128.5,122.1,0.597,415226.3,415226.3,35898,0,0,0,L,1122011218,0,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692511,528117.00
05/19/2016 17:15,2,4.475,ACTIVE,216.45,357.08,59.981,1463692503,"201051344000582","219011344069620",28.49,37.00,0,338.14,391.34,129.2,122.7,0.583,408653.6,408653.6,36065,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692512,528118.00
05/19/2016 17:15,2,4.365,ACTIVE,215.32,355.58,59.965,1463692503,"201051344000955","219011344069620",28.82,39.80,0,338.74,390.44,127.4,121.0,0.610,420832.7,420832.7,35997,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692513,528119.00
05/19/2016 17:15,2,2.766,ACTIVE,213.74,418.70,59.938,1463692503,"274151322000094","219011344069620",38.25,48.30,0,393.15,442.74,107.5,101.8,0.424,555153.0,555153.0,25951,0,0,0,L,1151911521,0,122.46,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692514,528120.00
05/19/2016 17:15,2,4.578,ACTIVE,218.03,360.69,59.944,1463692503,"201051344000579","219011344069620",28.69,37.80,0,343.85,396.15,132.9,126.4,0.628,421733.7,421733.7,11613,0,0,0,L,1122011218,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692515,528121.00
05/19/2016 17:15,2,4.453,ACTIVE,215.09,354.97,59.959,1463692503,"201051344000890","219011344069620",28.78,40.00,0,338.14,390.44,129.8,123.4,0.597,417993.4,417993.4,36017,0,0,0,L,1122011218,0,123.59,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692516,528122.00
05/19/2016 17:15,2,4.426,ACTIVE,216.00,356.48,59.938,1463692503,"201051344000438","219011344069620",28.59,39.50,0,337.84,390.14,128.3,121.9,0.614,420058.4,420058.4,36022,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692517,528123.00
05/19/2016 17:15,2,4.443,ACTIVE,215.54,355.88,59.965,1463692503,"201051344000417","219011344069620",28.31,40.20,0,337.84,389.84,127.3,121.0,0.605,412654.5,412654.5,36180,0,0,0,L,1122011218,0,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692517,528124.00
05/19/2016 17:15,2,4.186,ACTIVE,213.29,347.16,59.933,1463692503,"274151322000083","219011344069620",28.29,50.00,0,335.14,378.72,120.0,113.9,0.477,682137.5,682137.5,24990,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692518,528125.00
05/19/2016 17:15,2,4.301,ACTIVE,214.41,357.98,59.949,1463692503,"274151322000076","219011344069620",29.00,48.80,0,339.04,380.52,126.4,120.1,0.504,726236.4,726236.4,24990,0,0,0,L,1151911521,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692519,528126.00
05/19/2016 17:15,2,4.576,ACTIVE,216.90,359.48,59.938,1463692503,"201051344000868","219011344069620",28.71,31.30,0,338.74,394.95,133.0,126.5,0.610,406914.3,406914.3,31262,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692520,528127.00
05/19/2016 17:15,2,4.383,ACTIVE,213.29,354.97,59.954,1463692503,"274151322000095","219011344069620",29.00,50.20,0,334.84,381.12,128.7,122.3,0.491,718751.6,718751.6,24904,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692521,528128.00
05/19/2016 17:15,2,4.574,ACTIVE,217.80,361.89,59.975,1463692503,"201051344000988","219011344069620",28.71,33.50,0,342.65,397.05,133.0,126.4,0.628,404047.1,404047.1,31561,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692522,528129.00
05/19/2016 17:15,2,4.545,ACTIVE,216.00,356.18,59.991,1463692503,"201051344001025","219011344069620",28.96,38.60,0,338.74,391.34,133.4,126.8,0.605,417882.3,417882.3,36072,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692523,528130.00
05/19/2016 17:15,2,4.582,ACTIVE,217.80,359.78,59.944,1463692503,"201051344000458","219011344069620",28.80,34.00,0,343.85,397.35,133.7,127.1,0.645,414848.3,414848.3,31485,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692524,528131.00
05/19/2016 17:15,2,4.580,ACTIVE,218.48,361.59,59.965,1463692503,"201051344000853","219011344069620",28.92,32.40,0,344.15,397.05,134.1,127.5,0.636,413453.2,413453.2,31084,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692525,528132.00
05/19/2016 17:15,2,4.438,ACTIVE,215.32,355.88,59.981,1463692503,"201051344000685","219011344069620",28.88,37.50,0,336.94,390.14,129.8,123.3,0.636,419591.8,419591.8,35909,0,0,0,L,1122011218,0,124.27,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692526,528133.00
05/19/2016 17:15,2,4.512,ACTIVE,216.22,356.48,59.975,1463692503,"201051344000917","219011344069620",28.65,38.20,0,337.84,390.14,130.8,124.4,0.619,416481.9,416481.9,35911,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692527,528134.00
05/19/2016 17:15,2,4.531,ACTIVE,215.32,355.88,59.944,1463692503,"201051344001145","219011344069620",28.53,36.00,0,338.74,390.14,130.9,124.5,0.614,421649.7,421649.7,35762,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692528,528135.00
05/19/2016 17:15,2,4.551,ACTIVE,216.45,357.08,59.933,1463692503,"201051344000651","219011344069620",28.35,38.00,0,338.44,392.25,130.6,124.1,0.597,413885.3,413885.3,36126,0,0,0,L,1122011218,0,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692529,528136.00
05/19/2016 17:15,2,3.955,ACTIVE,213.29,354.97,59.996,1463692503,"274151322000088","219011344069620",27.51,45.00,0,336.04,375.71,110.3,104.5,0.415,659612.0,659612.0,24656,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692530,528137.00
05/19/2016 17:15,2,2.689,ACTIVE,214.64,420.20,59.970,1463692503,"274151322000068","219011344069620",39.16,49.30,0,388.64,442.44,108.3,102.6,0.411,554851.8,554851.8,26159,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692531,528138.00
05/19/2016 17:15,2,4.477,ACTIVE,215.77,355.58,59.991,1463692503,"201051344001135","219011344069620",28.59,38.20,0,339.04,389.54,129.5,123.1,0.605,409957.5,409957.5,36068,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692532,528139.00
05/19/2016 17:15,2,4.557,ACTIVE,216.67,358.88,59.922,1463692503,"201051344000594","219011344069620",28.77,40.40,0,337.54,392.25,132.9,126.4,0.628,418579.1,418579.1,31521,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692533,528140.00
05/19/2016 17:15,2,4.504,ACTIVE,216.22,356.78,59.933,1463692503,"201051344001203","219011344069620",28.57,38.20,0,338.74,390.44,130.4,123.9,0.597,416883.3,416883.3,36096,0,0,0,L,1122011218,0,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692534,528141.00
05/19/2016 17:15,2,3.998,ACTIVE,213.51,358.88,59.975,1463692503,"274151322000054","219011344069620",27.75,46.00,0,337.54,377.22,112.4,106.6,0.433,673795.3,673795.3,24687,0,0,0,L,1151911521,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692535,528142.00
05/19/2016 17:15,2,4.510,ACTIVE,217.58,358.28,59.944,1463692503,"201051344000867","219011344069620",29.02,34.00,0,338.74,394.65,132.5,125.9,0.605,406175.0,406175.0,31524,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692536,528143.00
05/19/2016 17:15,2,4.316,ACTIVE,216.22,357.68,59.986,1463692503,"201051344001093","219011344069620",28.77,35.60,0,338.44,388.94,125.8,119.5,0.583,415565.5,415565.5,35962,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692536,528144.00
05/19/2016 17:15,2,4.525,ACTIVE,217.35,360.69,59.981,1463692503,"201051344000900","219011344069620",29.20,31.30,0,342.35,397.05,133.8,127.3,0.614,421830.6,421830.6,30914,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692537,528145.00
05/19/2016 17:15,2,4.439,ACTIVE,217.80,359.78,60.002,1463692503,"201051344000648","219011344069620",28.96,33.00,0,343.85,396.15,130.2,123.8,0.610,413815.3,413815.3,31207,0,0,0,L,1122011218,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692538,528146.00
05/19/2016 17:15,2,4.482,ACTIVE,217.80,360.38,59.965,1463692503,"201051344000569","219011344069620",29.26,33.30,0,343.25,396.45,132.9,126.3,0.623,422957.6,422957.6,30844,0,0,0,L,1122011218,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692539,528147.00
05/19/2016 17:15,2,4.541,ACTIVE,218.03,360.38,59.912,1463692503,"201051344000983","219011344069620",29.18,32.60,0,341.75,396.75,134.2,127.6,0.636,414403.1,414403.1,31320,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692540,528148.00
05/19/2016 17:15,2,4.543,ACTIVE,218.03,360.69,59.944,1463692503,"201051344001158","219011344069620",28.47,34.50,0,342.95,395.85,131.0,124.5,0.619,408905.6,408905.6,31585,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692541,528149.00
05/19/2016 17:15,2,4.465,ACTIVE,218.03,361.89,59.938,1463692503,"201051344000576","219011344069620",29.06,31.50,0,343.25,396.45,131.5,125.0,0.614,415898.7,415898.7,30990,0,0,0,L,1122011218,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692542,528150.00
05/19/2016 17:15,2,4.033,ACTIVE,213.96,347.76,59.981,1463692503,"274151322000087","219011344069620",27.49,55.30,0,336.04,376.01,112.3,106.4,0.415,647467.8,647467.8,24772,0,0,0,L,1151911521,0,122.68,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463692543,528151.00
05/19/2016 17:30,2,4.074,ACTIVE,217.58,358.28,59.986,1463693403,"201051344000645","219011344069620",28.71,32.00,0,342.65,391.34,118.5,112.5,0.539,415437.0,415437.0,31130,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693404,528152.00
05/19/2016 17:30,2,3.604,ACTIVE,214.19,349.86,59.975,1463693403,"274151322000085","219011344069620",27.17,44.80,0,337.84,370.00,99.1,93.7,0.384,675800.6,675800.6,24692,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693405,528153.00
05/19/2016 17:30,2,4.045,ACTIVE,217.13,359.18,59.986,1463693403,"201051344000633","219011344069620",28.96,35.40,0,339.04,389.54,118.7,112.7,0.561,406529.9,406529.9,31603,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693406,528154.00
05/19/2016 17:30,2,4.016,ACTIVE,217.80,359.18,59.944,1463693403,"201051344000469","219011344069620",29.28,29.80,0,341.45,392.25,119.0,113.0,0.570,407790.4,407790.4,31540,0,0,0,L,1122011218,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693407,528155.00
05/19/2016 17:30,2,3.992,ACTIVE,215.32,354.67,59.975,1463693403,"201051344000646","219011344069620",28.71,37.50,0,337.54,387.44,116.0,110.0,0.557,411531.1,411531.1,36093,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693408,528156.00
05/19/2016 17:30,2,3.666,ACTIVE,213.74,360.08,59.986,1463693403,"274151322000052","219011344069620",28.17,47.30,0,334.54,374.51,104.6,99.0,0.415,688348.6,688348.6,24921,0,0,0,L,1151911521,0,122.23,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693409,528157.00
05/19/2016 17:30,2,4.191,ACTIVE,216.22,356.78,60.007,1463693403,"201051344000585","219011344069620",28.80,36.50,0,338.14,388.94,122.2,116.1,0.570,418141.1,418141.1,36101,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693410,528158.00
05/19/2016 17:30,2,3.912,ACTIVE,215.54,354.37,59.970,1463693403,"201051344001230","219011344069620",28.92,35.80,0,337.54,384.13,114.6,108.7,0.530,415255.0,415255.0,35899,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693410,528159.00
05/19/2016 17:30,2,4.004,ACTIVE,216.45,356.48,59.981,1463693403,"201051344000582","219011344069620",28.45,36.80,0,339.04,388.64,115.4,109.5,0.535,408682.5,408682.5,36066,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693411,528160.00
05/19/2016 17:30,2,3.904,ACTIVE,215.32,354.07,59.975,1463693403,"201051344000955","219011344069620",28.67,39.30,0,337.84,385.03,113.3,107.4,0.544,420861.2,420861.2,35998,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693412,528161.00
05/19/2016 17:30,2,2.404,ACTIVE,213.96,421.10,59.975,1463693403,"274151322000094","219011344069620",38.65,47.50,0,393.45,443.94,93.5,88.3,0.371,555176.7,555176.7,25952,0,0,0,L,1151911521,0,122.23,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693413,528162.00
05/19/2016 17:30,2,4.113,ACTIVE,217.80,358.28,59.975,1463693403,"201051344000579","219011344069620",28.63,37.00,0,342.95,392.25,119.3,113.2,0.566,421763.6,421763.6,11614,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693414,528163.00
05/19/2016 17:30,2,3.971,ACTIVE,215.32,354.07,59.970,1463693403,"201051344000890","219011344069620",28.86,38.80,0,337.84,386.83,116.1,110.1,0.530,418022.5,418022.5,36018,0,0,0,L,1122011218,0,123.81,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693415,528164.00
05/19/2016 17:30,2,3.992,ACTIVE,216.00,355.88,59.986,1463693403,"201051344000438","219011344069620",28.29,39.00,0,339.04,388.04,114.5,108.6,0.548,420087.1,420087.1,36023,0,0,0,L,1122011218,0,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693416,528165.00
05/19/2016 17:30,2,3.938,ACTIVE,215.77,355.28,59.986,1463693403,"201051344000417","219011344069620",28.51,39.50,0,337.54,386.83,113.7,107.8,0.548,412683.0,412683.0,36181,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693417,528166.00
05/19/2016 17:30,2,3.744,ACTIVE,213.74,348.66,59.959,1463693403,"274151322000083","219011344069620",28.13,48.50,0,334.24,372.41,106.7,101.0,0.424,682164.3,682164.3,24991,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693418,528167.00
05/19/2016 17:30,2,3.844,ACTIVE,214.41,360.38,59.975,1463693403,"274151322000076","219011344069620",28.84,47.30,0,339.04,376.31,112.3,106.4,0.442,726264.7,726264.7,24991,0,0,0,L,1151911521,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693419,528168.00
05/19/2016 17:30,2,4.088,ACTIVE,216.90,357.98,59.975,1463693403,"201051344000868","219011344069620",28.65,31.00,0,338.74,388.34,118.7,112.6,0.544,406944.1,406944.1,31263,0,0,0,L,1122011218,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693420,528169.00
05/19/2016 17:30,2,3.967,ACTIVE,213.74,360.99,59.965,1463693403,"274151322000095","219011344069620",28.53,47.80,0,333.93,373.91,114.5,108.6,0.433,718780.3,718780.3,24905,0,0,0,L,1151911521,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693421,528170.00
05/19/2016 17:30,2,4.119,ACTIVE,217.58,359.48,59.954,1463693403,"201051344000988","219011344069620",28.47,32.80,0,342.05,393.45,118.8,112.7,0.566,404077.0,404077.0,31562,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693422,528171.00
05/19/2016 17:30,2,4.051,ACTIVE,216.00,354.97,59.944,1463693403,"201051344001025","219011344069620",28.98,38.00,0,339.34,388.64,118.9,112.8,0.544,417912.2,417912.2,36073,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693423,528172.00
05/19/2016 17:30,2,4.107,ACTIVE,217.58,358.58,60.007,1463693403,"201051344000458","219011344069620",28.71,33.30,0,339.65,391.34,119.5,113.4,0.575,414878.2,414878.2,31486,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693424,528173.00
05/19/2016 17:30,2,4.107,ACTIVE,218.26,360.08,59.981,1463693403,"201051344000853","219011344069620",28.82,32.20,0,344.45,393.75,120.0,113.9,0.566,413483.3,413483.3,31085,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693425,528174.00
05/19/2016 17:30,2,4.002,ACTIVE,215.32,354.97,59.938,1463693403,"201051344000685","219011344069620",28.61,36.80,0,337.24,387.44,116.0,110.0,0.570,419620.9,419620.9,35910,0,0,0,L,1122011218,0,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693426,528175.00
05/19/2016 17:30,2,4.012,ACTIVE,216.22,354.97,59.981,1463693403,"201051344000917","219011344069620",28.84,36.50,0,338.44,387.74,117.2,111.1,0.552,416511.2,416511.2,35912,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693427,528176.00
05/19/2016 17:30,2,4.020,ACTIVE,215.54,354.67,59.954,1463693403,"201051344001145","219011344069620",28.75,35.80,0,338.14,387.44,117.1,111.1,0.548,421679.0,421679.0,35763,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693427,528177.00
05/19/2016 17:30,2,4.062,ACTIVE,216.45,356.48,59.970,1463693403,"201051344000651","219011344069620",28.39,37.50,0,338.74,388.04,116.8,110.8,0.544,413914.5,413914.5,36127,0,0,0,L,1122011218,0,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693428,528178.00
05/19/2016 17:30,2,3.547,ACTIVE,213.74,350.47,59.970,1463693403,"274151322000088","219011344069620",27.23,44.50,0,334.84,370.00,97.8,92.4,0.367,659636.5,659636.5,24657,0,0,0,L,1151911521,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693429,528179.00
05/19/2016 17:30,2,2.434,ACTIVE,214.87,413.59,59.970,1463693403,"274151322000068","219011344069620",38.82,47.80,0,396.75,445.45,94.9,89.6,0.354,554875.5,554875.5,26160,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693430,528180.00
05/19/2016 17:30,2,4.031,ACTIVE,215.77,354.67,59.975,1463693403,"201051344001135","219011344069620",28.35,38.40,0,339.04,387.44,115.8,109.8,0.539,409986.6,409986.6,36069,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693431,528181.00
05/19/2016 17:30,2,4.115,ACTIVE,216.45,358.88,59.981,1463693403,"201051344000594","219011344069620",28.53,39.80,0,338.14,388.94,118.9,112.9,0.557,418608.9,418608.9,31522,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693432,528182.00
05/19/2016 17:30,2,3.965,ACTIVE,216.22,355.28,59.981,1463693403,"201051344001203","219011344069620",28.98,37.30,0,339.04,388.04,116.3,110.3,0.557,416912.5,416912.5,36097,0,0,0,L,1122011218,0,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693433,528183.00
05/19/2016 17:30,2,3.574,ACTIVE,213.96,359.18,59.981,1463693403,"274151322000054","219011344069620",27.61,45.00,0,335.74,370.90,99.9,94.5,0.376,673820.4,673820.4,24688,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693434,528184.00
05/19/2016 17:30,2,4.037,ACTIVE,217.13,356.78,59.975,1463693403,"201051344000867","219011344069620",29.02,33.50,0,339.04,388.04,118.7,112.6,0.544,406204.8,406204.8,31525,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693435,528185.00
05/19/2016 17:30,2,3.832,ACTIVE,216.22,356.18,59.975,1463693403,"201051344001093","219011344069620",28.86,35.20,0,338.44,386.23,112.1,106.3,0.513,415593.7,415593.7,35963,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693436,528186.00
05/19/2016 17:30,2,4.076,ACTIVE,217.35,359.18,59.986,1463693403,"201051344000900","219011344069620",29.00,31.00,0,339.04,391.64,119.8,113.7,0.552,421860.7,421860.7,30915,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693437,528187.00
05/19/2016 17:30,2,3.988,ACTIVE,217.35,358.58,59.975,1463693403,"201051344000648","219011344069620",28.88,31.50,0,341.15,390.74,116.5,110.6,0.548,413844.6,413844.6,31208,0,0,0,L,1122011218,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693438,528188.00
05/19/2016 17:30,2,3.986,ACTIVE,217.80,359.18,60.012,1463693403,"201051344000569","219011344069620",29.38,33.00,0,340.55,392.25,118.6,112.6,0.557,422987.4,422987.4,30845,0,0,0,L,1122011218,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693438,528189.00
05/19/2016 17:30,2,4.107,ACTIVE,217.80,359.48,59.970,1463693403,"201051344000983","219011344069620",28.84,32.40,0,340.25,392.25,120.1,114.0,0.566,414433.2,414433.2,31321,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693439,528190.00
05/19/2016 17:30,2,4.072,ACTIVE,217.58,358.58,59.981,1463693403,"201051344001158","219011344069620",28.43,33.80,0,342.35,390.74,117.2,111.2,0.552,408935.0,408935.0,31586,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693440,528191.00
05/19/2016 17:30,2,3.979,ACTIVE,218.03,360.08,59.981,1463693403,"201051344000576","219011344069620",29.04,31.00,0,343.25,392.55,117.0,111.0,0.544,415928.1,415928.1,30991,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693441,528192.00
05/19/2016 17:30,2,3.559,ACTIVE,214.41,349.56,59.991,1463693403,"274151322000087","219011344069620",27.63,54.00,0,337.24,370.00,99.6,94.2,0.371,647492.8,647492.8,24773,0,0,0,L,1151911521,0,122.91,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463693442,528193.00
05/19/2016 17:45,2,3.684,ACTIVE,217.58,357.08,60.007,1463694303,"201051344000645","219011344069620",28.73,31.00,0,339.34,385.03,107.1,101.5,0.491,415463.4,415463.4,31131,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694304,528194.00
05/19/2016 17:45,2,3.160,ACTIVE,214.19,351.07,59.986,1463694303,"274151322000085","219011344069620",27.83,44.00,0,336.64,367.00,89.2,84.1,0.336,675822.6,675822.6,24693,0,0,0,L,1151911521,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694305,528195.00
05/19/2016 17:45,2,3.635,ACTIVE,216.90,357.98,59.986,1463694303,"201051344000633","219011344069620",29.18,33.80,0,338.44,384.73,107.4,101.8,0.513,406556.4,406556.4,31604,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694306,528196.00
05/19/2016 17:45,2,3.639,ACTIVE,217.58,358.28,59.986,1463694303,"201051344000469","219011344069620",29.22,29.00,0,339.34,385.33,107.7,102.1,0.517,407817.0,407817.0,31541,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694307,528197.00
05/19/2016 17:45,2,3.625,ACTIVE,215.09,353.77,60.018,1463694303,"201051344000646","219011344069620",28.65,36.30,0,338.14,382.03,105.2,99.6,0.504,411557.0,411557.0,36094,0,0,0,L,1122011218,0,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694308,528198.00
05/19/2016 17:45,2,3.223,ACTIVE,213.51,346.26,59.991,1463694303,"274151322000052","219011344069620",28.69,46.20,0,335.74,369.10,93.6,88.4,0.362,688371.8,688371.8,24922,0,0,0,L,1151911521,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694309,528199.00
05/19/2016 17:45,2,3.842,ACTIVE,216.00,354.97,59.954,1463694303,"201051344000585","219011344069620",28.67,35.40,0,338.74,384.43,111.5,105.7,0.517,418168.5,418168.5,36102,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694310,528200.00
05/19/2016 17:45,2,3.518,ACTIVE,215.09,353.17,59.986,1463694303,"201051344001230","219011344069620",29.04,34.80,0,337.54,379.32,103.6,98.0,0.486,415280.5,415280.5,35900,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694311,528201.00
05/19/2016 17:45,2,3.580,ACTIVE,216.22,355.28,59.965,1463694303,"201051344000582","219011344069620",28.88,35.60,0,339.04,384.73,104.7,99.1,0.486,408708.2,408708.2,36067,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694312,528202.00
05/19/2016 17:45,2,3.490,ACTIVE,215.09,352.87,59.996,1463694303,"201051344000955","219011344069620",29.02,38.40,0,338.14,379.62,102.5,97.0,0.491,420886.5,420886.5,35999,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694313,528203.00
05/19/2016 17:45,2,2.178,ACTIVE,213.96,410.28,59.975,1463694303,"274151322000094","219011344069620",38.39,46.80,0,391.64,438.23,84.6,79.7,0.336,555197.6,555197.6,25953,0,0,0,L,1151911521,0,122.46,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694314,528204.00
05/19/2016 17:45,2,3.725,ACTIVE,217.35,357.08,60.012,1463694303,"201051344000579","219011344069620",28.71,35.60,0,339.95,385.03,108.3,102.6,0.517,421790.2,421790.2,11615,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694315,528205.00
05/19/2016 17:45,2,3.627,ACTIVE,214.87,352.57,59.981,1463694303,"201051344000890","219011344069620",28.67,37.30,0,338.44,381.73,105.2,99.6,0.482,418048.5,418048.5,36019,0,0,0,L,1122011218,0,123.59,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694315,528206.00
05/19/2016 17:45,2,3.562,ACTIVE,215.54,354.37,59.991,1463694303,"201051344000438","219011344069620",28.77,38.00,0,338.44,382.93,103.8,98.2,0.491,420112.6,420112.6,36024,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694316,528207.00
05/19/2016 17:45,2,3.576,ACTIVE,215.54,354.37,59.944,1463694303,"201051344000417","219011344069620",28.49,38.40,0,338.44,382.33,103.3,97.7,0.491,412708.4,412708.4,36182,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694317,528208.00
05/19/2016 17:45,2,3.301,ACTIVE,213.51,358.28,59.986,1463694303,"274151322000083","219011344069620",28.80,47.00,0,335.44,368.80,96.3,91.0,0.380,682188.1,682188.1,24992,0,0,0,L,1151911521,0,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694318,528209.00
05/19/2016 17:45,2,3.438,ACTIVE,214.41,353.47,59.975,1463694303,"274151322000076","219011344069620",29.06,45.80,0,336.64,370.90,101.2,95.7,0.402,726289.6,726289.6,24992,0,0,0,L,1151911521,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694319,528210.00
05/19/2016 17:45,2,3.639,ACTIVE,216.90,356.78,59.986,1463694303,"201051344000868","219011344069620",29.26,29.50,0,339.04,383.53,107.9,102.2,0.495,406970.6,406970.6,31264,0,0,0,L,1122011218,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694320,528211.00
05/19/2016 17:45,2,3.506,ACTIVE,213.74,350.47,59.965,1463694303,"274151322000095","219011344069620",29.16,46.60,0,334.84,370.30,103.6,98.1,0.393,718805.8,718805.8,24906,0,0,0,L,1151911521,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694321,528212.00
05/19/2016 17:45,2,3.701,ACTIVE,217.13,359.18,59.981,1463694303,"201051344000988","219011344069620",28.82,31.50,0,339.04,385.63,108.2,102.5,0.508,404103.5,404103.5,31563,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694322,528213.00
05/19/2016 17:45,2,3.719,ACTIVE,215.77,354.07,59.975,1463694303,"201051344001025","219011344069620",28.88,36.50,0,339.04,384.13,108.7,103.0,0.504,417938.8,417938.8,36074,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694323,528214.00
05/19/2016 17:45,2,3.686,ACTIVE,217.35,357.38,59.986,1463694303,"201051344000458","219011344069620",29.10,32.60,0,339.65,384.73,108.7,102.9,0.521,414904.9,414904.9,31487,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694324,528215.00
05/19/2016 17:45,2,3.666,ACTIVE,218.03,359.18,59.981,1463694303,"201051344000853","219011344069620",29.40,31.30,0,342.35,386.23,109.2,103.4,0.513,413510.1,413510.1,31086,0,0,0,L,1122011218,0,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694325,528216.00
05/19/2016 17:45,2,3.586,ACTIVE,215.32,354.37,59.981,1463694303,"201051344000685","219011344069620",29.00,35.40,0,338.74,383.83,105.3,99.8,0.513,419646.8,419646.8,35911,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694326,528217.00
05/19/2016 17:45,2,3.600,ACTIVE,215.77,353.77,60.018,1463694303,"201051344000917","219011344069620",29.22,35.20,0,338.44,383.53,106.5,100.9,0.482,416537.3,416537.3,35913,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694327,528218.00
05/19/2016 17:45,2,3.658,ACTIVE,215.32,353.77,59.986,1463694303,"201051344001145","219011344069620",28.75,34.00,0,339.65,383.23,106.6,101.0,0.495,421705.1,421705.1,35764,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694328,528219.00
05/19/2016 17:45,2,3.656,ACTIVE,216.22,354.67,59.970,1463694303,"201051344000651","219011344069620",28.73,36.30,0,338.14,383.83,106.4,100.7,0.504,413940.6,413940.6,36128,0,0,0,L,1122011218,0,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694329,528220.00
05/19/2016 17:45,2,3.139,ACTIVE,213.74,347.46,59.965,1463694303,"274151322000088","219011344069620",27.77,42.80,0,334.24,366.70,88.2,83.3,0.331,659658.2,659658.2,24658,0,0,0,L,1151911521,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694329,528221.00
