ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2016 17:45,2,2.154,ACTIVE,214.87,420.80,59.986,1463694303,"274151322000068","219011344069620",39.22,46.40,0,393.75,437.03,85.4,80.5,0.318,554896.6,554896.6,26161,0,0,0,L,1151911521,0,122.91,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694330,528222.00
05/19/2016 17:45,2,3.625,ACTIVE,215.54,352.87,59.970,1463694303,"201051344001135","219011344069620",28.78,37.00,0,338.74,382.33,105.7,100.1,0.495,410012.4,410012.4,36070,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694331,528223.00
05/19/2016 17:45,2,3.697,ACTIVE,216.22,356.48,59.975,1463694303,"201051344000594","219011344069620",28.94,38.00,0,338.74,385.03,108.3,102.6,0.499,418635.5,418635.5,31523,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694332,528224.00
05/19/2016 17:45,2,3.598,ACTIVE,216.00,354.37,59.975,1463694303,"201051344001203","219011344069620",29.14,36.50,0,339.95,383.53,106.2,100.5,0.495,416938.5,416938.5,36098,0,0,0,L,1122011218,0,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694333,528225.00
05/19/2016 17:45,2,3.207,ACTIVE,213.74,347.16,59.981,1463694303,"274151322000054","219011344069620",27.85,43.60,0,334.24,367.90,90.4,85.4,0.345,673842.6,673842.6,24689,0,0,0,L,1151911521,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694334,528226.00
05/19/2016 17:45,2,3.701,ACTIVE,216.90,355.88,59.970,1463694303,"201051344000867","219011344069620",28.80,32.00,0,339.34,383.53,108.0,102.4,0.495,406231.3,406231.3,31526,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694335,528227.00
05/19/2016 17:45,2,3.447,ACTIVE,216.22,355.28,59.954,1463694303,"201051344001093","219011344069620",29.10,34.00,0,338.74,382.03,101.7,96.2,0.455,415618.6,415618.6,35964,0,0,0,L,1122011218,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694336,528228.00
05/19/2016 17:45,2,3.689,ACTIVE,217.13,358.58,59.975,1463694303,"201051344000900","219011344069620",29.16,30.00,0,338.74,385.03,109.0,103.2,0.504,421887.4,421887.4,30916,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694337,528229.00
05/19/2016 17:45,2,3.592,ACTIVE,217.13,357.38,59.944,1463694303,"201051344000648","219011344069620",29.16,30.80,0,339.65,384.73,106.2,100.5,0.495,413870.6,413870.6,31209,0,0,0,L,1122011218,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694338,528230.00
05/19/2016 17:45,2,3.609,ACTIVE,217.35,357.08,59.970,1463694303,"201051344000569","219011344069620",29.54,32.20,0,339.34,384.73,108.0,102.3,0.508,423013.9,423013.9,30846,0,0,0,L,1122011218,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694339,528231.00
05/19/2016 17:45,2,3.732,ACTIVE,217.58,357.68,59.975,1463694303,"201051344000983","219011344069620",29.02,31.30,0,339.04,385.03,109.7,104.0,0.526,414460.1,414460.1,31322,0,0,0,L,1122011218,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694340,528232.00
05/19/2016 17:45,2,3.688,ACTIVE,217.58,357.38,59.970,1463694303,"201051344001158","219011344069620",28.73,32.60,0,339.34,384.43,107.3,101.6,0.508,408961.2,408961.2,31587,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694341,528233.00
05/19/2016 17:45,2,3.635,ACTIVE,217.58,358.28,59.970,1463694303,"201051344000576","219011344069620",29.02,30.00,0,340.25,385.03,106.9,101.3,0.495,415954.3,415954.3,30992,0,0,0,L,1122011218,0,124.27,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694342,528234.00
05/19/2016 17:45,2,3.238,ACTIVE,213.96,352.87,59.965,1463694303,"274151322000087","219011344069620",27.71,51.50,0,334.24,367.00,90.9,85.8,0.340,647515.0,647515.0,24774,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463694343,528235.00
05/19/2016 18:00,2,2.930,ACTIVE,216.90,354.97,60.007,1463695203,"201051344000645","219011344069620",28.53,32.20,0,339.95,381.42,84.7,79.8,0.384,415485.8,415485.8,31132,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695204,528236.00
05/19/2016 18:00,2,2.527,ACTIVE,214.19,367.00,59.996,1463695203,"274151322000085","219011344069620",27.67,40.60,0,332.13,383.83,70.8,66.5,0.499,675841.2,675841.2,24694,0,0,0,L,1151911521,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695205,528237.00
05/19/2016 18:00,2,2.918,ACTIVE,216.22,355.88,59.981,1463695203,"201051344000633","219011344069620",28.88,33.50,0,339.65,381.42,85.4,80.5,0.407,406578.9,406578.9,31605,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695206,528238.00
05/19/2016 18:00,2,2.916,ACTIVE,216.67,355.58,60.018,1463695203,"201051344000469","219011344069620",28.84,30.00,0,339.65,382.03,85.2,80.3,0.407,407839.5,407839.5,31542,0,0,0,L,1122011218,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695207,528239.00
05/19/2016 18:00,2,2.889,ACTIVE,214.19,350.77,59.991,1463695203,"201051344000646","219011344069620",28.71,35.80,0,337.24,378.72,84.0,79.1,0.402,411579.1,411579.1,36095,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695208,528240.00
05/19/2016 18:00,2,2.578,ACTIVE,213.74,360.38,59.986,1463695203,"274151322000052","219011344069620",28.61,43.40,0,332.43,384.73,74.6,70.1,0.530,688391.4,688391.4,24923,0,0,0,L,1151911521,0,122.01,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695209,528241.00
05/19/2016 18:00,2,3.084,ACTIVE,214.87,350.47,59.975,1463695203,"201051344000585","219011344069620",28.61,35.00,0,337.84,382.03,89.3,84.3,0.415,418192.0,418192.0,36103,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695210,528242.00
05/19/2016 18:00,2,2.828,ACTIVE,214.19,348.96,59.970,1463695203,"201051344001230","219011344069620",28.61,34.00,0,335.14,376.01,82.0,77.2,0.384,415302.2,415302.2,35901,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695211,528243.00
05/19/2016 18:00,2,2.832,ACTIVE,215.32,351.67,59.981,1463695203,"201051344000582","219011344069620",28.90,34.50,0,338.44,380.52,82.9,78.1,0.389,408730.1,408730.1,36068,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695212,528244.00
05/19/2016 18:00,2,2.750,ACTIVE,214.19,349.26,60.023,1463695203,"201051344000955","219011344069620",29.26,36.50,0,336.94,376.01,81.5,76.7,0.384,420907.9,420907.9,36000,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695213,528245.00
05/19/2016 18:00,2,1.713,ACTIVE,213.96,412.98,59.991,1463695203,"274151322000094","219011344069620",38.49,42.00,0,390.74,447.55,66.5,62.2,0.460,555215.0,555215.0,25954,0,0,0,L,1151911521,0,122.23,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695214,528246.00
05/19/2016 18:00,2,2.947,ACTIVE,216.90,355.58,60.007,1463695203,"201051344000579","219011344069620",28.78,35.60,0,340.55,381.73,85.9,81.0,0.407,421812.9,421812.9,11616,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695215,528247.00
05/19/2016 18:00,2,2.840,ACTIVE,214.19,349.86,59.991,1463695203,"201051344000890","219011344069620",29.10,36.00,0,338.14,377.22,83.7,78.9,0.384,418070.5,418070.5,36020,0,0,0,L,1122011218,0,123.36,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695216,528248.00
05/19/2016 18:00,2,2.805,ACTIVE,214.64,350.47,59.991,1463695203,"201051344000438","219011344069620",29.00,37.80,0,338.44,379.62,82.4,77.6,0.393,420134.3,420134.3,36025,0,0,0,L,1122011218,0,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695217,528249.00
05/19/2016 18:00,2,2.814,ACTIVE,214.64,351.07,59.986,1463695203,"201051344000417","219011344069620",28.80,37.50,0,337.54,378.72,82.1,77.3,0.389,412730.0,412730.0,36183,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695218,528250.00
05/19/2016 18:00,2,2.648,ACTIVE,213.51,360.69,59.996,1463695203,"274151322000083","219011344069620",28.49,44.50,0,331.83,384.43,76.4,71.8,0.552,682208.1,682208.1,24993,0,0,0,L,1151911521,0,122.01,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695219,528251.00
05/19/2016 18:00,2,2.744,ACTIVE,214.19,353.77,60.002,1463695203,"274151322000076","219011344069620",28.82,44.30,0,339.04,368.80,80.1,75.4,0.318,726310.8,726310.8,24993,0,0,0,L,1151911521,0,122.23,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695220,528252.00
05/19/2016 18:00,2,2.904,ACTIVE,216.00,353.17,59.996,1463695203,"201051344000868","219011344069620",28.86,30.50,0,339.65,380.52,85.0,80.1,0.389,406993.1,406993.1,31265,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695221,528253.00
05/19/2016 18:00,2,2.785,ACTIVE,213.51,354.37,60.007,1463695203,"274151322000095","219011344069620",29.04,44.30,0,338.44,368.50,81.9,77.1,0.301,718827.5,718827.5,24907,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695222,528254.00
05/19/2016 18:00,2,2.924,ACTIVE,216.67,356.48,60.007,1463695203,"201051344000988","219011344069620",28.63,32.20,0,339.65,382.93,84.8,79.9,0.407,404125.9,404125.9,31564,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695223,528255.00
05/19/2016 18:00,2,2.959,ACTIVE,214.87,350.17,59.996,1463695203,"201051344001025","219011344069620",28.71,35.80,0,338.44,379.92,86.1,81.1,0.398,417961.5,417961.5,36075,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695223,528256.00
05/19/2016 18:00,2,2.945,ACTIVE,216.67,354.67,60.012,1463695203,"201051344000458","219011344069620",28.55,33.30,0,340.55,381.73,85.2,80.3,0.420,414927.5,414927.5,31488,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695224,528257.00
05/19/2016 18:00,2,2.918,ACTIVE,217.35,356.48,60.018,1463695203,"201051344000853","219011344069620",28.80,32.00,0,333.03,389.84,85.2,80.3,0.393,413532.7,413532.7,31087,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695225,528258.00
05/19/2016 18:00,2,2.846,ACTIVE,214.64,350.77,60.018,1463695203,"201051344000685","219011344069620",28.77,35.00,0,338.44,379.92,82.9,78.1,0.411,419668.7,419668.7,35912,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695226,528259.00
05/19/2016 18:00,2,2.867,ACTIVE,214.87,350.77,59.981,1463695203,"201051344000917","219011344069620",28.90,34.50,0,337.54,379.92,84.0,79.1,0.398,416559.5,416559.5,35914,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695227,528260.00
05/19/2016 18:00,2,2.854,ACTIVE,214.64,350.47,60.023,1463695203,"201051344001145","219011344069620",29.08,34.00,0,339.04,379.92,84.0,79.2,0.389,421727.3,421727.3,35765,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695228,528261.00
05/19/2016 18:00,2,2.852,ACTIVE,215.09,350.77,59.975,1463695203,"201051344000651","219011344069620",28.90,35.20,0,338.44,380.52,83.5,78.7,0.389,413962.7,413962.7,36129,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695229,528262.00
05/19/2016 18:00,2,2.469,ACTIVE,213.74,361.59,60.002,1463695203,"274151322000088","219011344069620",27.69,38.80,0,330.93,382.93,69.2,64.9,0.468,659676.4,659676.4,24659,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695230,528263.00
05/19/2016 18:00,2,1.719,ACTIVE,214.64,427.41,60.007,1463695203,"274151322000068","219011344069620",38.84,42.00,0,387.74,451.46,67.3,63.0,0.464,554914.2,554914.2,26162,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695231,528264.00
05/19/2016 18:00,2,2.863,ACTIVE,214.41,349.56,60.002,1463695203,"201051344001135","219011344069620",28.73,35.80,0,337.84,378.12,83.3,78.5,0.384,410034.4,410034.4,36071,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695232,528265.00
05/19/2016 18:00,2,2.926,ACTIVE,215.54,353.17,59.991,1463695203,"201051344000594","219011344069620",28.69,37.30,0,339.34,381.73,85.0,80.1,0.402,418658.0,418658.0,31524,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695233,528266.00
05/19/2016 18:00,2,2.846,ACTIVE,215.32,350.47,60.002,1463695203,"201051344001203","219011344069620",28.78,35.60,0,339.04,380.22,83.0,78.2,0.389,416960.5,416960.5,36099,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695234,528267.00
05/19/2016 18:00,2,2.518,ACTIVE,213.51,366.40,60.012,1463695203,"274151322000054","219011344069620",27.73,39.80,0,329.43,385.03,70.6,66.2,0.491,673861.3,673861.3,24690,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695235,528268.00
05/19/2016 18:00,2,2.898,ACTIVE,216.00,352.87,60.002,1463695203,"201051344000867","219011344069620",28.77,32.40,0,339.65,380.22,84.5,79.6,0.380,406253.7,406253.7,31527,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695236,528269.00
05/19/2016 18:00,2,2.701,ACTIVE,215.32,351.67,60.007,1463695203,"201051344001093","219011344069620",28.96,33.00,0,338.14,378.72,79.2,74.6,0.362,415639.6,415639.6,35965,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695237,528270.00
05/19/2016 18:00,2,2.875,ACTIVE,216.45,354.37,60.007,1463695203,"201051344000900","219011344069620",29.12,30.80,0,339.34,382.63,84.8,79.9,0.389,421909.9,421909.9,30917,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695237,528271.00
05/19/2016 18:00,2,2.844,ACTIVE,216.45,354.07,60.002,1463695203,"201051344000648","219011344069620",28.65,31.80,0,340.55,381.42,82.5,77.7,0.384,413892.5,413892.5,31210,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695238,528272.00
05/19/2016 18:00,2,2.883,ACTIVE,216.67,355.28,60.007,1463695203,"201051344000569","219011344069620",28.80,32.40,0,333.63,385.63,84.1,79.3,0.389,423036.2,423036.2,30847,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695239,528273.00
05/19/2016 18:00,2,2.947,ACTIVE,216.67,354.37,60.002,1463695203,"201051344000983","219011344069620",28.63,32.20,0,339.95,382.63,85.5,80.6,0.407,414482.8,414482.8,31323,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695240,528274.00
05/19/2016 18:00,2,2.855,ACTIVE,216.67,354.97,60.007,1463695203,"201051344001158","219011344069620",28.84,33.50,0,340.25,382.33,83.4,78.6,0.393,408983.4,408983.4,31588,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695241,528275.00
05/19/2016 18:00,2,2.820,ACTIVE,216.90,355.88,60.002,1463695203,"201051344000576","219011344069620",28.96,30.50,0,340.25,382.03,82.7,77.9,0.384,415976.3,415976.3,30993,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695242,528276.00
05/19/2016 18:00,2,2.529,ACTIVE,214.19,365.49,60.002,1463695203,"274151322000087","219011344069620",27.65,47.00,0,331.83,383.53,70.9,66.5,0.477,647533.7,647533.7,24775,0,0,0,L,1151911521,0,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463695243,528277.00
05/19/2016 18:15,2,2.537,ACTIVE,215.54,365.19,59.928,1463696104,"201051344000645","219011344069620",28.57,31.30,0,327.62,396.45,73.4,68.9,0.605,415504.5,415504.5,31133,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696105,528278.00
05/19/2016 18:15,2,2.174,ACTIVE,212.83,357.98,59.970,1463696104,"274151322000085","219011344069620",27.65,38.60,0,327.62,381.42,60.9,56.8,0.420,675856.7,675856.7,24695,0,0,0,L,1151911521,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696106,528279.00
05/19/2016 18:15,2,2.572,ACTIVE,215.32,365.19,60.018,1463696104,"201051344000633","219011344069620",28.43,33.00,0,325.82,397.35,74.0,69.5,0.636,406597.8,406597.8,31606,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696107,528280.00
05/19/2016 18:15,2,2.539,ACTIVE,215.54,366.40,59.975,1463696104,"201051344000469","219011344069620",28.67,29.80,0,319.21,397.05,73.8,69.3,0.628,407858.2,407858.2,31543,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696108,528281.00
05/19/2016 18:15,2,2.512,ACTIVE,213.51,361.29,59.917,1463696104,"201051344000646","219011344069620",28.55,34.30,0,316.50,394.35,72.6,68.2,0.614,411597.5,411597.5,36096,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696109,528282.00
05/19/2016 18:15,2,2.250,ACTIVE,212.61,361.29,59.938,1463696104,"274151322000052","219011344069620",28.25,40.20,0,325.82,383.83,64.4,60.2,0.433,688407.7,688407.7,24924,0,0,0,L,1151911521,0,121.78,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696110,528283.00
05/19/2016 18:15,2,2.689,ACTIVE,214.41,352.27,59.970,1463696104,"201051344000585","219011344069620",28.57,35.00,0,329.43,373.01,77.9,73.2,0.367,418211.7,418211.7,36104,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696111,528284.00
05/19/2016 18:15,2,2.439,ACTIVE,213.51,360.08,60.012,1463696104,"201051344001230","219011344069620",28.80,32.20,0,317.70,391.64,71.2,66.8,0.597,415320.2,415320.2,35902,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696112,528285.00
05/19/2016 18:15,2,2.494,ACTIVE,214.41,360.38,60.018,1463696104,"201051344000582","219011344069620",28.49,33.80,0,319.51,397.66,72.0,67.6,0.597,408748.4,408748.4,36069,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696113,528286.00
05/19/2016 18:15,2,2.451,ACTIVE,213.74,360.08,59.991,1463696104,"201051344000955","219011344069620",28.55,35.20,0,317.40,391.34,70.8,66.5,0.605,420925.9,420925.9,36001,0,0,0,L,1122011218,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696114,528287.00
05/19/2016 18:15,2,1.479,ACTIVE,212.61,410.58,59.970,1463696104,"274151322000094","219011344069620",38.29,40.40,0,385.63,445.15,57.2,53.3,0.402,555229.5,555229.5,25955,0,0,0,L,1151911521,0,121.78,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696114,528288.00
05/19/2016 18:15,2,2.602,ACTIVE,215.32,365.80,60.002,1463696104,"201051344000579","219011344069620",28.49,35.20,0,327.62,399.16,75.1,70.5,0.641,421831.9,421831.9,11617,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696115,528289.00
05/19/2016 18:15,2,2.529,ACTIVE,213.96,360.08,59.970,1463696104,"201051344000890","219011344069620",28.41,34.50,0,317.70,393.45,72.8,68.3,0.597,418089.0,418089.0,36021,0,0,0,L,1122011218,0,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696116,528290.00
05/19/2016 18:15,2,2.443,ACTIVE,214.19,363.09,60.018,1463696104,"201051344000438","219011344069620",28.96,35.40,0,320.11,395.55,71.7,67.2,0.610,420152.5,420152.5,36026,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696117,528291.00
05/19/2016 18:15,2,2.482,ACTIVE,213.96,360.69,60.002,1463696104,"201051344000417","219011344069620",28.49,35.00,0,318.91,398.86,71.7,67.3,0.614,412748.1,412748.1,36184,0,0,0,L,1122011218,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696118,528292.00
05/19/2016 18:15,2,2.295,ACTIVE,212.61,359.78,59.965,1463696104,"274151322000083","219011344069620",28.55,40.40,0,326.12,384.73,66.3,62.0,0.473,682224.9,682224.9,24994,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696119,528293.00
05/19/2016 18:15,2,2.365,ACTIVE,213.51,351.37,59.975,1463696104,"274151322000076","219011344069620",28.98,40.00,0,327.02,385.63,69.4,65.1,0.499,726328.3,726328.3,24994,0,0,0,L,1151911521,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696120,528294.00
05/19/2016 18:15,2,2.568,ACTIVE,214.64,361.29,60.002,1463696104,"201051344000868","219011344069620",28.47,30.00,0,318.91,396.45,74.0,69.5,0.605,407011.8,407011.8,31266,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696121,528295.00
05/19/2016 18:15,2,2.434,ACTIVE,212.38,354.67,59.970,1463696104,"274151322000095","219011344069620",28.84,40.60,0,326.42,385.63,71.1,66.7,0.491,718845.5,718845.5,24908,0,0,0,L,1151911521,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696122,528296.00
05/19/2016 18:15,2,2.572,ACTIVE,215.32,365.80,59.975,1463696104,"201051344000988","219011344069620",28.39,32.00,0,326.42,399.76,74.0,69.5,0.628,404144.6,404144.6,31565,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696123,528297.00
05/19/2016 18:15,2,2.600,ACTIVE,214.19,361.59,59.981,1463696104,"201051344001025","219011344069620",28.51,34.80,0,321.61,395.85,75.0,70.5,0.628,417980.4,417980.4,36076,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696124,528298.00
05/19/2016 18:15,2,2.592,ACTIVE,215.32,364.59,60.023,1463696104,"201051344000458","219011344069620",28.43,32.40,0,325.52,400.06,74.6,70.1,0.645,414946.3,414946.3,31489,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696125,528299.00
05/19/2016 18:15,2,2.559,ACTIVE,216.00,366.70,59.981,1463696104,"201051344000853","219011344069620",28.82,31.30,0,327.62,399.76,74.7,70.2,0.636,413551.5,413551.5,31088,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696126,528300.00
05/19/2016 18:15,2,2.488,ACTIVE,213.96,360.38,59.986,1463696104,"201051344000685","219011344069620",28.80,33.50,0,317.70,395.25,72.5,68.1,0.641,419687.0,419687.0,35913,0,0,0,L,1122011218,0,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696127,528301.00
05/19/2016 18:15,2,2.523,ACTIVE,214.19,362.19,59.970,1463696104,"201051344000917","219011344069620",28.71,34.30,0,321.01,396.15,73.4,68.9,0.619,416578.0,416578.0,35915,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696128,528302.00
05/19/2016 18:15,2,2.531,ACTIVE,213.96,361.89,59.981,1463696104,"201051344001145","219011344069620",28.86,32.40,0,317.10,396.15,74.0,69.5,0.628,421745.9,421745.9,35766,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696129,528303.00
05/19/2016 18:15,2,2.529,ACTIVE,214.64,362.79,59.996,1463696104,"201051344000651","219011344069620",28.63,34.50,0,319.81,397.96,73.3,68.9,0.619,413981.2,413981.2,36130,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696130,528304.00
05/19/2016 18:15,2,2.162,ACTIVE,212.83,358.28,59.991,1463696104,"274151322000088","219011344069620",27.63,37.50,0,324.62,380.82,60.5,56.5,0.402,659691.6,659691.6,24660,0,0,0,L,1151911521,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696131,528305.00
05/19/2016 18:15,2,1.457,ACTIVE,213.29,432.22,59.981,1463696104,"274151322000068","219011344069620",39.52,40.60,0,382.03,451.16,58.0,54.0,0.389,554928.9,554928.9,26163,0,0,0,L,1151911521,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696132,528306.00
05/19/2016 18:15,2,2.537,ACTIVE,213.96,360.99,59.938,1463696104,"201051344001135","219011344069620",28.47,34.80,0,319.21,395.55,73.2,68.7,0.610,410052.9,410052.9,36072,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696132,528307.00
05/19/2016 18:15,2,2.594,ACTIVE,214.19,362.19,59.986,1463696104,"201051344000594","219011344069620",28.59,35.60,0,318.61,397.66,75.1,70.6,0.636,418676.9,418676.9,31525,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696133,528308.00
05/19/2016 18:15,2,2.498,ACTIVE,214.41,359.78,59.975,1463696104,"201051344001203","219011344069620",28.82,34.00,0,319.81,399.16,72.9,68.4,0.614,416978.9,416978.9,36100,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696134,528309.00
05/19/2016 18:15,2,2.213,ACTIVE,212.61,356.78,59.981,1463696104,"274151322000054","219011344069620",27.67,38.00,0,325.82,382.93,62.0,57.9,0.424,673876.8,673876.8,24691,0,0,0,L,1151911521,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696135,528310.00
05/19/2016 18:15,2,2.572,ACTIVE,214.87,363.09,59.981,1463696104,"201051344000867","219011344069620",28.65,32.20,0,320.11,396.75,74.7,70.2,0.614,406272.4,406272.4,31528,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696136,528311.00
05/19/2016 18:15,2,2.383,ACTIVE,214.19,359.78,59.970,1463696104,"201051344001093","219011344069620",28.69,31.50,0,321.01,396.15,69.3,65.0,0.561,415657.1,415657.1,35966,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696137,528312.00
05/19/2016 18:15,2,2.570,ACTIVE,215.09,364.59,59.975,1463696104,"201051344000900","219011344069620",28.80,30.30,0,322.21,396.45,75.0,70.4,0.610,421928.8,421928.8,30918,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696138,528313.00
05/19/2016 18:15,2,2.479,ACTIVE,215.32,364.29,59.991,1463696104,"201051344000648","219011344069620",29.00,31.00,0,320.41,397.05,72.8,68.4,0.601,413910.8,413910.8,31211,0,0,0,L,1122011218,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696139,528314.00
05/19/2016 18:15,2,2.580,ACTIVE,215.09,364.59,59.975,1463696104,"201051344000569","219011344069620",28.41,31.50,0,322.21,398.56,74.3,69.8,0.623,423054.9,423054.9,30848,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696140,528315.00
05/19/2016 18:15,2,2.572,ACTIVE,215.54,364.59,60.007,1463696104,"201051344000983","219011344069620",29.06,31.80,0,323.72,396.75,75.8,71.2,0.650,414501.8,414501.8,31324,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696141,528316.00
05/19/2016 18:15,2,2.564,ACTIVE,215.32,364.89,59.986,1463696104,"201051344001158","219011344069620",28.37,32.80,0,322.21,397.96,73.7,69.2,0.623,409001.9,409001.9,31589,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696142,528317.00
05/19/2016 18:15,2,2.512,ACTIVE,215.54,365.80,59.981,1463696104,"201051344000576","219011344069620",28.69,29.80,0,320.41,397.96,73.0,68.6,0.610,415994.6,415994.6,30994,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696143,528318.00
05/19/2016 18:15,2,2.219,ACTIVE,212.83,360.38,60.028,1463696104,"274151322000087","219011344069620",27.67,44.30,0,327.32,381.42,62.2,58.1,0.389,647549.4,647549.4,24776,0,0,0,L,1151911521,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463696143,528319.00
05/19/2016 18:30,2,2.127,ACTIVE,215.09,360.99,59.970,1463697003,"201051344000645","219011344069620",28.69,30.00,0,339.65,396.15,61.8,57.7,0.508,415520.6,415520.6,31134,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697004,528320.00
05/19/2016 18:30,2,1.795,ACTIVE,212.83,349.56,60.034,1463697003,"274151322000085","219011344069620",27.89,37.00,0,338.14,373.31,50.7,47.0,0.349,675869.9,675869.9,24696,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697005,528321.00
05/19/2016 18:30,2,2.121,ACTIVE,215.09,361.89,59.965,1463697003,"201051344000633","219011344069620",29.10,31.80,0,336.94,395.25,62.6,58.5,0.530,406614.0,406614.0,31607,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697006,528322.00
05/19/2016 18:30,2,2.121,ACTIVE,215.32,362.49,59.981,1463697003,"201051344000469","219011344069620",28.96,28.50,0,337.84,394.35,62.2,58.1,0.521,407874.4,407874.4,31544,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697007,528323.00
05/19/2016 18:30,2,2.107,ACTIVE,212.83,356.48,59.991,1463697003,"201051344000646","219011344069620",28.73,32.80,0,335.44,394.35,61.3,57.3,0.513,411613.5,411613.5,36097,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697008,528324.00
05/19/2016 18:30,2,1.857,ACTIVE,212.61,360.08,59.991,1463697003,"274151322000052","219011344069620",28.51,38.40,0,337.24,375.11,53.6,49.8,0.380,688421.7,688421.7,24925,0,0,0,L,1151911521,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697009,528325.00
05/19/2016 18:30,2,2.277,ACTIVE,213.96,358.58,59.996,1463697003,"201051344000585","219011344069620",28.61,32.60,0,320.41,396.75,66.0,61.8,0.544,418228.9,418228.9,36105,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697010,528326.00
05/19/2016 18:30,2,2.023,ACTIVE,213.06,355.88,59.965,1463697003,"201051344001230","219011344069620",29.12,31.00,0,336.04,388.64,59.7,55.7,0.495,415335.8,415335.8,35903,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697011,528327.00
05/19/2016 18:30,2,2.113,ACTIVE,213.74,357.38,59.991,1463697003,"201051344000582","219011344069620",28.27,32.20,0,335.74,395.25,60.5,56.5,0.495,408764.1,408764.1,36070,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697012,528328.00
05/19/2016 18:30,2,2.037,ACTIVE,213.06,356.18,60.007,1463697003,"201051344000955","219011344069620",28.78,33.50,0,336.04,389.54,59.4,55.4,0.508,420941.4,420941.4,36002,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697013,528329.00
05/19/2016 18:30,2,1.180,ACTIVE,213.06,427.11,59.991,1463697003,"274151322000094","219011344069620",39.36,38.60,0,337.54,441.54,47.2,43.7,0.327,555241.9,555241.9,25956,0,0,0,L,1151911521,0,122.01,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697014,528330.00
05/19/2016 18:30,2,2.158,ACTIVE,215.09,361.59,60.039,1463697003,"201051344000579","219011344069620",29.02,33.30,0,338.74,395.25,63.4,59.3,0.539,421848.4,421848.4,11618,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697015,528331.00
05/19/2016 18:30,2,2.100,ACTIVE,213.06,355.28,60.012,1463697003,"201051344000890","219011344069620",28.88,33.30,0,336.94,393.15,61.4,57.4,0.504,418104.9,418104.9,36022,0,0,0,L,1122011218,0,122.23,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697016,528332.00
05/19/2016 18:30,2,2.045,ACTIVE,213.51,357.38,60.028,1463697003,"201051344000438","219011344069620",29.02,33.80,0,335.74,394.35,60.0,56.0,0.517,420168.1,420168.1,36027,0,0,0,L,1122011218,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697017,528333.00
05/19/2016 18:30,2,2.076,ACTIVE,213.29,357.38,59.991,1463697003,"201051344000417","219011344069620",28.67,33.50,0,336.04,392.85,60.3,56.2,0.513,412763.7,412763.7,36185,0,0,0,L,1122011218,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697018,528334.00
05/19/2016 18:30,2,1.914,ACTIVE,212.61,351.37,60.002,1463697003,"274151322000083","219011344069620",28.41,38.40,0,336.94,375.11,55.1,51.2,0.402,682239.3,682239.3,24995,0,0,0,L,1151911521,0,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697019,528335.00
05/19/2016 18:30,2,1.943,ACTIVE,213.29,362.49,59.986,1463697003,"274151322000076","219011344069620",29.20,38.00,0,338.44,380.22,57.5,53.6,0.411,726343.4,726343.4,24995,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697020,528336.00
05/19/2016 18:30,2,2.143,ACTIVE,214.64,361.29,59.986,1463697003,"201051344000868","219011344069620",28.69,28.80,0,335.14,393.15,62.3,58.2,0.508,407028.0,407028.0,31267,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697021,528337.00
05/19/2016 18:30,2,2.010,ACTIVE,213.06,348.36,60.018,1463697003,"274151322000095","219011344069620",29.00,38.40,0,336.94,377.52,59.0,55.0,0.389,718860.9,718860.9,24909,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697022,528338.00
05/19/2016 18:30,2,2.150,ACTIVE,214.87,361.89,59.970,1463697003,"201051344000988","219011344069620",28.53,30.80,0,338.44,396.15,62.2,58.1,0.530,404160.8,404160.8,31566,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697023,528339.00
05/19/2016 18:30,2,2.166,ACTIVE,213.29,356.18,59.981,1463697003,"201051344001025","219011344069620",28.75,32.60,0,336.64,396.15,63.1,58.9,0.508,417996.8,417996.8,36077,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697024,528340.00
05/19/2016 18:30,2,2.133,ACTIVE,214.87,361.29,59.996,1463697003,"201051344000458","219011344069620",28.94,31.00,0,339.34,394.95,62.5,58.4,0.539,414962.6,414962.6,31490,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697025,528341.00
05/19/2016 18:30,2,2.150,ACTIVE,215.54,362.79,60.007,1463697003,"201051344000853","219011344069620",28.75,30.00,0,342.65,395.85,62.6,58.5,0.526,413567.8,413567.8,31089,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697026,528342.00
05/19/2016 18:30,2,2.078,ACTIVE,213.29,357.38,59.996,1463697003,"201051344000685","219011344069620",28.69,32.20,0,336.64,394.05,60.4,56.4,0.530,419702.8,419702.8,35914,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697026,528343.00
05/19/2016 18:30,2,2.105,ACTIVE,213.74,358.58,60.002,1463697003,"201051344000917","219011344069620",28.77,32.40,0,337.54,394.95,61.4,57.3,0.521,416594.0,416594.0,35916,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697027,528344.00
05/19/2016 18:30,2,2.125,ACTIVE,213.29,356.78,59.996,1463697003,"201051344001145","219011344069620",28.57,30.50,0,336.34,394.95,61.5,57.4,0.513,421762.0,421762.0,35767,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697028,528345.00
05/19/2016 18:30,2,2.104,ACTIVE,213.74,357.68,59.996,1463697003,"201051344000651","219011344069620",28.73,32.60,0,336.34,394.65,61.2,57.2,0.499,413997.2,413997.2,36131,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697029,528346.00
05/19/2016 18:30,2,1.760,ACTIVE,212.38,354.67,59.996,1463697003,"274151322000088","219011344069620",27.75,35.80,0,337.24,372.41,49.5,45.9,0.340,659704.5,659704.5,24661,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697030,528347.00
05/19/2016 18:30,2,1.256,ACTIVE,213.29,415.09,59.981,1463697003,"274151322000068","219011344069620",37.81,38.80,0,338.44,448.15,48.1,44.5,0.323,554941.5,554941.5,26164,0,0,0,L,1151911521,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697031,528348.00
05/19/2016 18:30,2,2.092,ACTIVE,213.06,355.28,59.975,1463697003,"201051344001135","219011344069620",28.90,32.80,0,337.54,393.75,61.3,57.2,0.499,410068.8,410068.8,36073,0,0,0,L,1122011218,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697032,528349.00
05/19/2016 18:30,2,2.129,ACTIVE,213.96,361.89,60.007,1463697003,"201051344000594","219011344069620",28.98,33.50,0,335.14,397.05,62.5,58.4,0.521,418693.2,418693.2,31526,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697033,528350.00
05/19/2016 18:30,2,2.098,ACTIVE,213.51,356.78,59.959,1463697003,"201051344001203","219011344069620",28.57,32.20,0,334.84,396.45,60.7,56.7,0.513,416994.7,416994.7,36101,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697034,528351.00
05/19/2016 18:30,2,1.801,ACTIVE,212.61,346.86,59.986,1463697003,"274151322000054","219011344069620",27.83,36.50,0,336.64,374.21,50.8,47.1,0.336,673890.1,673890.1,24692,0,0,0,L,1151911521,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697035,528352.00
05/19/2016 18:30,2,2.129,ACTIVE,214.64,357.98,59.959,1463697003,"201051344000867","219011344069620",28.80,30.50,0,335.14,393.75,62.1,58.1,0.499,406288.7,406288.7,31529,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697036,528353.00
05/19/2016 18:30,2,1.963,ACTIVE,213.51,356.18,60.002,1463697003,"201051344001093","219011344069620",28.80,30.30,0,334.84,391.94,57.3,53.4,0.468,415672.0,415672.0,35967,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697036,528354.00
05/19/2016 18:30,2,2.098,ACTIVE,214.41,360.69,60.023,1463697003,"201051344000900","219011344069620",29.16,29.00,0,336.34,394.65,62.0,57.9,0.504,421945.0,421945.0,30919,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697037,528355.00
05/19/2016 18:30,2,2.062,ACTIVE,214.87,360.69,60.018,1463697003,"201051344000648","219011344069620",28.92,29.50,0,338.44,394.95,60.4,56.4,0.499,413926.7,413926.7,31212,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697038,528356.00
05/19/2016 18:30,2,2.104,ACTIVE,214.64,359.48,59.991,1463697003,"201051344000569","219011344069620",29.00,30.50,0,336.04,394.05,61.8,57.8,0.508,423071.0,423071.0,30849,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697039,528357.00
05/19/2016 18:30,2,2.145,ACTIVE,214.87,360.38,59.981,1463697003,"201051344000983","219011344069620",29.08,30.50,0,336.64,395.55,63.2,59.1,0.535,414518.3,414518.3,31325,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697040,528358.00
05/19/2016 18:30,2,2.127,ACTIVE,214.87,360.08,59.991,1463697003,"201051344001158","219011344069620",28.47,31.80,0,337.84,394.65,61.4,57.3,0.513,409017.9,409017.9,31590,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697041,528359.00
05/19/2016 18:30,2,2.059,ACTIVE,215.09,361.29,60.018,1463697003,"201051344000576","219011344069620",28.94,28.30,0,340.55,394.05,60.4,56.4,0.495,416010.5,416010.5,30995,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697042,528360.00
05/19/2016 18:30,2,1.814,ACTIVE,212.83,356.18,59.986,1463697003,"274151322000087","219011344069620",27.75,42.50,0,337.54,373.01,50.9,47.2,0.336,647562.7,647562.7,24777,0,0,0,L,1151911521,0,122.01,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697043,528361.00
05/19/2016 18:45,2,1.527,ACTIVE,214.64,354.37,59.991,1463697903,"201051344000645","219011344069620",28.41,29.50,0,338.44,386.83,43.9,40.4,0.354,415532.8,415532.8,31135,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697905,528362.00
05/19/2016 18:45,2,1.135,ACTIVE,212.61,345.66,60.002,1463697903,"274151322000085","219011344069620",29.24,35.20,0,337.84,367.90,33.7,30.6,0.217,675879.6,675879.6,24697,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697905,528363.00
05/19/2016 18:45,2,1.527,ACTIVE,214.19,355.58,59.996,1463697903,"201051344000633","219011344069620",28.88,30.50,0,338.14,387.74,44.7,41.3,0.376,406626.5,406626.5,31608,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697906,528364.00
