ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2016 18:45,2,1.512,ACTIVE,214.41,357.68,59.996,1463697903,"201051344000469","219011344069620",28.90,28.50,0,337.84,386.53,44.2,40.8,0.376,407886.7,407886.7,31545,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697907,528365.00
05/19/2016 18:45,2,1.479,ACTIVE,212.61,352.27,59.965,1463697903,"201051344000646","219011344069620",29.26,31.30,0,334.84,383.23,43.9,40.4,0.362,411625.6,411625.6,36098,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697908,528366.00
05/19/2016 18:45,2,1.346,ACTIVE,211.93,350.47,59.986,1463697903,"274151322000052","219011344069620",28.35,36.30,0,336.04,369.40,38.6,35.4,0.270,688432.3,688432.3,24926,0,0,0,L,1151911521,0,121.10,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697909,528367.00
05/19/2016 18:45,2,1.615,ACTIVE,213.51,352.87,59.981,1463697903,"201051344000585","219011344069620",29.08,31.30,0,337.24,387.44,47.6,44.1,0.384,418242.1,418242.1,36106,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697910,528368.00
05/19/2016 18:45,2,1.436,ACTIVE,212.83,350.17,59.959,1463697903,"201051344001230","219011344069620",29.14,29.30,0,335.14,381.12,42.4,39.0,0.349,415347.6,415347.6,35904,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697911,528369.00
05/19/2016 18:45,2,1.477,ACTIVE,213.51,352.57,59.986,1463697903,"201051344000582","219011344069620",28.90,31.00,0,337.54,385.63,43.2,39.8,0.349,408776.1,408776.1,36071,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697912,528370.00
05/19/2016 18:45,2,1.465,ACTIVE,212.83,351.07,59.986,1463697903,"201051344000955","219011344069620",28.86,32.20,0,336.04,380.52,42.8,39.4,0.358,420953.2,420953.2,36003,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697913,528371.00
05/19/2016 18:45,2,0.854,ACTIVE,212.38,419.90,59.975,1463697903,"274151322000094","219011344069620",38.86,37.30,0,338.14,439.74,33.9,30.8,0.239,555251.1,555251.1,25957,0,0,0,L,1151911521,0,121.78,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697914,528372.00
05/19/2016 18:45,2,1.557,ACTIVE,214.19,352.87,59.975,1463697903,"201051344000579","219011344069620",29.02,32.00,0,337.54,388.04,45.8,42.2,0.367,421861.0,421861.0,11619,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697914,528373.00
05/19/2016 18:45,2,1.498,ACTIVE,213.06,351.37,60.039,1463697903,"201051344000890","219011344069620",29.00,31.50,0,335.44,382.63,44.0,40.6,0.354,418117.1,418117.1,36023,0,0,0,L,1122011218,0,122.46,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697915,528374.00
05/19/2016 18:45,2,1.457,ACTIVE,213.29,352.27,60.002,1463697903,"201051344000438","219011344069620",29.18,32.00,0,337.24,385.03,43.0,39.6,0.358,420180.0,420180.0,36028,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697916,528375.00
05/19/2016 18:45,2,1.498,ACTIVE,213.06,351.97,59.975,1463697903,"201051344000417","219011344069620",28.57,32.00,0,336.34,381.73,43.4,39.9,0.362,412775.6,412775.6,36186,0,0,0,L,1122011218,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697917,528376.00
05/19/2016 18:45,2,1.369,ACTIVE,212.16,350.47,59.991,1463697903,"274151322000083","219011344069620",28.23,36.50,0,336.94,369.40,39.2,35.9,0.274,682250.1,682250.1,24996,0,0,0,L,1151911521,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697918,528377.00
05/19/2016 18:45,2,1.385,ACTIVE,213.29,348.36,60.002,1463697903,"274151322000076","219011344069620",29.26,35.80,0,338.44,371.21,41.0,37.6,0.287,726354.7,726354.7,24996,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697919,528378.00
05/19/2016 18:45,2,1.529,ACTIVE,213.74,353.77,60.002,1463697903,"201051344000868","219011344069620",28.71,28.30,0,334.54,386.53,44.5,41.0,0.354,407040.3,407040.3,31268,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697920,528379.00
05/19/2016 18:45,2,1.424,ACTIVE,212.16,352.57,59.970,1463697903,"274151322000095","219011344069620",28.90,36.30,0,336.34,370.90,41.7,38.3,0.283,718872.5,718872.5,24910,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697922,528380.00
05/19/2016 18:45,2,1.508,ACTIVE,214.41,355.28,60.002,1463697903,"201051344000988","219011344069620",28.78,30.00,0,337.54,388.04,43.9,40.5,0.367,404173.1,404173.1,31567,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697923,528381.00
05/19/2016 18:45,2,1.551,ACTIVE,213.06,351.37,60.023,1463697903,"201051344001025","219011344069620",28.59,31.30,0,336.94,384.43,45.0,41.5,0.362,418009.3,418009.3,36078,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697924,528382.00
05/19/2016 18:45,2,1.529,ACTIVE,214.19,354.37,60.018,1463697903,"201051344000458","219011344069620",28.77,30.50,0,338.14,386.53,44.6,41.1,0.380,414975.0,414975.0,31491,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697925,528383.00
05/19/2016 18:45,2,1.533,ACTIVE,214.87,356.78,60.007,1463697903,"201051344000853","219011344069620",28.53,29.80,0,340.85,388.64,44.3,40.9,0.358,413580.2,413580.2,31090,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697926,528384.00
05/19/2016 18:45,2,1.467,ACTIVE,213.06,351.97,60.012,1463697903,"201051344000685","219011344069620",28.78,30.50,0,335.44,383.83,42.8,39.4,0.371,419714.7,419714.7,35915,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697927,528385.00
05/19/2016 18:45,2,1.490,ACTIVE,213.29,352.27,59.965,1463697903,"201051344000917","219011344069620",28.77,31.50,0,336.34,384.43,43.4,40.0,0.358,416606.1,416606.1,35917,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697927,528386.00
05/19/2016 18:45,2,1.490,ACTIVE,213.29,351.67,59.975,1463697903,"201051344001145","219011344069620",29.04,29.00,0,336.34,384.43,43.9,40.4,0.362,421774.2,421774.2,35768,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697928,528387.00
05/19/2016 18:45,2,1.482,ACTIVE,213.29,351.97,60.012,1463697903,"201051344000651","219011344069620",28.92,31.30,0,337.84,386.83,43.4,40.0,0.349,414009.2,414009.2,36132,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697929,528388.00
05/19/2016 18:45,2,1.252,ACTIVE,211.70,345.06,60.002,1463697903,"274151322000088","219011344069620",27.85,34.50,0,336.94,366.70,35.3,32.2,0.234,659714.2,659714.2,24662,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697930,528389.00
05/19/2016 18:45,2,0.879,ACTIVE,212.83,418.70,60.007,1463697903,"274151322000068","219011344069620",38.74,37.30,0,338.44,439.43,34.7,31.6,0.225,554950.9,554950.9,26165,0,0,0,L,1151911521,0,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697931,528390.00
05/19/2016 18:45,2,1.510,ACTIVE,212.83,351.37,60.002,1463697903,"201051344001135","219011344069620",28.78,31.50,0,335.44,382.93,44.1,40.6,0.349,410081.0,410081.0,36074,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697932,528391.00
05/19/2016 18:45,2,1.539,ACTIVE,213.51,354.67,60.002,1463697903,"201051344000594","219011344069620",28.71,32.00,0,336.64,388.34,44.8,41.3,0.362,418705.6,418705.6,31527,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697933,528392.00
05/19/2016 18:45,2,1.469,ACTIVE,213.29,351.37,60.002,1463697903,"201051344001203","219011344069620",29.00,30.50,0,336.94,386.23,43.2,39.8,0.349,417006.7,417006.7,36102,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697934,528393.00
05/19/2016 18:45,2,1.293,ACTIVE,211.93,351.97,59.996,1463697903,"274151322000054","219011344069620",27.75,35.00,0,336.64,368.20,36.4,33.2,0.243,673900.1,673900.1,24693,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697935,528394.00
05/19/2016 18:45,2,1.516,ACTIVE,214.41,353.17,60.007,1463697903,"201051344000867","219011344069620",28.90,29.80,0,337.24,385.93,44.4,40.9,0.358,406301.0,406301.0,31530,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697936,528395.00
05/19/2016 18:45,2,1.393,ACTIVE,213.29,351.37,60.007,1463697903,"201051344001093","219011344069620",28.88,29.00,0,336.34,382.63,40.8,37.5,0.327,415683.3,415683.3,35968,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697937,528396.00
05/19/2016 18:45,2,1.510,ACTIVE,214.19,354.37,59.996,1463697903,"201051344000900","219011344069620",28.63,28.80,0,336.34,386.83,43.9,40.4,0.349,421957.3,421957.3,30920,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697938,528397.00
05/19/2016 18:45,2,1.484,ACTIVE,214.41,355.28,59.996,1463697903,"201051344000648","219011344069620",28.75,29.00,0,337.84,385.33,43.3,39.8,0.354,413938.6,413938.6,31213,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697939,528398.00
05/19/2016 18:45,2,1.510,ACTIVE,214.19,353.47,59.991,1463697903,"201051344000569","219011344069620",28.77,30.00,0,336.94,386.23,44.0,40.6,0.367,423083.3,423083.3,30850,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697940,528399.00
05/19/2016 18:45,2,1.533,ACTIVE,214.19,354.97,60.018,1463697903,"201051344000983","219011344069620",28.92,30.00,0,336.04,386.23,45.0,41.5,0.380,414530.8,414530.8,31326,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697941,528400.00
05/19/2016 18:45,2,1.498,ACTIVE,214.19,357.08,59.991,1463697903,"201051344001158","219011344069620",28.77,30.80,0,338.44,385.93,43.7,40.2,0.371,409030.1,409030.1,31591,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697942,528401.00
05/19/2016 18:45,2,1.469,ACTIVE,214.41,355.88,59.991,1463697903,"201051344000576","219011344069620",28.75,28.30,0,337.84,385.93,42.8,39.3,0.358,416022.4,416022.4,30996,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697943,528402.00
05/19/2016 18:45,2,1.297,ACTIVE,212.38,344.15,59.970,1463697903,"274151322000087","219011344069620",27.69,40.60,0,336.34,366.40,36.4,33.2,0.221,647572.7,647572.7,24778,0,0,0,L,1151911521,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463697943,528403.00
05/19/2016 19:00,2,1.002,ACTIVE,213.06,348.66,59.970,1463698805,"274151322000085","219011344069620",28.21,32.60,0,336.94,358.28,28.6,25.7,0.186,675886.5,675886.5,24698,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698807,528404.00
05/19/2016 19:00,2,1.227,ACTIVE,214.41,352.57,59.970,1463698805,"201051344000633","219011344069620",29.28,27.50,0,337.24,376.31,36.5,33.3,0.287,406635.5,406635.5,31609,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698808,528405.00
05/19/2016 19:00,2,1.229,ACTIVE,214.41,351.97,59.954,1463698805,"201051344000469","219011344069620",28.90,26.00,0,336.04,376.01,36.0,32.8,0.296,407895.7,407895.7,31546,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698809,528406.00
05/19/2016 19:00,2,1.197,ACTIVE,212.38,348.66,59.954,1463698805,"201051344000646","219011344069620",29.60,27.50,0,334.54,370.60,35.9,32.7,0.292,411634.5,411634.5,36099,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698810,528407.00
05/19/2016 19:00,2,1.086,ACTIVE,212.38,348.06,59.981,1463698805,"274151322000052","219011344069620",28.84,33.00,0,335.74,360.69,31.7,28.7,0.217,688440.1,688440.1,24927,0,0,0,L,1151911521,0,121.10,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698811,528408.00
05/19/2016 19:00,2,1.314,ACTIVE,213.06,349.86,59.975,1463698805,"201051344000585","219011344069620",29.16,28.00,0,335.74,373.01,38.8,35.5,0.309,418251.7,418251.7,36107,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698812,528409.00
05/19/2016 19:00,2,1.178,ACTIVE,212.61,347.76,59.991,1463698805,"201051344001230","219011344069620",28.88,25.50,0,335.14,369.10,34.5,31.3,0.274,415356.1,415356.1,35905,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698812,528410.00
05/19/2016 19:00,2,1.191,ACTIVE,213.06,349.26,59.975,1463698805,"201051344000582","219011344069620",29.20,28.00,0,336.04,370.90,35.2,32.1,0.278,408784.9,408784.9,36072,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698813,528411.00
05/19/2016 19:00,2,1.180,ACTIVE,212.38,347.76,59.996,1463698805,"201051344000955","219011344069620",29.40,28.80,0,334.84,369.10,35.2,32.0,0.283,420961.8,420961.8,36004,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698814,528412.00
05/19/2016 19:00,2,0.705,ACTIVE,212.83,411.78,59.991,1463698805,"274151322000094","219011344069620",38.70,34.00,0,335.74,434.93,27.3,24.4,0.181,555257.8,555257.8,25958,0,0,0,L,1151911521,0,121.78,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698815,528413.00
05/19/2016 19:00,2,1.252,ACTIVE,214.19,352.27,60.023,1463698805,"201051344000579","219011344069620",29.62,27.80,0,337.24,377.22,37.6,34.4,0.283,421870.3,421870.3,11620,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698816,528414.00
05/19/2016 19:00,2,1.227,ACTIVE,212.38,348.06,59.986,1463698805,"201051344000890","219011344069620",29.02,27.80,0,335.74,370.30,36.1,32.9,0.283,418126.0,418126.0,36024,0,0,0,L,1122011218,0,122.23,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698817,528415.00
05/19/2016 19:00,2,1.184,ACTIVE,212.83,349.26,59.996,1463698805,"201051344000438","219011344069620",29.48,28.30,0,336.64,371.51,35.3,32.2,0.287,420188.7,420188.7,36029,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698818,528416.00
05/19/2016 19:00,2,1.209,ACTIVE,212.61,348.96,60.044,1463698805,"201051344000417","219011344069620",29.16,28.00,0,336.04,370.60,35.7,32.6,0.287,412784.4,412784.4,36187,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698819,528417.00
05/19/2016 19:00,2,1.102,ACTIVE,212.38,345.96,59.986,1463698805,"274151322000083","219011344069620",28.71,33.00,0,336.04,360.99,32.0,29.0,0.221,682257.9,682257.9,24997,0,0,0,L,1151911521,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698820,528418.00
05/19/2016 19:00,2,1.115,ACTIVE,212.83,348.36,59.991,1463698805,"274151322000076","219011344069620",29.66,32.80,0,337.24,362.49,33.5,30.4,0.230,726363.0,726363.0,24997,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698821,528419.00
05/19/2016 19:00,2,1.236,ACTIVE,213.96,351.67,59.991,1463698805,"201051344000868","219011344069620",29.04,26.30,0,338.74,376.92,36.4,33.2,0.278,407049.3,407049.3,31269,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698822,528420.00
05/19/2016 19:00,2,1.146,ACTIVE,212.38,351.67,59.986,1463698805,"274151322000095","219011344069620",29.18,32.80,0,335.74,361.89,33.9,30.8,0.225,718880.8,718880.8,24911,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698823,528421.00
05/19/2016 19:00,2,1.230,ACTIVE,214.19,352.87,59.949,1463698805,"201051344000988","219011344069620",28.78,27.50,0,336.04,375.71,35.9,32.7,0.296,404181.9,404181.9,31568,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698824,528422.00
05/19/2016 19:00,2,1.244,ACTIVE,212.83,348.66,59.996,1463698805,"201051344001025","219011344069620",29.16,28.00,0,336.64,372.11,36.8,33.6,0.292,418018.4,418018.4,36079,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698825,528423.00
05/19/2016 19:00,2,1.238,ACTIVE,214.19,351.67,59.991,1463698805,"201051344000458","219011344069620",29.08,28.50,0,337.54,376.92,36.5,33.4,0.287,414984.0,414984.0,31492,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698826,528424.00
05/19/2016 19:00,2,1.217,ACTIVE,214.87,352.57,59.996,1463698805,"201051344000853","219011344069620",29.46,27.30,0,339.04,375.41,36.3,33.1,0.309,413589.2,413589.2,31091,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698827,528425.00
05/19/2016 19:00,2,1.193,ACTIVE,212.83,350.47,59.996,1463698805,"201051344000685","219011344069620",28.84,26.80,0,334.84,371.81,34.9,31.8,0.301,419723.3,419723.3,35916,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698828,528426.00
05/19/2016 19:00,2,1.217,ACTIVE,212.83,348.96,59.991,1463698805,"201051344000917","219011344069620",28.75,28.80,0,335.44,371.21,35.5,32.3,0.292,416614.8,416614.8,35918,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698828,528427.00
05/19/2016 19:00,2,1.191,ACTIVE,212.83,348.96,59.996,1463698805,"201051344001145","219011344069620",29.56,25.50,0,335.14,371.81,35.7,32.5,0.287,421783.0,421783.0,35769,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698829,528428.00
05/19/2016 19:00,2,1.205,ACTIVE,213.06,349.56,59.986,1463698805,"201051344000651","219011344069620",29.12,28.80,0,336.94,372.11,35.6,32.4,0.283,414018.0,414018.0,36133,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698830,528429.00
05/19/2016 19:00,2,1.027,ACTIVE,212.16,344.45,59.991,1463698805,"274151322000088","219011344069620",28.03,31.80,0,336.04,359.18,29.1,26.2,0.194,659721.3,659721.3,24663,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698831,528430.00
05/19/2016 19:00,2,0.730,ACTIVE,213.06,415.39,59.986,1463698805,"274151322000068","219011344069620",38.49,34.50,0,335.44,438.23,28.5,25.6,0.186,554957.8,554957.8,26166,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698832,528431.00
05/19/2016 19:00,2,1.230,ACTIVE,212.38,348.06,59.991,1463698805,"201051344001135","219011344069620",29.16,28.30,0,335.74,370.90,36.4,33.2,0.287,410089.9,410089.9,36075,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698833,528432.00
05/19/2016 19:00,2,1.230,ACTIVE,213.74,351.07,59.933,1463698805,"201051344000594","219011344069620",29.72,28.00,0,336.94,373.91,37.1,33.9,0.296,418714.7,418714.7,31528,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698834,528433.00
05/19/2016 19:00,2,1.197,ACTIVE,212.83,348.06,59.996,1463698805,"201051344001203","219011344069620",29.24,27.50,0,336.94,371.81,35.5,32.3,0.283,417015.5,417015.5,36103,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698835,528434.00
05/19/2016 19:00,2,1.047,ACTIVE,212.38,348.66,59.986,1463698805,"274151322000054","219011344069620",28.47,32.60,0,335.74,360.08,30.2,27.2,0.208,673907.4,673907.4,24694,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698836,528435.00
05/19/2016 19:00,2,1.238,ACTIVE,214.19,351.07,59.996,1463698805,"201051344000867","219011344069620",29.24,27.50,0,338.14,374.51,36.7,33.5,0.283,406310.0,406310.0,31531,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698837,528436.00
05/19/2016 19:00,2,1.141,ACTIVE,212.83,348.96,59.996,1463698805,"201051344001093","219011344069620",29.20,26.30,0,336.34,369.10,33.8,30.7,0.261,415691.6,415691.6,35969,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698838,528437.00
05/19/2016 19:00,2,1.303,ACTIVE,213.74,352.27,59.991,1463698805,"201051344000900","219011344069620",18.45,27.30,0,337.54,376.01,24.4,21.6,0.234,421966.1,421966.1,30921,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698839,528438.00
05/19/2016 19:00,2,1.215,ACTIVE,214.41,352.87,59.996,1463698805,"201051344000648","219011344069620",29.14,26.80,0,337.84,374.81,35.9,32.7,0.292,413947.5,413947.5,31214,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698840,528439.00
05/19/2016 19:00,2,1.234,ACTIVE,213.96,351.07,59.981,1463698805,"201051344000569","219011344069620",29.04,27.80,0,337.84,375.71,36.4,33.2,0.296,423092.2,423092.2,30851,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698841,528440.00
05/19/2016 19:00,2,1.254,ACTIVE,213.96,351.67,59.991,1463698805,"201051344000983","219011344069620",29.28,27.80,0,337.84,375.11,37.2,34.0,0.301,414540.0,414540.0,31327,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698842,528441.00
05/19/2016 19:00,2,1.229,ACTIVE,214.19,352.57,60.002,1463698805,"201051344001158","219011344069620",29.12,27.30,0,336.94,376.31,36.2,33.1,0.296,409039.0,409039.0,31592,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698843,528442.00
05/19/2016 19:00,2,1.211,ACTIVE,214.41,352.87,59.991,1463698805,"201051344000576","219011344069620",28.94,26.30,0,336.64,374.51,35.6,32.4,0.283,416031.1,416031.1,30997,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698844,528443.00
05/19/2016 19:00,2,1.041,ACTIVE,212.38,348.96,60.007,1463698805,"274151322000087","219011344069620",28.37,37.80,0,335.74,358.88,30.0,27.0,0.186,647579.9,647579.9,24779,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698845,528444.00
05/19/2016 19:00,2,1.225,ACTIVE,214.41,351.37,59.996,1463698805,"201051344000645","219011344069620",28.92,27.80,0,338.14,375.71,35.9,32.7,0.287,415542.0,415542.0,31136,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463698845,528445.00
05/19/2016 19:15,2,1.010,ACTIVE,213.74,350.47,59.965,1463699703,"201051344000645","219011344069620",28.82,26.30,0,337.84,371.51,29.6,26.6,0.230,415549.1,415549.1,31137,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699704,528446.00
05/19/2016 19:15,2,0.896,ACTIVE,212.16,344.45,59.891,1463699703,"274151322000085","219011344069620",27.91,30.50,0,336.64,355.58,25.4,22.6,0.159,675892.5,675892.5,24699,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699705,528447.00
05/19/2016 19:15,2,1.031,ACTIVE,213.96,351.67,59.959,1463699703,"201051344000633","219011344069620",28.77,25.30,0,336.64,370.90,30.1,27.1,0.247,406643.0,406643.0,31610,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699706,528448.00
05/19/2016 19:15,2,1.018,ACTIVE,213.51,350.47,59.954,1463699703,"201051344000469","219011344069620",28.96,24.80,0,338.44,369.10,29.9,27.0,0.243,407903.1,407903.1,31547,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699707,528449.00
05/19/2016 19:15,2,0.996,ACTIVE,212.61,346.56,59.938,1463699703,"201051344000646","219011344069620",29.44,25.30,0,334.54,364.29,29.8,26.8,0.234,411642.0,411642.0,36100,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699708,528450.00
05/19/2016 19:15,2,0.930,ACTIVE,211.70,348.36,59.991,1463699703,"274151322000052","219011344069620",28.69,30.30,0,335.74,357.38,27.0,24.2,0.172,688446.6,688446.6,24928,0,0,0,L,1151911521,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699709,528451.00
05/19/2016 19:15,2,1.082,ACTIVE,212.61,347.46,59.959,1463699703,"201051344000585","219011344069620",28.90,25.80,0,334.84,366.70,31.7,28.7,0.247,418259.7,418259.7,36108,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699710,528452.00
05/19/2016 19:15,2,0.969,ACTIVE,212.38,345.96,59.944,1463699703,"201051344001230","219011344069620",29.18,23.80,0,334.54,362.79,28.6,25.7,0.217,415363.2,415363.2,35906,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699711,528453.00
05/19/2016 19:15,2,1.002,ACTIVE,213.29,347.46,59.954,1463699703,"201051344000582","219011344069620",28.65,26.00,0,334.84,365.49,29.1,26.1,0.221,408792.1,408792.1,36073,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699712,528454.00
05/19/2016 19:15,2,1.002,ACTIVE,212.16,345.66,60.012,1463699703,"201051344000955","219011344069620",29.20,26.30,0,334.54,363.99,29.6,26.7,0.234,420969.1,420969.1,36005,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699712,528455.00
05/19/2016 19:15,2,0.604,ACTIVE,212.38,403.97,59.938,1463699703,"274151322000094","219011344069620",37.83,32.20,0,335.14,429.52,23.1,20.4,0.150,555263.4,555263.4,25959,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699713,528456.00
05/19/2016 19:15,2,1.051,ACTIVE,213.74,350.17,59.954,1463699703,"201051344000579","219011344069620",29.24,25.30,0,338.74,370.00,31.2,28.2,0.239,421878.1,421878.1,11621,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699714,528457.00
05/19/2016 19:15,2,1.016,ACTIVE,212.38,345.96,59.959,1463699703,"201051344000890","219011344069620",29.30,25.50,0,334.84,364.89,30.1,27.1,0.230,418133.5,418133.5,36025,0,0,0,L,1122011218,0,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699715,528458.00
05/19/2016 19:15,2,0.990,ACTIVE,212.61,347.46,59.928,1463699703,"201051344000438","219011344069620",29.34,26.00,0,335.44,364.59,29.5,26.5,0.239,420196.0,420196.0,36030,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699716,528459.00
05/19/2016 19:15,2,1.006,ACTIVE,212.61,347.16,59.949,1463699703,"201051344000417","219011344069620",29.30,25.80,0,335.14,364.29,29.9,26.9,0.230,412791.9,412791.9,36188,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699717,528460.00
05/19/2016 19:15,2,0.920,ACTIVE,212.16,342.35,59.944,1463699703,"274151322000083","219011344069620",28.65,30.50,0,336.04,357.08,26.7,23.8,0.181,682264.5,682264.5,24998,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699718,528461.00
05/19/2016 19:15,2,0.967,ACTIVE,212.61,344.76,59.959,1463699703,"274151322000076","219011344069620",29.12,29.80,0,336.94,358.28,28.5,25.6,0.199,726369.9,726369.9,24998,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699719,528462.00
05/19/2016 19:15,2,1.035,ACTIVE,213.51,349.56,59.944,1463699703,"201051344000868","219011344069620",28.78,25.00,0,337.24,368.20,30.2,27.2,0.225,407056.8,407056.8,31270,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699720,528463.00
05/19/2016 19:15,2,0.961,ACTIVE,211.93,343.85,59.922,1463699703,"274151322000095","219011344069620",28.92,30.30,0,336.04,358.28,28.2,25.3,0.181,718887.8,718887.8,24912,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699721,528464.00
05/19/2016 19:15,2,1.020,ACTIVE,213.51,351.97,59.907,1463699703,"201051344000988","219011344069620",28.65,25.50,0,337.54,372.41,29.6,26.6,0.239,404189.3,404189.3,31569,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699722,528465.00
05/19/2016 19:15,2,1.020,ACTIVE,212.61,345.96,59.954,1463699703,"201051344001025","219011344069620",29.24,25.80,0,335.14,365.49,30.2,27.2,0.239,418026.0,418026.0,36080,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699723,528466.00
05/19/2016 19:15,2,1.035,ACTIVE,213.51,349.56,59.959,1463699703,"201051344000458","219011344069620",28.75,26.80,0,338.14,369.40,30.1,27.2,0.243,414991.5,414991.5,31493,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699724,528467.00
05/19/2016 19:15,2,1.023,ACTIVE,214.41,351.97,59.954,1463699703,"201051344000853","219011344069620",29.02,25.50,0,339.34,370.60,30.1,27.1,0.234,413596.7,413596.7,31092,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699725,528468.00
05/19/2016 19:15,2,0.980,ACTIVE,212.83,347.16,59.970,1463699703,"201051344000685","219011344069620",28.92,24.80,0,335.14,365.49,28.8,25.8,0.239,419730.5,419730.5,35917,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699726,528469.00
05/19/2016 19:15,2,0.980,ACTIVE,212.61,347.46,59.922,1463699703,"201051344000917","219011344069620",29.16,26.50,0,334.54,365.19,29.0,26.1,0.230,416622.1,416622.1,35919,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699727,528470.00
05/19/2016 19:15,2,0.988,ACTIVE,212.83,346.86,59.959,1463699703,"201051344001145","219011344069620",29.06,23.50,0,336.34,366.10,29.1,26.2,0.221,421790.3,421790.3,35770,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699728,528471.00
05/19/2016 19:15,2,1.002,ACTIVE,213.06,347.76,59.991,1463699703,"201051344000651","219011344069620",28.98,26.50,0,336.64,365.49,29.4,26.5,0.225,414025.3,414025.3,36134,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699729,528472.00
05/19/2016 19:15,2,0.885,ACTIVE,211.70,346.26,59.959,1463699703,"274151322000088","219011344069620",27.91,29.30,0,335.44,355.58,25.0,22.2,0.159,659727.3,659727.3,24664,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699730,528473.00
05/19/2016 19:15,2,0.627,ACTIVE,212.83,405.17,59.965,1463699703,"274151322000068","219011344069620",38.03,32.20,0,335.14,428.91,24.1,21.4,0.150,554963.6,554963.6,26167,0,0,0,L,1151911521,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699731,528474.00
05/19/2016 19:15,2,1.025,ACTIVE,212.38,345.96,59.965,1463699703,"201051344001135","219011344069620",29.26,26.00,0,334.24,364.59,30.4,27.4,0.225,410097.4,410097.4,36076,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699731,528475.00
05/19/2016 19:15,2,1.039,ACTIVE,213.29,349.86,59.991,1463699703,"201051344000594","219011344069620",29.04,25.50,0,336.34,367.30,30.6,27.6,0.239,418722.3,418722.3,31529,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699732,528476.00
05/19/2016 19:15,2,1.002,ACTIVE,212.83,346.26,59.959,1463699703,"201051344001203","219011344069620",28.98,25.80,0,335.74,366.10,29.4,26.5,0.230,417022.7,417022.7,36104,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699733,528477.00
05/19/2016 19:15,2,0.904,ACTIVE,212.16,343.85,59.954,1463699703,"274151322000054","219011344069620",28.21,30.30,0,335.74,356.78,25.9,23.1,0.172,673913.6,673913.6,24695,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699734,528478.00
05/19/2016 19:15,2,1.035,ACTIVE,213.74,348.96,59.922,1463699703,"201051344000867","219011344069620",28.82,25.80,0,337.54,367.30,30.3,27.3,0.230,406317.5,406317.5,31532,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699735,528479.00
05/19/2016 19:15,2,0.963,ACTIVE,212.61,346.86,59.986,1463699703,"201051344001093","219011344069620",29.28,24.50,0,335.14,364.29,28.6,25.7,0.217,415698.6,415698.6,35970,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699736,528480.00
05/19/2016 19:15,2,1.012,ACTIVE,213.51,349.86,59.970,1463699703,"201051344000900","219011344069620",28.80,25.80,0,337.84,369.40,29.6,26.6,0.230,421973.5,421973.5,30922,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699737,528481.00
05/19/2016 19:15,2,1.012,ACTIVE,213.51,349.26,59.965,1463699703,"201051344000648","219011344069620",29.12,25.00,0,338.14,369.40,29.9,26.9,0.239,413954.8,413954.8,31215,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699738,528482.00
05/19/2016 19:15,2,1.041,ACTIVE,213.51,349.56,59.959,1463699703,"201051344000569","219011344069620",28.73,26.30,0,337.24,368.50,30.4,27.4,0.230,423099.7,423099.7,30852,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699739,528483.00
05/19/2016 19:15,2,1.055,ACTIVE,213.74,350.77,59.959,1463699703,"201051344000983","219011344069620",28.77,26.00,0,338.44,368.50,30.7,27.7,0.239,414547.6,414547.6,31328,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699740,528484.00
05/19/2016 19:15,2,1.014,ACTIVE,213.74,349.56,59.970,1463699703,"201051344001158","219011344069620",29.04,25.30,0,338.44,369.40,29.9,26.9,0.239,409046.3,409046.3,31593,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699741,528485.00
05/19/2016 19:15,2,1.002,ACTIVE,213.96,350.77,59.975,1463699703,"201051344000576","219011344069620",28.94,25.30,0,337.24,370.00,29.4,26.5,0.243,416038.3,416038.3,30998,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699742,528486.00
05/19/2016 19:15,2,0.904,ACTIVE,212.38,343.85,59.959,1463699703,"274151322000087","219011344069620",27.99,35.20,0,335.74,356.48,25.7,22.8,0.150,647586.0,647586.0,24780,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463699743,528487.00
05/19/2016 19:30,2,0.896,ACTIVE,213.74,348.66,59.970,1463700603,"201051344000645","219011344069620",28.75,25.00,0,338.44,364.59,26.1,23.3,0.199,415555.3,415555.3,31138,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700604,528488.00
05/19/2016 19:30,2,0.791,ACTIVE,212.16,342.95,59.959,1463700603,"274151322000085","219011344069620",28.25,28.50,0,334.54,353.77,22.6,19.9,0.141,675897.9,675897.9,24700,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700605,528489.00
05/19/2016 19:30,2,0.904,ACTIVE,213.74,349.26,59.965,1463700603,"201051344000633","219011344069620",29.04,23.80,0,338.14,365.80,26.6,23.8,0.208,406649.4,406649.4,31611,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700606,528490.00
05/19/2016 19:30,2,0.904,ACTIVE,213.51,347.76,59.959,1463700603,"201051344000469","219011344069620",28.92,23.30,0,337.54,364.59,26.6,23.7,0.217,407909.5,407909.5,31548,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700607,528491.00
05/19/2016 19:30,2,0.896,ACTIVE,212.38,345.66,59.965,1463700603,"201051344000646","219011344069620",29.00,23.50,0,333.63,360.08,26.4,23.5,0.203,411648.3,411648.3,36101,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700608,528492.00
05/19/2016 19:30,2,0.832,ACTIVE,211.48,343.25,59.970,1463700603,"274151322000052","219011344069620",28.65,28.00,0,333.93,354.67,24.1,21.4,0.159,688452.4,688452.4,24929,0,0,0,L,1151911521,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700609,528493.00
05/19/2016 19:30,2,0.926,ACTIVE,212.83,346.56,59.949,1463700603,"201051344000585","219011344069620",29.40,24.00,0,333.93,361.29,27.6,24.7,0.212,418266.5,418266.5,36109,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700610,528494.00
05/19/2016 19:30,2,0.850,ACTIVE,212.61,344.45,59.965,1463700603,"201051344001230","219011344069620",29.40,22.30,0,333.33,359.48,25.3,22.5,0.186,415369.2,415369.2,35907,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700611,528495.00
05/19/2016 19:30,2,0.881,ACTIVE,213.29,346.26,59.928,1463700603,"201051344000582","219011344069620",28.69,24.30,0,335.74,360.69,25.6,22.8,0.199,408798.2,408798.2,36074,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700612,528496.00
05/19/2016 19:30,2,0.895,ACTIVE,212.16,345.06,59.954,1463700603,"201051344000955","219011344069620",29.34,24.30,0,333.33,359.48,26.6,23.7,0.208,420975.4,420975.4,36006,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700613,528497.00
05/19/2016 19:30,2,0.527,ACTIVE,211.93,413.29,59.954,1463700603,"274151322000094","219011344069620",38.61,30.30,0,335.74,428.31,20.6,18.0,0.133,555268.3,555268.3,25960,0,0,0,L,1151911521,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700613,528498.00
05/19/2016 19:30,2,0.932,ACTIVE,213.51,348.36,59.970,1463700603,"201051344000579","219011344069620",29.14,23.50,0,338.14,364.29,27.6,24.7,0.208,421884.7,421884.7,11622,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700614,528499.00
05/19/2016 19:30,2,0.910,ACTIVE,212.61,345.06,60.007,1463700603,"201051344000890","219011344069620",29.02,23.50,0,333.93,360.99,26.8,23.9,0.199,418139.9,418139.9,36026,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700615,528500.00
05/19/2016 19:30,2,0.883,ACTIVE,213.06,346.86,60.007,1463700603,"201051344000438","219011344069620",29.48,24.00,0,335.44,361.29,26.4,23.6,0.203,420202.3,420202.3,36031,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700616,528501.00
05/19/2016 19:30,2,0.906,ACTIVE,212.83,345.96,59.981,1463700603,"201051344000417","219011344069620",29.08,23.80,0,334.54,360.38,26.7,23.8,0.203,412798.2,412798.2,36189,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700617,528502.00
05/19/2016 19:30,2,0.820,ACTIVE,211.70,345.36,59.970,1463700603,"274151322000083","219011344069620",28.33,28.30,0,334.24,354.07,23.6,20.8,0.159,682270.1,682270.1,24999,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700618,528503.00
05/19/2016 19:30,2,0.861,ACTIVE,212.61,344.15,59.991,1463700603,"274151322000076","219011344069620",29.24,28.00,0,335.74,355.28,25.5,22.7,0.172,726376.0,726376.0,24999,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700619,528504.00
05/19/2016 19:30,2,0.902,ACTIVE,213.29,348.06,59.981,1463700603,"201051344000868","219011344069620",29.22,23.80,0,336.94,363.69,26.8,23.9,0.199,407063.3,407063.3,31271,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700620,528505.00
05/19/2016 19:30,2,0.852,ACTIVE,211.93,344.45,59.975,1463700603,"274151322000095","219011344069620",28.92,28.30,0,333.93,354.67,24.9,22.2,0.164,718893.8,718893.8,24913,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700621,528506.00
05/19/2016 19:30,2,0.898,ACTIVE,213.29,349.56,59.975,1463700603,"201051344000988","219011344069620",28.73,24.00,0,337.24,366.40,26.1,23.3,0.208,404195.6,404195.6,31570,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700622,528507.00
