ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2016 19:30,2,0.902,ACTIVE,212.83,345.36,59.975,1463700603,"201051344001025","219011344069620",29.20,24.00,0,334.54,361.29,26.8,23.9,0.203,418032.4,418032.4,36081,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700623,528508.00
05/19/2016 19:30,2,0.912,ACTIVE,213.51,347.76,59.975,1463700603,"201051344000458","219011344069620",28.71,25.50,0,338.44,365.19,26.6,23.7,0.212,414997.9,414997.9,31494,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700624,528509.00
05/19/2016 19:30,2,0.902,ACTIVE,213.74,348.36,59.981,1463700603,"201051344000853","219011344069620",28.98,24.30,0,338.74,365.19,26.6,23.7,0.203,413603.0,413603.0,31093,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700625,528510.00
05/19/2016 19:30,2,0.863,ACTIVE,213.06,346.86,59.970,1463700603,"201051344000685","219011344069620",29.06,23.00,0,334.84,361.59,25.4,22.6,0.208,419736.6,419736.6,35918,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700626,528511.00
05/19/2016 19:30,2,0.861,ACTIVE,213.06,346.26,59.981,1463700603,"201051344000917","219011344069620",29.32,24.80,0,334.24,360.69,25.6,22.8,0.199,416628.2,416628.2,35920,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700626,528512.00
05/19/2016 19:30,2,0.865,ACTIVE,212.83,345.66,59.975,1463700603,"201051344001145","219011344069620",29.24,22.00,0,335.74,361.59,25.7,22.9,0.194,421796.5,421796.5,35771,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700627,528513.00
05/19/2016 19:30,2,0.881,ACTIVE,212.83,346.56,59.975,1463700603,"201051344000651","219011344069620",29.10,24.80,0,336.04,361.29,26.0,23.2,0.199,414031.5,414031.5,36135,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700628,528514.00
05/19/2016 19:30,2,0.779,ACTIVE,211.48,346.56,59.981,1463700603,"274151322000088","219011344069620",28.07,27.50,0,332.73,353.77,22.2,19.5,0.141,659732.6,659732.6,24665,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700629,528515.00
05/19/2016 19:30,2,0.551,ACTIVE,212.61,413.59,59.986,1463700603,"274151322000068","219011344069620",38.63,30.50,0,335.44,430.12,21.6,19.0,0.137,554968.7,554968.7,26168,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700630,528516.00
05/19/2016 19:30,2,0.912,ACTIVE,212.61,344.76,59.975,1463700603,"201051344001135","219011344069620",28.98,24.30,0,334.54,359.78,26.8,24.0,0.199,410103.9,410103.9,36077,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700631,528517.00
05/19/2016 19:30,2,0.912,ACTIVE,213.06,348.06,59.986,1463700603,"201051344000594","219011344069620",29.24,23.50,0,336.34,363.69,27.0,24.2,0.203,418728.8,418728.8,31530,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700632,528518.00
05/19/2016 19:30,2,0.879,ACTIVE,212.83,345.66,59.954,1463700603,"201051344001203","219011344069620",29.18,24.00,0,335.14,361.29,26.0,23.2,0.199,417028.9,417028.9,36105,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700633,528519.00
05/19/2016 19:30,2,0.805,ACTIVE,211.93,346.56,59.975,1463700603,"274151322000054","219011344069620",28.29,28.50,0,333.33,354.07,23.1,20.4,0.155,673919.1,673919.1,24696,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700634,528520.00
05/19/2016 19:30,2,0.912,ACTIVE,213.51,347.46,59.981,1463700603,"201051344000867","219011344069620",28.92,24.30,0,337.84,363.09,26.8,23.9,0.199,406323.9,406323.9,31533,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700635,528521.00
05/19/2016 19:30,2,0.875,ACTIVE,212.83,345.06,59.965,1463700603,"201051344001093","219011344069620",28.92,23.30,0,335.14,360.08,25.6,22.8,0.190,415704.6,415704.6,35971,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700636,528522.00
05/19/2016 19:30,2,0.887,ACTIVE,213.29,348.06,59.975,1463700603,"201051344000900","219011344069620",28.80,24.50,0,338.44,363.99,25.9,23.1,0.199,421979.7,421979.7,30923,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700637,528523.00
05/19/2016 19:30,2,0.891,ACTIVE,213.51,347.76,59.981,1463700603,"201051344000648","219011344069620",29.26,23.80,0,338.14,363.99,26.4,23.6,0.203,413961.1,413961.1,31216,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700638,528524.00
05/19/2016 19:30,2,0.912,ACTIVE,213.51,348.36,59.975,1463700603,"201051344000569","219011344069620",28.84,24.80,0,338.14,363.99,26.7,23.8,0.203,423106.1,423106.1,30853,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700639,528525.00
05/19/2016 19:30,2,0.912,ACTIVE,213.74,348.06,59.981,1463700603,"201051344000983","219011344069620",29.28,24.80,0,338.14,364.59,27.1,24.2,0.203,414554.0,414554.0,31329,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700640,528526.00
05/19/2016 19:30,2,0.895,ACTIVE,213.29,348.06,59.981,1463700603,"201051344001158","219011344069620",28.80,23.80,0,337.54,363.99,26.1,23.3,0.212,409052.6,409052.6,31594,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700641,528527.00
05/19/2016 19:30,2,0.879,ACTIVE,213.74,348.96,59.981,1463700603,"201051344000576","219011344069620",29.10,23.80,0,337.24,365.49,25.9,23.1,0.199,416044.5,416044.5,30999,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700642,528528.00
05/19/2016 19:30,2,0.807,ACTIVE,212.16,346.26,59.975,1463700603,"274151322000087","219011344069620",27.73,33.00,0,333.03,354.07,22.7,20.0,0.124,647591.4,647591.4,24781,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463700643,528529.00
05/19/2016 19:45,2,0.779,ACTIVE,213.29,346.26,60.023,1463701503,"201051344000645","219011344069620",29.12,24.00,0,338.14,361.29,23.0,20.2,0.172,415560.7,415560.7,31139,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701505,528530.00
05/19/2016 19:45,2,0.693,ACTIVE,211.70,344.45,60.002,1463701503,"274151322000085","219011344069620",28.13,26.80,0,333.03,352.27,19.8,17.2,0.124,675902.4,675902.4,24701,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701506,528531.00
05/19/2016 19:45,2,0.787,ACTIVE,213.06,347.76,60.012,1463701503,"201051344000633","219011344069620",29.20,22.50,0,337.24,362.19,23.3,20.6,0.177,406654.9,406654.9,31612,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701506,528532.00
05/19/2016 19:45,2,0.803,ACTIVE,212.83,345.96,59.991,1463701503,"201051344000469","219011344069620",28.59,22.30,0,335.74,360.99,23.3,20.5,0.181,407914.9,407914.9,31549,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701507,528533.00
05/19/2016 19:45,2,0.783,ACTIVE,211.93,343.55,60.002,1463701503,"201051344000646","219011344069620",29.00,22.30,0,333.33,358.88,23.1,20.3,0.172,411653.7,411653.7,36102,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701508,528534.00
05/19/2016 19:45,2,0.785,ACTIVE,211.48,341.75,59.996,1463701503,"274151322000052","219011344069620",22.60,26.30,0,333.33,352.87,18.2,15.6,0.119,688457.3,688457.3,24930,0,0,0,L,1151911521,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701509,528535.00
05/19/2016 19:45,2,0.814,ACTIVE,212.61,344.45,59.996,1463701503,"201051344000585","219011344069620",29.24,22.80,0,334.84,358.58,24.1,21.4,0.181,418272.2,418272.2,36110,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701510,528536.00
05/19/2016 19:45,2,0.748,ACTIVE,211.93,342.65,60.002,1463701503,"201051344001230","219011344069620",29.24,21.30,0,334.24,356.48,22.2,19.5,0.164,415374.5,415374.5,35908,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701511,528537.00
05/19/2016 19:45,2,0.764,ACTIVE,212.83,344.45,60.002,1463701503,"201051344000582","219011344069620",28.86,22.80,0,334.84,357.98,22.4,19.7,0.168,408803.5,408803.5,36075,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701512,528538.00
05/19/2016 19:45,2,0.783,ACTIVE,211.93,342.65,60.034,1463701503,"201051344000955","219011344069620",29.46,23.00,0,333.33,357.38,23.4,20.7,0.168,420980.9,420980.9,36007,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701513,528539.00
05/19/2016 19:45,2,0.473,ACTIVE,211.48,402.16,60.012,1463701503,"274151322000094","219011344069620",37.83,28.50,0,337.84,421.70,18.1,15.5,0.119,555272.4,555272.4,25961,0,0,0,L,1151911521,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701514,528540.00
05/19/2016 19:45,2,0.824,ACTIVE,212.83,346.56,59.991,1463701503,"201051344000579","219011344069620",29.08,22.30,0,337.54,361.89,24.3,21.5,0.177,421890.4,421890.4,11623,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701515,528541.00
05/19/2016 19:45,2,0.799,ACTIVE,212.16,343.25,60.002,1463701503,"201051344000890","219011344069620",29.04,22.30,0,334.24,358.58,23.5,20.8,0.164,418145.4,418145.4,36027,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701516,528542.00
05/19/2016 19:45,2,0.773,ACTIVE,212.16,343.85,59.986,1463701503,"201051344000438","219011344069620",29.44,22.50,0,335.44,358.58,23.1,20.4,0.168,420207.7,420207.7,36032,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701517,528543.00
05/19/2016 19:45,2,0.803,ACTIVE,212.38,344.15,60.007,1463701503,"201051344000417","219011344069620",28.86,22.50,0,334.54,357.98,23.5,20.7,0.172,412803.8,412803.8,36190,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701518,528544.00
05/19/2016 19:45,2,0.717,ACTIVE,211.48,342.65,59.991,1463701503,"274151322000083","219011344069620",28.11,26.50,0,332.73,352.57,20.4,17.8,0.137,682274.9,682274.9,25000,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701519,528545.00
05/19/2016 19:45,2,0.766,ACTIVE,211.93,344.15,59.996,1463701503,"274151322000076","219011344069620",28.75,26.30,0,334.54,353.47,22.3,19.6,0.146,726381.2,726381.2,25000,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701520,528546.00
05/19/2016 19:45,2,0.805,ACTIVE,212.61,345.96,59.996,1463701503,"201051344000868","219011344069620",28.82,22.50,0,336.94,360.08,23.5,20.8,0.172,407068.8,407068.8,31272,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701521,528547.00
05/19/2016 19:45,2,0.734,ACTIVE,211.48,345.66,59.996,1463701503,"274151322000095","219011344069620",28.98,26.50,0,333.63,352.87,21.6,18.9,0.137,718898.9,718898.9,24914,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701522,528548.00
05/19/2016 19:45,2,0.781,ACTIVE,212.83,346.86,60.002,1463701503,"201051344000988","219011344069620",28.82,22.80,0,337.54,363.09,22.9,20.1,0.177,404201.0,404201.0,31571,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701523,528549.00
05/19/2016 19:45,2,0.793,ACTIVE,212.16,342.95,59.975,1463701503,"201051344001025","219011344069620",28.90,22.50,0,335.14,358.88,23.2,20.5,0.172,418037.9,418037.9,36082,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701524,528550.00
05/19/2016 19:45,2,0.795,ACTIVE,212.83,345.96,59.991,1463701503,"201051344000458","219011344069620",28.94,24.30,0,336.94,360.38,23.3,20.6,0.177,415003.4,415003.4,31495,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701525,528551.00
05/19/2016 19:45,2,0.783,ACTIVE,213.51,347.16,60.002,1463701503,"201051344000853","219011344069620",29.16,23.30,0,338.44,362.49,23.2,20.5,0.177,413608.5,413608.5,31094,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701525,528552.00
05/19/2016 19:45,2,0.758,ACTIVE,212.61,344.76,60.055,1463701503,"201051344000685","219011344069620",28.80,21.80,0,335.14,358.88,22.1,19.4,0.177,419741.7,419741.7,35919,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701526,528553.00
05/19/2016 19:45,2,0.756,ACTIVE,212.38,344.15,59.996,1463701503,"201051344000917","219011344069620",29.14,23.50,0,334.84,357.68,22.4,19.6,0.164,416633.5,416633.5,35921,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701527,528554.00
05/19/2016 19:45,2,0.756,ACTIVE,212.61,344.15,59.996,1463701503,"201051344001145","219011344069620",29.16,21.00,0,335.14,359.48,22.4,19.7,0.164,421801.7,421801.7,35772,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701528,528555.00
05/19/2016 19:45,2,0.771,ACTIVE,212.38,343.85,59.986,1463701503,"201051344000651","219011344069620",29.04,23.50,0,334.54,358.28,22.8,20.0,0.168,414036.9,414036.9,36136,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701529,528556.00
05/19/2016 19:45,2,0.689,ACTIVE,211.25,342.35,59.970,1463701503,"274151322000088","219011344069620",27.67,26.00,0,333.03,351.37,19.3,16.7,0.124,659737.1,659737.1,24666,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701530,528557.00
05/19/2016 19:45,2,0.492,ACTIVE,212.38,405.47,59.981,1463701503,"274151322000068","219011344069620",38.13,28.80,0,338.44,422.60,18.9,16.4,0.110,554973.1,554973.1,26169,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701531,528558.00
05/19/2016 19:45,2,0.803,ACTIVE,212.16,342.65,60.034,1463701503,"201051344001135","219011344069620",28.92,23.00,0,334.54,357.68,23.6,20.8,0.168,410109.4,410109.4,36078,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701532,528559.00
05/19/2016 19:45,2,0.803,ACTIVE,212.16,345.66,60.002,1463701503,"201051344000594","219011344069620",29.02,22.30,0,336.34,360.08,23.6,20.9,0.172,418734.3,418734.3,31531,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701533,528560.00
05/19/2016 19:45,2,0.773,ACTIVE,212.61,343.55,60.028,1463701503,"201051344001203","219011344069620",29.00,22.50,0,333.93,358.88,22.8,20.0,0.168,417034.3,417034.3,36106,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701534,528561.00
05/19/2016 19:45,2,0.699,ACTIVE,211.70,342.65,59.975,1463701503,"274151322000054","219011344069620",28.29,26.50,0,333.63,352.57,20.1,17.5,0.133,673923.7,673923.7,24697,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701535,528562.00
05/19/2016 19:45,2,0.787,ACTIVE,212.83,344.76,59.996,1463701503,"201051344000867","219011344069620",29.22,23.30,0,336.34,359.78,23.3,20.6,0.164,406329.4,406329.4,31534,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701536,528563.00
05/19/2016 19:45,2,0.771,ACTIVE,212.16,343.85,60.002,1463701503,"201051344001093","219011344069620",28.92,22.00,0,334.84,357.08,22.6,19.9,0.159,415709.9,415709.9,35972,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701537,528564.00
05/19/2016 19:45,2,0.770,ACTIVE,212.83,346.26,59.981,1463701503,"201051344000900","219011344069620",28.92,23.50,0,336.94,360.69,22.6,19.9,0.168,421985.0,421985.0,30924,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701538,528565.00
05/19/2016 19:45,2,0.803,ACTIVE,213.06,345.96,59.986,1463701503,"201051344000648","219011344069620",28.43,22.50,0,337.54,361.59,23.2,20.4,0.172,413966.5,413966.5,31217,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701538,528566.00
05/19/2016 19:45,2,0.811,ACTIVE,212.83,346.26,59.981,1463701503,"201051344000569","219011344069620",28.43,23.80,0,338.14,360.99,23.4,20.6,0.177,423111.6,423111.6,30854,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701539,528567.00
05/19/2016 19:45,2,0.809,ACTIVE,212.83,345.66,59.944,1463701503,"201051344000983","219011344069620",28.94,23.80,0,336.64,360.69,23.7,21.0,0.177,414559.6,414559.6,31330,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701540,528568.00
05/19/2016 19:45,2,0.783,ACTIVE,212.83,346.26,59.986,1463701503,"201051344001158","219011344069620",28.69,22.50,0,336.94,360.99,22.8,20.1,0.177,409057.9,409057.9,31595,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701541,528569.00
05/19/2016 19:45,2,0.773,ACTIVE,213.29,347.16,59.981,1463701503,"201051344000576","219011344069620",28.94,22.80,0,337.84,361.59,22.7,20.0,0.172,416049.9,416049.9,31000,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701542,528570.00
05/19/2016 19:45,2,0.689,ACTIVE,211.70,344.45,59.981,1463701503,"274151322000087","219011344069620",28.15,30.80,0,332.73,352.57,19.7,17.1,0.115,647596.0,647596.0,24782,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463701543,528571.00
05/19/2016 20:00,2,0.703,ACTIVE,213.29,345.66,59.975,1463702403,"201051344000645","219011344069620",28.39,23.00,0,336.34,358.58,20.2,17.6,0.146,415565.4,415565.4,31140,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702404,528572.00
05/19/2016 20:00,2,0.609,ACTIVE,211.93,342.95,59.975,1463702403,"274151322000085","219011344069620",27.81,25.30,0,336.34,349.86,17.1,14.6,0.106,675906.4,675906.4,24702,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702405,528573.00
05/19/2016 20:00,2,0.699,ACTIVE,213.51,347.16,59.981,1463702403,"201051344000633","219011344069620",29.00,21.50,0,336.04,359.18,20.6,18.0,0.155,406659.7,406659.7,31613,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702406,528574.00
05/19/2016 20:00,2,0.709,ACTIVE,213.29,345.96,59.970,1463702403,"201051344000469","219011344069620",28.67,21.50,0,334.54,357.68,20.6,18.0,0.141,407919.7,407919.7,31550,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702407,528575.00
05/19/2016 20:00,2,0.643,ACTIVE,211.48,344.45,59.981,1463702403,"274151322000052","219011344069620",28.31,25.00,0,331.83,351.07,18.4,15.9,0.115,688461.6,688461.6,24931,0,0,0,L,1151911521,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702409,528576.00
05/19/2016 20:00,2,0.730,ACTIVE,212.61,343.85,60.028,1463702403,"201051344000585","219011344069620",28.80,21.80,0,334.24,354.97,21.4,18.7,0.150,418277.2,418277.2,36111,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702410,528577.00
05/19/2016 20:00,2,0.658,ACTIVE,211.93,342.35,59.933,1463702403,"201051344001230","219011344069620",29.22,20.30,0,332.13,353.77,19.6,16.9,0.137,415379.0,415379.0,35909,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702410,528578.00
05/19/2016 20:00,2,0.678,ACTIVE,212.83,343.55,59.981,1463702403,"201051344000582","219011344069620",28.77,21.80,0,333.63,355.28,19.8,17.2,0.141,408808.1,408808.1,36076,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702411,528579.00
05/19/2016 20:00,2,0.713,ACTIVE,211.93,342.35,59.981,1463702403,"201051344000955","219011344069620",28.69,22.00,0,332.73,354.67,20.7,18.1,0.146,420985.7,420985.7,36008,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702412,528580.00
05/19/2016 20:00,2,0.402,ACTIVE,211.93,408.48,59.986,1463702403,"274151322000094","219011344069620",38.31,27.30,0,337.54,425.31,15.6,13.1,0.102,555276.0,555276.0,25962,0,0,0,L,1151911521,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702413,528581.00
05/19/2016 20:00,2,0.736,ACTIVE,213.06,345.36,59.981,1463702403,"201051344000579","219011344069620",28.88,21.50,0,335.74,357.98,21.6,18.9,0.150,421895.4,421895.4,11624,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702414,528582.00
05/19/2016 20:00,2,0.711,ACTIVE,212.16,342.65,59.986,1463702403,"201051344000890","219011344069620",28.94,21.50,0,333.63,354.67,20.9,18.2,0.141,418150.3,418150.3,36028,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702415,528583.00
05/19/2016 20:00,2,0.682,ACTIVE,212.38,343.25,59.991,1463702403,"201051344000438","219011344069620",29.56,21.80,0,333.93,355.28,20.4,17.8,0.141,420212.4,420212.4,36033,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702416,528584.00
05/19/2016 20:00,2,0.713,ACTIVE,212.16,342.05,59.991,1463702403,"201051344000417","219011344069620",29.10,21.50,0,333.63,354.07,21.0,18.3,0.150,412808.6,412808.6,36191,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702417,528585.00
05/19/2016 20:00,2,0.609,ACTIVE,211.70,340.85,59.986,1463702403,"274151322000083","219011344069620",28.63,25.30,0,333.03,350.77,17.6,15.1,0.106,682279.0,682279.0,25001,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702418,528586.00
05/19/2016 20:00,2,0.660,ACTIVE,212.16,341.75,59.981,1463702403,"274151322000076","219011344069620",28.90,25.00,0,334.84,351.67,19.3,16.7,0.124,726385.7,726385.7,25001,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702419,528587.00
05/19/2016 20:00,2,0.715,ACTIVE,212.61,344.76,59.959,1463702403,"201051344000868","219011344069620",28.65,21.80,0,335.74,357.08,20.8,18.1,0.146,407073.6,407073.6,31273,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702420,528588.00
05/19/2016 20:00,2,0.639,ACTIVE,211.48,345.36,59.959,1463702403,"274151322000095","219011344069620",28.71,25.30,0,333.63,351.07,18.6,16.0,0.115,718903.2,718903.2,24915,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702421,528589.00
05/19/2016 20:00,2,0.693,ACTIVE,213.06,346.86,59.986,1463702403,"201051344000988","219011344069620",28.59,22.30,0,335.44,359.48,20.1,17.5,0.150,404205.6,404205.6,31572,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702422,528590.00
05/19/2016 20:00,2,0.697,ACTIVE,211.93,342.05,59.981,1463702403,"201051344001025","219011344069620",29.02,21.50,0,333.63,355.58,20.5,17.9,0.150,418042.6,418042.6,36083,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702423,528591.00
05/19/2016 20:00,2,0.707,ACTIVE,212.83,345.06,59.986,1463702403,"201051344000458","219011344069620",28.90,23.50,0,335.44,358.58,20.8,18.1,0.150,415008.2,415008.2,31496,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702424,528592.00
05/19/2016 20:00,2,0.701,ACTIVE,213.51,346.86,59.965,1463702403,"201051344000853","219011344069620",28.73,22.50,0,337.84,358.88,20.4,17.8,0.150,413613.2,413613.2,31095,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702424,528593.00
05/19/2016 20:00,2,0.668,ACTIVE,212.16,342.65,60.028,1463702403,"201051344000685","219011344069620",28.82,21.00,0,333.93,356.18,19.5,16.9,0.150,419746.3,419746.3,35920,0,0,0,L,1122011218,0,122.46,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702425,528594.00
05/19/2016 20:00,2,0.666,ACTIVE,212.16,342.95,59.975,1463702403,"201051344000917","219011344069620",29.10,22.30,0,333.93,355.28,19.7,17.1,0.141,416638.0,416638.0,35922,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702426,528595.00
05/19/2016 20:00,2,0.672,ACTIVE,212.16,342.95,60.012,1463702403,"201051344001145","219011344069620",28.84,20.00,0,333.63,355.28,19.7,17.1,0.141,421806.3,421806.3,35773,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702427,528596.00
05/19/2016 20:00,2,0.684,ACTIVE,212.16,342.95,59.986,1463702403,"201051344000651","219011344069620",28.98,22.30,0,334.84,355.58,20.1,17.4,0.141,414041.5,414041.5,36137,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702428,528597.00
05/19/2016 20:00,2,0.596,ACTIVE,211.25,342.65,59.986,1463702403,"274151322000088","219011344069620",27.73,24.80,0,335.74,349.86,16.7,14.2,0.102,659740.9,659740.9,24667,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702429,528598.00
05/19/2016 20:00,2,0.418,ACTIVE,212.16,415.39,59.959,1463702403,"274151322000068","219011344069620",39.02,27.50,0,338.14,423.50,16.2,13.8,0.088,554976.8,554976.8,26170,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702430,528599.00
05/19/2016 20:00,2,0.703,ACTIVE,211.70,341.45,59.991,1463702403,"201051344001135","219011344069620",29.16,21.80,0,333.63,354.97,20.8,18.2,0.141,410114.3,410114.3,36079,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702431,528600.00
05/19/2016 20:00,2,0.715,ACTIVE,212.38,344.45,59.986,1463702403,"201051344000594","219011344069620",28.82,21.50,0,334.84,357.08,20.9,18.2,0.150,418739.2,418739.2,31532,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702432,528601.00
05/19/2016 20:00,2,0.691,ACTIVE,212.16,342.35,59.970,1463702403,"201051344001203","219011344069620",28.57,21.80,0,333.93,355.58,20.1,17.4,0.150,417038.9,417038.9,36107,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702433,528602.00
05/19/2016 20:00,2,0.623,ACTIVE,211.48,340.55,60.007,1463702403,"274151322000054","219011344069620",27.71,25.30,0,335.74,350.47,17.4,14.9,0.097,673927.7,673927.7,24698,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702434,528603.00
05/19/2016 20:00,2,0.711,ACTIVE,212.83,343.85,59.986,1463702403,"201051344000867","219011344069620",28.59,22.30,0,335.44,357.08,20.7,18.0,0.146,406334.2,406334.2,31535,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702435,528604.00
05/19/2016 20:00,2,0.686,ACTIVE,212.16,343.25,59.986,1463702403,"201051344001093","219011344069620",28.98,21.30,0,333.33,354.37,20.1,17.5,0.133,415714.5,415714.5,35973,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702435,528605.00
05/19/2016 20:00,2,0.682,ACTIVE,212.61,345.36,59.949,1463702403,"201051344000900","219011344069620",28.61,23.00,0,335.14,357.38,19.8,17.2,0.150,421989.6,421989.6,30925,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702436,528606.00
05/19/2016 20:00,2,0.709,ACTIVE,212.83,345.06,59.981,1463702403,"201051344000648","219011344069620",28.53,21.80,0,336.04,357.68,20.5,17.9,0.155,413971.3,413971.3,31218,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702437,528607.00
05/19/2016 20:00,2,0.705,ACTIVE,212.83,345.66,59.970,1463702403,"201051344000569","219011344069620",29.02,23.00,0,336.04,357.38,20.8,18.1,0.150,423116.4,423116.4,30855,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702438,528608.00
05/19/2016 20:00,2,0.713,ACTIVE,212.83,344.76,59.981,1463702403,"201051344000983","219011344069620",28.96,22.80,0,335.74,357.08,21.0,18.3,0.159,414564.5,414564.5,31331,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702439,528609.00
05/19/2016 20:00,2,0.697,ACTIVE,212.61,344.45,59.981,1463702403,"201051344001158","219011344069620",28.45,21.50,0,335.74,357.38,20.1,17.5,0.146,409062.6,409062.6,31596,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702440,528610.00
05/19/2016 20:00,2,0.680,ACTIVE,213.29,345.96,59.970,1463702403,"201051344000576","219011344069620",29.14,22.00,0,336.34,357.98,20.1,17.5,0.146,416054.5,416054.5,31001,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702441,528611.00
05/19/2016 20:00,2,0.611,ACTIVE,211.70,341.45,59.975,1463702403,"274151322000087","219011344069620",27.63,29.30,0,336.34,351.07,17.2,14.6,0.093,647599.9,647599.9,24783,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702442,528612.00
05/19/2016 20:00,2,0.695,ACTIVE,211.70,342.35,59.981,1463702403,"201051344000646","219011344069620",28.92,21.30,0,331.83,352.57,20.4,17.7,0.146,411658.6,411658.6,36104,0,0,0,L,1122011218,1,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463702443,528613.00
05/19/2016 20:15,2,0.570,ACTIVE,213.51,344.76,59.954,1463703303,"201051344000645","219011344069620",28.51,22.30,0,337.54,356.18,16.5,14.0,0.115,415569.4,415569.4,31141,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703304,528614.00
05/19/2016 20:15,2,0.484,ACTIVE,211.93,342.65,59.917,1463703303,"274151322000085","219011344069620",27.79,24.30,0,336.34,348.96,13.7,11.3,0.080,675909.6,675909.6,24703,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703305,528615.00
05/19/2016 20:15,2,0.586,ACTIVE,213.74,346.86,59.954,1463703303,"201051344000633","219011344069620",28.63,20.70,0,336.64,357.68,17.0,14.5,0.119,406663.8,406663.8,31614,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703306,528616.00
05/19/2016 20:15,2,0.576,ACTIVE,213.29,344.45,59.965,1463703303,"201051344000469","219011344069620",29.18,20.70,0,335.44,356.78,17.1,14.5,0.115,407923.8,407923.8,31551,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703308,528617.00
05/19/2016 20:15,2,0.574,ACTIVE,211.93,342.05,59.949,1463703303,"201051344000646","219011344069620",28.86,20.30,0,332.43,352.87,16.9,14.4,0.110,411662.5,411662.5,36105,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703309,528618.00
05/19/2016 20:15,2,0.529,ACTIVE,211.48,343.85,59.949,1463703303,"274151322000052","219011344069620",27.67,24.00,0,335.44,349.26,14.8,12.4,0.088,688465.1,688465.1,24932,0,0,0,L,1151911521,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703310,528619.00
05/19/2016 20:15,2,0.600,ACTIVE,212.38,342.35,59.917,1463703303,"201051344000585","219011344069620",29.02,21.00,0,334.24,353.47,17.6,15.1,0.115,418281.4,418281.4,36112,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703311,528620.00
05/19/2016 20:15,2,0.541,ACTIVE,212.16,340.55,59.949,1463703303,"201051344001230","219011344069620",29.34,19.50,0,332.13,351.67,16.1,13.6,0.102,415382.8,415382.8,35910,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703311,528621.00
05/19/2016 20:15,2,0.566,ACTIVE,212.61,342.35,59.944,1463703303,"201051344000582","219011344069620",28.35,20.70,0,334.24,353.17,16.3,13.8,0.106,408812.0,408812.0,36077,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703312,528622.00
05/19/2016 20:15,2,0.580,ACTIVE,211.93,341.15,59.944,1463703303,"201051344000955","219011344069620",29.14,21.00,0,333.03,352.27,17.2,14.6,0.110,420989.9,420989.9,36009,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703313,528623.00
05/19/2016 20:15,2,0.305,ACTIVE,211.93,412.38,59.949,1463703303,"274151322000094","219011344069620",38.90,26.00,0,337.84,424.71,12.0,9.6,0.071,555278.9,555278.9,25963,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703314,528624.00
05/19/2016 20:15,2,0.609,ACTIVE,213.06,344.45,59.965,1463703303,"201051344000579","219011344069620",28.94,20.70,0,336.64,355.88,17.9,15.4,0.115,421899.7,421899.7,11625,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703315,528625.00
05/19/2016 20:15,2,0.582,ACTIVE,212.16,340.85,59.922,1463703303,"201051344000890","219011344069620",29.16,20.30,0,333.33,352.27,17.2,14.7,0.110,418154.4,418154.4,36029,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703316,528626.00
05/19/2016 20:15,2,0.557,ACTIVE,212.38,341.75,59.944,1463703303,"201051344000438","219011344069620",29.82,20.30,0,333.63,353.47,16.8,14.3,0.106,420216.5,420216.5,36034,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703317,528627.00
05/19/2016 20:15,2,0.602,ACTIVE,212.16,341.45,59.965,1463703303,"201051344000417","219011344069620",28.65,20.70,0,333.33,353.47,17.5,15.0,0.115,412812.8,412812.8,36192,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703318,528628.00
05/19/2016 20:15,2,0.490,ACTIVE,211.48,341.15,59.944,1463703303,"274151322000083","219011344069620",27.95,24.00,0,336.04,348.66,13.9,11.5,0.088,682282.3,682282.3,25002,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703319,528629.00
05/19/2016 20:15,2,0.521,ACTIVE,212.16,343.25,59.944,1463703303,"274151322000076","219011344069620",29.00,24.00,0,337.24,349.56,15.3,12.8,0.093,726389.5,726389.5,25002,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703320,528630.00
05/19/2016 20:15,2,0.580,ACTIVE,213.06,344.15,59.954,1463703303,"201051344000868","219011344069620",29.00,21.00,0,336.34,355.88,17.1,14.5,0.110,407077.7,407077.7,31274,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703321,528631.00
05/19/2016 20:15,2,0.504,ACTIVE,211.93,342.65,59.949,1463703303,"274151322000095","219011344069620",28.69,24.00,0,336.04,348.36,14.7,12.2,0.088,718906.7,718906.7,24916,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703322,528632.00
05/19/2016 20:15,2,0.562,ACTIVE,213.06,346.26,59.954,1463703303,"201051344000988","219011344069620",28.63,21.50,0,335.74,357.08,16.3,13.8,0.119,404209.6,404209.6,31573,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703323,528633.00
05/19/2016 20:15,2,0.572,ACTIVE,211.70,340.55,59.928,1463703303,"201051344001025","219011344069620",28.92,20.30,0,332.73,354.07,16.8,14.3,0.115,418046.7,418046.7,36084,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703324,528634.00
05/19/2016 20:15,2,0.582,ACTIVE,213.29,343.85,59.912,1463703303,"201051344000458","219011344069620",28.61,22.50,0,336.04,354.67,16.9,14.4,0.119,415012.2,415012.2,31497,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703325,528635.00
05/19/2016 20:15,2,0.568,ACTIVE,213.51,344.76,59.970,1463703303,"201051344000853","219011344069620",29.18,21.80,0,337.84,357.08,16.8,14.3,0.115,413617.3,413617.3,31096,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703326,528636.00
05/19/2016 20:15,2,0.545,ACTIVE,212.38,342.35,59.933,1463703303,"201051344000685","219011344069620",28.84,19.80,0,332.43,353.17,15.9,13.5,0.115,419750.1,419750.1,35921,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703327,528637.00
05/19/2016 20:15,2,0.545,ACTIVE,212.38,342.05,59.938,1463703303,"201051344000917","219011344069620",29.22,21.50,0,333.03,352.57,16.2,13.7,0.106,416641.9,416641.9,35923,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703328,528638.00
05/19/2016 20:15,2,0.553,ACTIVE,212.38,341.75,59.975,1463703303,"201051344001145","219011344069620",28.78,19.30,0,334.84,353.17,16.1,13.6,0.110,421810.1,421810.1,35774,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703329,528639.00
05/19/2016 20:15,2,0.574,ACTIVE,212.38,341.75,59.954,1463703303,"201051344000651","219011344069620",28.23,21.00,0,334.24,354.07,16.4,14.0,0.110,414045.4,414045.4,36138,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703330,528640.00
05/19/2016 20:15,2,0.465,ACTIVE,211.70,341.45,59.954,1463703303,"274151322000088","219011344069620",27.75,23.80,0,335.44,347.76,13.1,10.7,0.080,659744.0,659744.0,24668,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703330,528641.00
05/19/2016 20:15,2,0.344,ACTIVE,212.38,400.36,59.928,1463703303,"274151322000068","219011344069620",37.61,26.50,0,338.14,428.31,13.2,10.8,0.071,554979.9,554979.9,26171,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703331,528642.00
05/19/2016 20:15,2,0.578,ACTIVE,211.70,340.55,59.970,1463703303,"201051344001135","219011344069620",29.08,21.00,0,332.43,351.67,17.1,14.6,0.106,410118.4,410118.4,36080,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703332,528643.00
05/19/2016 20:15,2,0.588,ACTIVE,212.61,343.55,59.959,1463703303,"201051344000594","219011344069620",28.67,20.30,0,334.54,354.67,17.1,14.6,0.115,418743.3,418743.3,31533,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703333,528644.00
05/19/2016 20:15,2,0.566,ACTIVE,212.38,341.15,59.949,1463703303,"201051344001203","219011344069620",28.65,20.70,0,333.33,353.77,16.5,14.0,0.119,417042.9,417042.9,36108,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703334,528645.00
05/19/2016 20:15,2,0.486,ACTIVE,211.48,340.85,59.959,1463703303,"274151322000054","219011344069620",27.83,24.30,0,335.44,348.66,13.7,11.3,0.084,673931.0,673931.0,24699,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703335,528646.00
05/19/2016 20:15,2,0.570,ACTIVE,213.29,343.55,59.959,1463703303,"201051344000867","219011344069620",29.08,21.80,0,335.44,355.58,16.8,14.3,0.110,406338.3,406338.3,31536,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703336,528647.00
05/19/2016 20:15,2,0.572,ACTIVE,212.38,341.75,59.928,1463703303,"201051344001093","219011344069620",28.63,20.30,0,333.63,353.47,16.6,14.1,0.102,415718.5,415718.5,35974,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703337,528648.00
05/19/2016 20:15,2,0.537,ACTIVE,213.06,344.76,59.954,1463703303,"201051344000900","219011344069620",29.04,22.30,0,335.74,354.97,15.8,13.3,0.115,421993.4,421993.4,30926,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703338,528649.00
05/19/2016 20:15,2,0.582,ACTIVE,213.29,344.45,59.970,1463703303,"201051344000648","219011344069620",28.71,21.00,0,336.04,355.88,17.0,14.5,0.115,413975.4,413975.4,31219,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703339,528650.00
