ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2016 20:15,2,0.574,ACTIVE,213.06,344.15,59.965,1463703303,"201051344000569","219011344069620",28.98,22.30,0,335.44,354.97,16.9,14.4,0.115,423120.4,423120.4,30856,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703340,528651.00
05/19/2016 20:15,2,0.584,ACTIVE,213.29,344.45,60.007,1463703303,"201051344000983","219011344069620",29.04,22.00,0,335.74,355.28,17.2,14.7,0.115,414568.6,414568.6,31332,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703341,528652.00
05/19/2016 20:15,2,0.562,ACTIVE,213.06,343.55,59.965,1463703303,"201051344001158","219011344069620",28.73,20.70,0,336.04,355.58,16.4,13.9,0.115,409066.6,409066.6,31597,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703342,528653.00
05/19/2016 20:15,2,0.562,ACTIVE,213.51,345.36,59.965,1463703303,"201051344000576","219011344069620",28.86,21.50,0,335.74,356.78,16.5,14.0,0.110,416058.5,416058.5,31002,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703343,528654.00
05/19/2016 20:15,2,0.482,ACTIVE,211.93,339.95,59.970,1463703303,"274151322000087","219011344069620",27.81,27.80,0,335.74,348.66,13.6,11.2,0.066,647603.1,647603.1,24784,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463703344,528655.00
05/19/2016 20:30,2,0.451,ACTIVE,213.96,345.06,59.965,1463704203,"201051344000645","219011344069620",27.79,21.80,0,337.24,354.37,12.7,10.4,0.075,415572.4,415572.4,31142,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704204,528656.00
05/19/2016 20:30,2,0.359,ACTIVE,212.16,341.75,59.954,1463704203,"274151322000085","219011344069620",27.29,23.30,0,336.94,346.86,10.0,7.7,0.053,675912.0,675912.0,24704,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704205,528657.00
05/19/2016 20:30,2,0.463,ACTIVE,213.74,345.66,59.959,1463704203,"201051344000633","219011344069620",28.41,20.30,0,336.64,354.97,13.3,10.9,0.080,406667.0,406667.0,31615,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704206,528658.00
05/19/2016 20:30,2,0.475,ACTIVE,213.29,344.15,59.986,1463704203,"201051344000469","219011344069620",27.65,20.00,0,335.74,353.17,13.3,10.9,0.080,407927.0,407927.0,31552,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704207,528659.00
05/19/2016 20:30,2,0.461,ACTIVE,211.93,340.55,59.991,1463704203,"201051344000646","219011344069620",28.51,19.80,0,333.03,350.17,13.3,10.9,0.075,411665.6,411665.6,36106,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704208,528660.00
05/19/2016 20:30,2,0.395,ACTIVE,211.48,340.25,59.959,1463704203,"274151322000052","219011344069620",27.63,23.00,0,336.04,347.46,11.1,8.8,0.066,688467.8,688467.8,24933,0,0,0,L,1151911521,0,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704209,528661.00
05/19/2016 20:30,2,0.482,ACTIVE,212.38,341.45,59.981,1463704203,"201051344000585","219011344069620",28.27,20.00,0,333.63,350.47,13.8,11.4,0.080,418284.7,418284.7,36113,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704210,528662.00
05/19/2016 20:30,2,0.439,ACTIVE,212.16,339.95,59.975,1463704203,"201051344001230","219011344069620",27.95,19.00,0,333.03,348.66,12.4,10.1,0.071,415385.7,415385.7,35911,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704211,528663.00
05/19/2016 20:30,2,0.443,ACTIVE,212.61,341.15,59.975,1463704203,"201051344000582","219011344069620",28.47,20.00,0,333.93,351.37,12.8,10.4,0.075,408815.0,408815.0,36078,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704211,528664.00
05/19/2016 20:30,2,0.473,ACTIVE,211.93,340.25,59.970,1463704203,"201051344000955","219011344069620",28.43,20.00,0,332.43,349.56,13.7,11.3,0.080,420993.1,420993.1,36010,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704212,528665.00
05/19/2016 20:30,2,0.230,ACTIVE,212.16,395.55,59.965,1463704203,"274151322000094","219011344069620",37.07,25.30,0,337.24,421.40,8.7,6.5,0.057,555280.9,555280.9,25964,0,0,0,L,1151911521,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704213,528666.00
05/19/2016 20:30,2,0.494,ACTIVE,213.29,343.55,59.996,1463704203,"201051344000579","219011344069620",28.15,20.00,0,336.64,353.47,14.1,11.7,0.080,421903.0,421903.0,11626,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704214,528667.00
05/19/2016 20:30,2,0.494,ACTIVE,212.16,339.34,59.975,1463704203,"201051344000890","219011344069620",22.92,19.80,0,332.43,350.17,11.5,9.2,0.062,418157.4,418157.4,36030,0,0,0,L,1122011218,0,122.23,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704215,528668.00
05/19/2016 20:30,2,0.455,ACTIVE,212.38,340.85,60.007,1463704203,"201051344000438","219011344069620",28.65,19.80,0,333.93,350.47,13.2,10.9,0.071,420219.6,420219.6,36035,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704216,528669.00
05/19/2016 20:30,2,0.484,ACTIVE,212.38,340.85,59.981,1463704203,"201051344000417","219011344069620",28.29,19.80,0,333.63,350.17,13.9,11.5,0.075,412816.1,412816.1,36193,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704217,528670.00
05/19/2016 20:30,2,0.369,ACTIVE,211.93,342.05,59.975,1463704203,"274151322000083","219011344069620",27.33,23.30,0,336.34,347.46,10.2,8.0,0.049,682284.7,682284.7,25003,0,0,0,L,1151911521,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704218,528671.00
05/19/2016 20:30,2,0.398,ACTIVE,212.38,342.65,60.002,1463704203,"274151322000076","219011344069620",27.85,23.30,0,337.84,347.76,11.2,8.9,0.066,726392.2,726392.2,25003,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704219,528672.00
05/19/2016 20:30,2,0.459,ACTIVE,213.51,343.85,60.018,1463704203,"201051344000868","219011344069620",28.49,20.70,0,335.14,352.57,13.2,10.9,0.075,407080.9,407080.9,31275,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704220,528673.00
05/19/2016 20:30,2,0.381,ACTIVE,211.70,341.45,59.975,1463704203,"274151322000095","219011344069620",27.77,23.00,0,336.34,346.86,10.7,8.4,0.062,718909.3,718909.3,24917,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704221,528674.00
05/19/2016 20:30,2,0.436,ACTIVE,213.29,345.06,59.944,1463704203,"201051344000988","219011344069620",28.31,21.30,0,335.74,355.28,12.5,10.1,0.075,404212.5,404212.5,31574,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704222,528675.00
05/19/2016 20:30,2,0.480,ACTIVE,212.16,339.65,59.975,1463704203,"201051344001025","219011344069620",23.56,19.80,0,332.73,351.07,11.5,9.1,0.071,418049.7,418049.7,36085,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704223,528676.00
05/19/2016 20:30,2,0.461,ACTIVE,213.29,343.85,59.981,1463704203,"201051344000458","219011344069620",28.47,22.00,0,336.04,351.97,13.3,10.9,0.080,415015.4,415015.4,31498,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704224,528677.00
05/19/2016 20:30,2,0.453,ACTIVE,213.74,345.36,59.975,1463704203,"201051344000853","219011344069620",28.23,21.50,0,338.14,354.37,13.0,10.6,0.071,413620.4,413620.4,31097,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704225,528678.00
05/19/2016 20:30,2,0.432,ACTIVE,212.61,341.75,59.975,1463704203,"201051344000685","219011344069620",28.13,19.50,0,333.33,350.77,12.4,10.0,0.080,419753.0,419753.0,35922,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704226,528679.00
05/19/2016 20:30,2,0.469,ACTIVE,212.61,341.15,59.991,1463704203,"201051344000917","219011344069620",22.58,20.70,0,332.73,349.56,10.8,8.5,0.057,416644.7,416644.7,35924,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704227,528680.00
05/19/2016 20:30,2,0.438,ACTIVE,212.38,339.95,60.028,1463704203,"201051344001145","219011344069620",27.85,18.70,0,334.84,350.47,12.4,10.1,0.071,421813.1,421813.1,35775,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704227,528681.00
05/19/2016 20:30,2,0.486,ACTIVE,212.38,340.55,59.970,1463704203,"201051344000651","219011344069620",23.46,20.30,0,333.33,350.17,11.6,9.2,0.066,414048.4,414048.4,36139,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704228,528682.00
05/19/2016 20:30,2,0.348,ACTIVE,211.70,341.15,59.986,1463704203,"274151322000088","219011344069620",26.80,23.00,0,335.74,346.26,9.4,7.2,0.040,659746.2,659746.2,24669,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704229,528683.00
05/19/2016 20:30,2,0.254,ACTIVE,212.83,396.15,59.975,1463704203,"274151322000068","219011344069620",37.17,25.80,0,338.74,422.90,9.6,7.3,0.044,554982.2,554982.2,26172,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704230,528684.00
05/19/2016 20:30,2,0.465,ACTIVE,211.93,339.65,60.007,1463704203,"201051344001135","219011344069620",28.21,20.00,0,333.03,348.96,13.3,10.9,0.071,410121.5,410121.5,36081,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704231,528685.00
05/19/2016 20:30,2,0.467,ACTIVE,213.06,344.15,59.991,1463704203,"201051344000594","219011344069620",28.27,19.80,0,334.84,352.57,13.4,11.0,0.075,418746.5,418746.5,31534,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704232,528686.00
05/19/2016 20:30,2,0.436,ACTIVE,212.38,340.25,59.965,1463704203,"201051344001203","219011344069620",28.63,20.00,0,333.63,351.07,12.7,10.3,0.080,417045.9,417045.9,36109,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704233,528687.00
05/19/2016 20:30,2,0.361,ACTIVE,211.93,340.85,59.965,1463704203,"274151322000054","219011344069620",27.53,23.50,0,336.04,347.46,10.1,7.8,0.057,673933.4,673933.4,24700,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704234,528688.00
05/19/2016 20:30,2,0.449,ACTIVE,213.51,343.25,59.991,1463704203,"201051344000867","219011344069620",28.61,21.30,0,336.34,352.87,13.1,10.7,0.075,406341.4,406341.4,31537,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704235,528689.00
05/19/2016 20:30,2,0.457,ACTIVE,212.38,341.15,59.975,1463704203,"201051344001093","219011344069620",28.15,19.80,0,333.33,349.56,13.1,10.7,0.071,415721.6,415721.6,35975,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704236,528690.00
05/19/2016 20:30,2,0.420,ACTIVE,213.29,344.45,59.975,1463704203,"201051344000900","219011344069620",28.29,21.80,0,336.04,353.17,12.1,9.7,0.075,421996.3,421996.3,30927,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704237,528691.00
05/19/2016 20:30,2,0.484,ACTIVE,213.51,343.85,59.981,1463704203,"201051344000648","219011344069620",23.80,20.30,0,336.94,353.47,11.7,9.4,0.071,413978.4,413978.4,31220,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704238,528692.00
05/19/2016 20:30,2,0.451,ACTIVE,213.29,343.85,59.965,1463704203,"201051344000569","219011344069620",28.63,22.00,0,335.14,352.87,13.1,10.7,0.075,423123.6,423123.6,30857,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704239,528693.00
05/19/2016 20:30,2,0.461,ACTIVE,213.29,343.55,59.959,1463704203,"201051344000983","219011344069620",28.63,21.50,0,335.74,352.27,13.4,11.0,0.080,414571.8,414571.8,31333,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704240,528694.00
05/19/2016 20:30,2,0.471,ACTIVE,213.51,343.55,59.970,1463704203,"201051344001158","219011344069620",24.11,20.30,0,335.74,354.07,11.5,9.2,0.071,409069.5,409069.5,31598,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704241,528695.00
05/19/2016 20:30,2,0.451,ACTIVE,213.74,344.76,59.959,1463704203,"201051344000576","219011344069620",27.91,21.00,0,337.54,353.17,12.8,10.4,0.080,416061.5,416061.5,31003,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704242,528696.00
05/19/2016 20:30,2,0.359,ACTIVE,212.38,342.95,59.959,1463704203,"274151322000087","219011344069620",27.19,26.50,0,336.64,347.46,9.9,7.7,0.044,647605.4,647605.4,24785,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463704243,528697.00
05/19/2016 20:45,2,0.318,ACTIVE,213.74,342.95,59.959,1463705103,"201051344000645","219011344069620",27.69,21.30,0,337.54,350.77,9.0,6.7,0.044,415574.6,415574.6,31143,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705104,528698.00
05/19/2016 20:45,2,0.242,ACTIVE,212.16,341.15,59.949,1463705103,"274151322000085","219011344069620",26.98,22.50,0,336.34,345.36,6.6,4.5,0.031,675913.5,675913.5,24705,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705105,528699.00
05/19/2016 20:45,2,0.334,ACTIVE,213.96,344.15,59.949,1463705103,"201051344000633","219011344069620",27.81,20.00,0,336.94,352.87,9.5,7.2,0.044,406669.2,406669.2,31616,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705106,528700.00
05/19/2016 20:45,2,0.328,ACTIVE,213.29,342.05,59.965,1463705103,"201051344000469","219011344069620",28.69,19.80,0,335.74,351.07,9.6,7.3,0.044,407929.2,407929.2,31553,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705107,528701.00
05/19/2016 20:45,2,0.322,ACTIVE,212.16,339.34,59.949,1463705103,"201051344000646","219011344069620",28.80,19.00,0,332.73,347.76,9.5,7.2,0.040,411667.8,411667.8,36107,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705108,528702.00
05/19/2016 20:45,2,0.270,ACTIVE,211.70,340.55,59.944,1463705103,"274151322000052","219011344069620",27.49,22.30,0,335.44,345.66,7.5,5.3,0.027,688469.5,688469.5,24934,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705109,528703.00
05/19/2016 20:45,2,0.352,ACTIVE,212.83,340.55,59.954,1463705103,"201051344000585","219011344069620",28.17,19.30,0,333.33,347.76,10.1,7.8,0.044,418287.1,418287.1,36114,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705110,528704.00
05/19/2016 20:45,2,0.318,ACTIVE,212.38,339.04,59.954,1463705103,"201051344001230","219011344069620",27.53,18.00,0,332.43,346.56,8.9,6.7,0.040,415387.8,415387.8,35912,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705111,528705.00
05/19/2016 20:45,2,0.320,ACTIVE,212.83,339.95,59.996,1463705103,"201051344000582","219011344069620",27.97,19.30,0,333.93,348.06,9.1,6.8,0.044,408817.1,408817.1,36079,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705112,528706.00
05/19/2016 20:45,2,0.350,ACTIVE,212.16,339.34,59.944,1463705103,"201051344000955","219011344069620",27.57,19.50,0,332.13,347.16,9.8,7.6,0.049,420995.4,420995.4,36011,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705113,528707.00
05/19/2016 20:45,2,0.152,ACTIVE,212.16,355.58,59.949,1463705103,"274151322000094","219011344069620",33.04,24.00,0,337.24,410.88,5.2,3.1,0.027,555282.1,555282.1,25965,0,0,0,L,1151911521,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705114,528708.00
05/19/2016 20:45,2,0.352,ACTIVE,213.06,341.75,59.938,1463705103,"201051344000579","219011344069620",28.86,19.50,0,337.54,351.07,10.3,8.0,0.040,421905.5,421905.5,11627,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705115,528709.00
05/19/2016 20:45,2,0.342,ACTIVE,212.61,339.34,59.917,1463705103,"201051344000890","219011344069620",28.29,19.00,0,332.73,347.16,9.8,7.6,0.049,418159.7,418159.7,36031,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705115,528710.00
05/19/2016 20:45,2,0.332,ACTIVE,212.61,339.95,59.949,1463705103,"201051344000438","219011344069620",28.15,19.00,0,333.93,347.16,9.5,7.3,0.044,420221.9,420221.9,36036,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705116,528711.00
05/19/2016 20:45,2,0.359,ACTIVE,212.61,339.65,59.949,1463705103,"201051344000417","219011344069620",28.05,19.30,0,333.93,347.76,10.2,8.0,0.044,412818.5,412818.5,36194,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705117,528712.00
05/19/2016 20:45,2,0.248,ACTIVE,211.93,340.25,59.954,1463705103,"274151322000083","219011344069620",27.02,22.50,0,336.04,345.66,6.8,4.6,0.035,682286.3,682286.3,25004,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705118,528713.00
05/19/2016 20:45,2,0.266,ACTIVE,212.38,341.15,59.954,1463705103,"274151322000076","219011344069620",27.81,22.30,0,337.24,346.26,7.5,5.3,0.035,726393.9,726393.9,25004,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705119,528714.00
05/19/2016 20:45,2,0.338,ACTIVE,213.06,342.05,59.949,1463705103,"201051344000868","219011344069620",27.59,19.80,0,336.94,350.77,9.5,7.2,0.044,407083.1,407083.1,31276,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705120,528715.00
05/19/2016 20:45,2,0.248,ACTIVE,211.93,340.55,59.917,1463705103,"274151322000095","219011344069620",27.89,22.00,0,336.04,344.76,7.0,4.8,0.035,718910.9,718910.9,24918,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705121,528716.00
05/19/2016 20:45,2,0.312,ACTIVE,213.06,343.85,59.975,1463705103,"201051344000988","219011344069620",27.65,20.30,0,335.74,353.17,8.8,6.5,0.044,404214.6,404214.6,31575,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705122,528717.00
05/19/2016 20:45,2,0.324,ACTIVE,212.38,338.44,59.912,1463705103,"201051344001025","219011344069620",28.27,19.00,0,333.33,346.56,9.3,7.1,0.053,418051.8,418051.8,36086,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705123,528718.00
05/19/2016 20:45,2,0.340,ACTIVE,213.29,341.75,59.912,1463705103,"201051344000458","219011344069620",27.51,21.50,0,336.94,350.47,9.5,7.3,0.049,415017.6,415017.6,31499,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705124,528719.00
05/19/2016 20:45,2,0.330,ACTIVE,213.74,343.55,59.954,1463705103,"201051344000853","219011344069620",27.71,21.00,0,338.14,353.47,9.3,7.0,0.044,413622.6,413622.6,31098,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705125,528720.00
05/19/2016 20:45,2,0.309,ACTIVE,212.83,340.85,59.959,1463705103,"201051344000685","219011344069620",27.71,18.70,0,333.33,349.26,8.7,6.5,0.044,419755.0,419755.0,35923,0,0,0,L,1122011218,0,122.91,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705126,528721.00
05/19/2016 20:45,2,0.312,ACTIVE,212.38,339.65,59.954,1463705103,"201051344000917","219011344069620",27.77,20.00,0,333.33,346.86,8.8,6.6,0.044,416646.7,416646.7,35925,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705127,528722.00
05/19/2016 20:45,2,0.309,ACTIVE,212.83,340.25,59.986,1463705103,"201051344001145","219011344069620",28.03,18.00,0,333.93,348.06,8.8,6.5,0.040,421815.1,421815.1,35776,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705127,528723.00
05/19/2016 20:45,2,0.324,ACTIVE,212.83,339.95,59.965,1463705103,"201051344000651","219011344069620",27.95,19.50,0,334.54,347.16,9.2,7.0,0.044,414050.5,414050.5,36140,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705128,528724.00
05/19/2016 20:45,2,0.225,ACTIVE,211.25,340.55,59.970,1463705103,"274151322000088","219011344069620",26.52,22.30,0,335.74,344.76,6.1,3.9,0.027,659747.6,659747.6,24670,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705129,528725.00
05/19/2016 20:45,2,0.176,ACTIVE,212.61,366.10,59.938,1463705103,"274151322000068","219011344069620",34.13,25.00,0,338.44,409.08,6.1,4.0,0.027,554983.6,554983.6,26173,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705130,528726.00
05/19/2016 20:45,2,0.336,ACTIVE,212.38,338.74,59.949,1463705103,"201051344001135","219011344069620",28.03,19.50,0,333.03,347.16,9.6,7.3,0.044,410123.8,410123.8,36082,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705131,528727.00
05/19/2016 20:45,2,0.340,ACTIVE,212.83,341.75,59.933,1463705103,"201051344000594","219011344069620",27.75,19.50,0,334.84,351.07,9.6,7.3,0.049,418748.8,418748.8,31535,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705132,528728.00
05/19/2016 20:45,2,0.322,ACTIVE,212.83,339.34,59.944,1463705103,"201051344001203","219011344069620",27.59,19.30,0,333.63,348.66,9.1,6.8,0.044,417048.0,417048.0,36110,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705133,528729.00
05/19/2016 20:45,2,0.240,ACTIVE,211.93,340.85,59.954,1463705103,"274151322000054","219011344069620",27.41,22.80,0,336.04,345.06,6.6,4.5,0.035,673934.9,673934.9,24701,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705134,528730.00
05/19/2016 20:45,2,0.330,ACTIVE,213.29,341.45,59.954,1463705103,"201051344000867","219011344069620",27.49,21.00,0,336.64,351.07,9.2,7.0,0.040,406343.5,406343.5,31538,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705135,528731.00
05/19/2016 20:45,2,0.322,ACTIVE,212.61,340.25,59.954,1463705103,"201051344001093","219011344069620",29.00,19.30,0,333.03,347.76,9.5,7.2,0.035,415723.8,415723.8,35976,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705136,528732.00
05/19/2016 20:45,2,0.291,ACTIVE,213.29,342.35,59.970,1463705103,"201051344000900","219011344069620",27.69,21.00,0,336.64,350.47,8.2,6.0,0.044,421998.2,421998.2,30928,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705137,528733.00
05/19/2016 20:45,2,0.326,ACTIVE,213.51,342.35,59.965,1463705103,"201051344000648","219011344069620",28.31,19.80,0,337.54,351.37,9.3,7.1,0.044,413980.5,413980.5,31221,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705138,528734.00
05/19/2016 20:45,2,0.332,ACTIVE,213.29,342.35,59.949,1463705103,"201051344000569","219011344069620",27.87,21.50,0,336.64,351.07,9.4,7.2,0.044,423125.8,423125.8,30858,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705138,528735.00
05/19/2016 20:45,2,0.336,ACTIVE,213.29,342.35,59.959,1463705103,"201051344000983","219011344069620",28.07,21.00,0,336.34,350.77,9.6,7.3,0.049,414574.1,414574.1,31334,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705140,528736.00
05/19/2016 20:45,2,0.320,ACTIVE,213.51,342.35,59.981,1463705103,"201051344001158","219011344069620",27.51,19.80,0,336.64,350.17,9.0,6.7,0.044,409071.5,409071.5,31599,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705141,528737.00
05/19/2016 20:45,2,0.311,ACTIVE,213.51,342.95,59.959,1463705103,"201051344000576","219011344069620",28.47,20.30,0,336.64,351.67,9.0,6.8,0.040,416063.6,416063.6,31004,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705142,528738.00
05/19/2016 20:45,2,0.246,ACTIVE,211.93,340.55,59.944,1463705103,"274151322000087","219011344069620",26.56,25.50,0,336.04,345.66,6.7,4.5,0.031,647606.9,647606.9,24786,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463705142,528739.00
05/19/2016 21:00,2,0.211,ACTIVE,213.96,342.65,60.028,1463706003,"201051344000645","219011344069620",27.25,20.30,0,336.94,348.06,5.9,3.7,0.018,415575.8,415575.8,31144,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706005,528740.00
05/19/2016 21:00,2,0.146,ACTIVE,212.38,339.95,59.981,1463706003,"274151322000085","219011344069620",25.72,21.80,0,336.94,343.25,3.9,1.8,0.004,675914.2,675914.2,24706,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706005,528741.00
05/19/2016 21:00,2,0.230,ACTIVE,214.19,344.15,59.991,1463706003,"201051344000633","219011344069620",28.11,19.00,0,336.64,350.17,6.6,4.4,0.009,406670.6,406670.6,31617,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706006,528742.00
05/19/2016 21:00,2,0.242,ACTIVE,213.74,342.35,59.986,1463706003,"201051344000469","219011344069620",27.55,19.00,0,335.14,347.46,6.8,4.6,0.013,407930.7,407930.7,31554,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706007,528743.00
05/19/2016 21:00,2,0.232,ACTIVE,212.16,338.74,59.981,1463706003,"201051344000646","219011344069620",27.71,18.30,0,333.03,345.36,6.5,4.4,0.013,411669.2,411669.2,36108,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706008,528744.00
05/19/2016 21:00,2,0.170,ACTIVE,212.38,341.15,59.954,1463706003,"274151322000052","219011344069620",26.62,21.50,0,335.74,343.85,4.6,2.5,0.022,688470.4,688470.4,24935,0,0,0,L,1151911521,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706009,528745.00
05/19/2016 21:00,2,0.248,ACTIVE,212.61,339.65,59.981,1463706003,"201051344000585","219011344069620",27.73,18.70,0,333.63,345.96,7.0,4.8,0.013,418288.6,418288.6,36115,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706010,528746.00
05/19/2016 21:00,2,0.234,ACTIVE,212.38,338.74,59.986,1463706003,"201051344001230","219011344069620",26.32,17.80,0,333.33,344.15,6.3,4.1,0.013,415389.1,415389.1,35913,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706011,528747.00
05/19/2016 21:00,2,0.225,ACTIVE,213.06,339.65,59.981,1463706003,"201051344000582","219011344069620",27.71,18.30,0,333.63,345.36,6.3,4.2,0.013,408818.4,408818.4,36080,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706012,528748.00
05/19/2016 21:00,2,0.252,ACTIVE,211.93,338.44,59.986,1463706003,"201051344000955","219011344069620",27.33,18.70,0,332.13,344.45,7.0,4.8,0.013,420996.9,420996.9,36012,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706013,528749.00
05/19/2016 21:00,2,0.084,ACTIVE,212.61,340.55,59.986,1463706003,"274151322000094","219011344069620",29.94,22.80,0,337.24,358.58,2.5,0.5,0.004,555282.4,555282.4,25966,0,0,0,L,1151911521,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706014,528750.00
05/19/2016 21:00,2,0.258,ACTIVE,213.74,342.05,59.981,1463706003,"201051344000579","219011344069620",28.21,18.70,0,336.04,348.66,7.4,5.2,0.013,421907.1,421907.1,11628,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706015,528751.00
05/19/2016 21:00,2,0.242,ACTIVE,212.38,338.14,60.018,1463706003,"201051344000890","219011344069620",28.13,18.30,0,332.73,345.06,6.9,4.8,0.009,418161.2,418161.2,36032,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706016,528752.00
05/19/2016 21:00,2,0.238,ACTIVE,212.61,339.34,59.981,1463706003,"201051344000438","219011344069620",27.79,18.30,0,334.24,345.36,6.7,4.6,0.013,420223.3,420223.3,36037,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706017,528753.00
05/19/2016 21:00,2,0.260,ACTIVE,212.61,339.04,59.975,1463706003,"201051344000417","219011344069620",28.05,18.70,0,333.93,345.36,7.4,5.2,0.013,412820.0,412820.0,36195,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706018,528754.00
05/19/2016 21:00,2,0.146,ACTIVE,212.61,340.55,59.991,1463706003,"274151322000083","219011344069620",26.36,21.80,0,336.04,343.85,3.9,1.8,0.013,682287.1,682287.1,25005,0,0,0,L,1151911521,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706019,528755.00
05/19/2016 21:00,2,0.156,ACTIVE,213.06,340.85,59.986,1463706003,"274151322000076","219011344069620",27.14,21.80,0,337.84,343.85,4.3,2.2,0.013,726394.8,726394.8,25005,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706020,528756.00
05/19/2016 21:00,2,0.230,ACTIVE,213.29,341.75,59.986,1463706003,"201051344000868","219011344069620",27.41,19.30,0,335.14,347.76,6.5,4.3,0.018,407084.5,407084.5,31277,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706021,528757.00
05/19/2016 21:00,2,0.148,ACTIVE,212.38,340.25,59.986,1463706003,"274151322000095","219011344069620",26.12,21.30,0,336.64,343.25,4.0,1.9,0.013,718911.7,718911.7,24919,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706022,528758.00
05/19/2016 21:00,2,0.201,ACTIVE,213.29,342.95,59.975,1463706003,"201051344000988","219011344069620",27.41,19.80,0,334.84,349.26,5.6,3.5,0.013,404215.8,404215.8,31576,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706023,528759.00
05/19/2016 21:00,2,0.217,ACTIVE,212.38,337.84,59.996,1463706003,"201051344001025","219011344069620",28.35,18.30,0,333.93,345.66,6.3,4.1,0.013,418053.2,418053.2,36087,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706024,528760.00
05/19/2016 21:00,2,0.238,ACTIVE,213.51,341.75,59.996,1463706003,"201051344000458","219011344069620",27.14,20.30,0,336.34,347.46,6.6,4.4,0.018,415019.1,415019.1,31500,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706025,528761.00
05/19/2016 21:00,2,0.229,ACTIVE,213.96,343.55,59.991,1463706003,"201051344000853","219011344069620",26.98,19.80,0,337.84,348.96,6.2,4.1,0.018,413623.9,413623.9,31099,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706026,528762.00
05/19/2016 21:00,2,0.211,ACTIVE,213.06,340.25,59.981,1463706003,"201051344000685","219011344069620",27.23,18.00,0,333.93,345.96,5.8,3.7,0.018,419756.2,419756.2,35924,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706027,528763.00
05/19/2016 21:00,2,0.227,ACTIVE,212.61,338.74,59.991,1463706003,"201051344000917","219011344069620",26.80,19.30,0,333.03,345.66,6.2,4.1,0.009,416648.0,416648.0,35926,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706028,528764.00
05/19/2016 21:00,2,0.215,ACTIVE,212.61,338.74,59.991,1463706003,"201051344001145","219011344069620",27.39,17.50,0,334.84,346.26,6.0,3.8,0.013,421816.4,421816.4,35777,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706028,528765.00
05/19/2016 21:00,2,0.229,ACTIVE,212.61,339.04,59.986,1463706003,"201051344000651","219011344069620",27.53,18.70,0,333.93,345.36,6.4,4.3,0.013,414051.9,414051.9,36141,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706029,528766.00
05/19/2016 21:00,2,0.131,ACTIVE,212.16,339.34,59.965,1463706003,"274151322000088","219011344069620",24.69,21.50,0,335.74,343.55,3.3,1.2,0.004,659748.2,659748.2,24671,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706030,528767.00
05/19/2016 21:00,2,0.104,ACTIVE,213.06,341.15,59.991,1463706003,"274151322000068","219011344069620",30.08,23.80,0,337.84,370.60,3.1,1.1,0.009,554984.1,554984.1,26174,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706031,528768.00
05/19/2016 21:00,2,0.236,ACTIVE,212.38,338.14,59.981,1463706003,"201051344001135","219011344069620",27.53,18.70,0,333.63,344.45,6.6,4.5,0.018,410125.2,410125.2,36083,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706032,528769.00
05/19/2016 21:00,2,0.236,ACTIVE,213.29,342.05,59.986,1463706003,"201051344000594","219011344069620",27.63,18.70,0,334.54,347.46,6.6,4.5,0.018,418750.2,418750.2,31536,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706033,528770.00
05/19/2016 21:00,2,0.225,ACTIVE,212.61,338.44,59.981,1463706003,"201051344001203","219011344069620",27.31,18.70,0,333.93,345.66,6.3,4.1,0.013,417049.3,417049.3,36111,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706034,528771.00
05/19/2016 21:00,2,0.141,ACTIVE,212.61,340.25,59.975,1463706003,"274151322000054","219011344069620",26.28,22.00,0,336.04,343.85,3.8,1.7,0.013,673935.7,673935.7,24702,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706035,528772.00
05/19/2016 21:00,2,0.225,ACTIVE,213.96,341.75,60.012,1463706003,"201051344000867","219011344069620",27.71,20.00,0,335.74,347.46,6.3,4.2,0.013,406344.9,406344.9,31539,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706036,528773.00
05/19/2016 21:00,2,0.246,ACTIVE,212.38,338.74,59.986,1463706003,"201051344001093","219011344069620",27.39,18.70,0,333.93,345.06,6.9,4.7,0.009,415725.3,415725.3,35977,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706037,528774.00
05/19/2016 21:00,2,0.180,ACTIVE,213.51,342.05,59.996,1463706003,"201051344000900","219011344069620",27.12,19.80,0,335.74,347.76,5.0,2.9,0.013,421999.3,421999.3,30929,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706038,528775.00
05/19/2016 21:00,2,0.232,ACTIVE,213.96,342.05,59.975,1463706003,"201051344000648","219011344069620",27.85,19.00,0,336.94,348.36,6.6,4.4,0.013,413981.9,413981.9,31222,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706038,528776.00
05/19/2016 21:00,2,0.227,ACTIVE,213.51,342.05,59.981,1463706003,"201051344000569","219011344069620",28.03,20.30,0,336.34,348.06,6.5,4.3,0.018,423127.2,423127.2,30859,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706039,528777.00
05/19/2016 21:00,2,0.236,ACTIVE,213.51,342.05,59.975,1463706003,"201051344000983","219011344069620",27.53,20.00,0,335.74,347.46,6.7,4.5,0.018,414575.5,414575.5,31335,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706040,528778.00
05/19/2016 21:00,2,0.219,ACTIVE,213.74,342.65,60.018,1463706003,"201051344001158","219011344069620",26.98,19.00,0,335.74,348.06,6.0,3.9,0.018,409072.8,409072.8,31600,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706041,528779.00
05/19/2016 21:00,2,0.225,ACTIVE,213.96,342.95,59.981,1463706003,"201051344000576","219011344069620",27.45,19.50,0,336.64,348.66,6.3,4.1,0.013,416065.0,416065.0,31005,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706042,528780.00
05/19/2016 21:00,2,0.150,ACTIVE,212.61,341.15,59.959,1463706003,"274151322000087","219011344069620",25.45,24.50,0,336.34,343.85,3.9,1.8,0.009,647607.7,647607.7,24787,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706043,528781.00
05/19/2016 21:15,2,0.143,ALERT,213.51,304.78,59.981,1463706903,"201051344000645","219011344069620",22.28,19.30,0,304.48,347.16,3.2,1.2,0.000,415576.5,415576.5,31145,0,0,0,L,1122011218,0,122.23,122.46,0002,16,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706905,528782.00
05/19/2016 21:15,2,0.068,ALERT,212.16,301.47,59.975,1463706903,"274151322000085","219011344069620",23.52,20.30,0,300.57,343.25,1.6,0.0,0.000,675914.4,675914.4,24707,0,0,0,L,1151911521,0,122.01,122.46,0002,18,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706907,528783.00
05/19/2016 21:15,2,0.154,ALERT,213.74,304.18,59.986,1463706903,"201051344000633","219011344069620",22.90,18.00,0,302.68,358.88,3.6,1.6,0.000,406671.4,406671.4,31618,0,0,0,L,1122011218,0,122.23,122.46,0002,18,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706909,528784.00
05/19/2016 21:15,2,0.180,ALERT,213.29,304.78,59.954,1463706903,"201051344000469","219011344069620",21.79,17.50,0,303.28,347.46,4.0,1.9,0.000,407931.5,407931.5,31555,0,0,0,L,1122011218,0,121.33,122.46,0002,15,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706911,528785.00
05/19/2016 21:15,2,0.150,ALERT,211.93,301.47,59.975,1463706903,"201051344000646","219011344069620",23.30,17.50,0,300.27,345.96,3.6,1.5,0.000,411670.0,411670.0,36109,0,0,0,L,1122011218,0,122.01,121.33,0002,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706913,528786.00
05/19/2016 21:15,2,0.094,ALERT,212.16,301.77,59.986,1463706903,"274151322000052","219011344069620",22.90,20.00,0,300.57,343.25,2.2,0.2,0.000,688470.8,688470.8,24936,0,0,0,L,1151911521,0,120.88,122.68,0002,17,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706914,528787.00
05/19/2016 21:15,2,0.166,ALERT,212.38,301.47,59.981,1463706903,"201051344000585","219011344069620",23.24,17.80,0,300.27,345.06,3.9,1.9,0.000,418289.5,418289.5,36116,0,0,0,L,1122011218,0,121.55,121.78,0002,15,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706916,528788.00
05/19/2016 21:15,2,0.152,ALERT,212.16,302.07,59.991,1463706903,"201051344001230","219011344069620",21.51,17.00,0,300.87,352.87,3.3,1.3,0.000,415389.8,415389.8,35914,0,0,0,L,1122011218,0,122.01,121.33,0002,15,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706918,528789.00
05/19/2016 21:15,2,0.152,ALERT,212.61,302.37,59.986,1463706903,"201051344000582","219011344069620",22.09,17.50,0,301.47,343.25,3.4,1.4,0.000,408819.2,408819.2,36081,0,0,0,L,1122011218,0,122.01,121.78,0002,16,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706920,528790.00
05/19/2016 21:15,2,0.176,ALERT,211.93,301.77,59.954,1463706903,"201051344000955","219011344069620",21.41,17.80,0,300.57,343.55,3.9,1.8,0.000,420997.8,420997.8,36013,0,0,0,L,1122011218,0,121.55,121.55,0002,15,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706922,528791.00
05/19/2016 21:15,2,0.000,ALERT,212.38,301.17,59.986,1463706903,"274151322000094","219011344069620",39.96,21.00,0,299.97,391.64,0.0,0.0,0.000,555282.5,555282.5,25967,0,0,0,L,1151911521,0,121.33,123.14,0002,18,0,0,0,0,0,0,156,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706924,528792.00
05/19/2016 21:15,2,0.178,ALERT,213.29,305.38,59.991,1463706903,"201051344000579","219011344069620",23.60,17.80,0,304.78,346.56,4.2,2.2,0.000,421908.1,421908.1,11629,0,0,0,L,1122011218,0,121.78,122.01,0002,15,0,0,0,0,0,0,2,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706926,528793.00
05/19/2016 21:15,2,0.162,ALERT,212.38,302.37,59.986,1463706903,"201051344000890","219011344069620",23.40,17.80,0,301.17,350.17,3.9,1.8,0.000,418162.0,418162.0,36033,0,0,0,L,1122011218,0,122.23,121.10,0002,18,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706927,528794.00
