ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2016 21:15,2,0.160,ALERT,212.38,301.47,59.986,1463706903,"201051344000438","219011344069620",22.70,17.50,0,300.87,345.06,3.7,1.6,0.000,420224.1,420224.1,36038,0,0,0,L,1122011218,0,122.23,121.55,0002,17,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706929,528795.00
05/19/2016 21:15,2,0.184,ALERT,212.38,300.87,59.986,1463706903,"201051344000417","219011344069620",22.78,17.80,0,299.97,350.77,4.3,2.2,0.000,412821.0,412821.0,36196,0,0,0,L,1122011218,0,121.78,121.55,0002,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706931,528796.00
05/19/2016 21:15,2,0.070,ALERT,212.38,302.37,59.981,1463706903,"274151322000083","219011344069620",23.02,20.00,0,300.87,343.55,1.7,0.0,0.000,682287.3,682287.3,25006,0,0,0,L,1151911521,0,121.55,122.91,0002,14,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706933,528797.00
05/19/2016 21:15,2,0.074,ALERT,212.83,301.77,59.970,1463706903,"274151322000076","219011344069620",23.66,20.30,0,300.87,343.55,1.8,0.0,0.000,726395.0,726395.0,25006,0,0,0,L,1151911521,0,121.55,123.14,0002,18,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706935,528798.00
05/19/2016 21:15,2,0.150,ALERT,213.51,305.98,59.986,1463706903,"201051344000868","219011344069620",22.92,18.00,0,304.78,348.96,3.5,1.5,0.000,407085.2,407085.2,31278,0,0,0,L,1122011218,0,121.78,122.68,0002,16,0,0,0,0,0,0,2,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706937,528799.00
05/19/2016 21:15,2,0.064,ALERT,212.16,302.37,59.986,1463706903,"274151322000095","219011344069620",23.70,19.80,0,301.77,342.95,1.6,0.0,0.000,718911.9,718911.9,24920,0,0,0,L,1151911521,0,121.78,122.46,0002,16,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706939,528800.00
05/19/2016 21:15,2,0.125,ALERT,213.29,305.08,60.002,1463706903,"201051344000988","219011344069620",23.58,18.30,0,301.77,348.66,3.0,1.0,0.000,404216.3,404216.3,31577,0,0,0,L,1122011218,0,121.55,122.46,0002,16,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706941,528801.00
05/19/2016 21:15,2,0.143,ALERT,212.38,301.17,59.986,1463706903,"201051344001025","219011344069620",23.62,17.50,0,300.27,343.55,3.4,1.4,0.000,418053.9,418053.9,36088,0,0,0,L,1122011218,0,121.78,121.55,0002,15,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706943,528802.00
05/19/2016 21:15,2,0.146,ALERT,213.06,305.08,59.986,1463706903,"201051344000458","219011344069620",23.44,19.30,0,304.48,346.26,3.5,1.5,0.000,415019.8,415019.8,31501,0,0,0,L,1122011218,0,121.78,122.23,0002,17,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706944,528803.00
05/19/2016 21:15,2,0.137,ALERT,213.96,305.08,59.991,1463706903,"201051344000853","219011344069620",22.32,18.30,0,304.18,348.36,3.1,1.1,0.000,413624.6,413624.6,31100,0,0,0,L,1122011218,0,122.46,122.68,0002,18,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706946,528804.00
05/19/2016 21:15,2,0.127,ALERT,212.61,301.77,59.986,1463706903,"201051344000685","219011344069620",21.63,17.30,0,300.57,351.67,2.8,0.8,0.000,419756.8,419756.8,35925,0,0,0,L,1122011218,0,122.68,121.55,0002,15,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706948,528805.00
05/19/2016 21:15,2,0.141,ALERT,212.16,300.87,59.991,1463706903,"201051344000917","219011344069620",22.03,18.00,0,299.37,348.36,3.1,1.1,0.000,416648.7,416648.7,35927,0,0,0,L,1122011218,0,121.78,121.55,0002,15,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706950,528806.00
05/19/2016 21:15,2,0.133,ALERT,212.61,301.77,59.986,1463706903,"201051344001145","219011344069620",22.66,16.70,0,300.87,350.77,3.0,1.0,0.000,421817.0,421817.0,35778,0,0,0,L,1122011218,0,122.01,121.55,0002,16,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706952,528807.00
05/19/2016 21:15,2,0.152,ALERT,212.16,300.27,59.975,1463706903,"201051344000651","219011344069620",22.32,17.80,0,299.97,343.55,3.5,1.5,0.000,414052.6,414052.6,36142,0,0,0,L,1122011218,0,122.23,121.10,0002,15,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706954,528808.00
05/19/2016 21:15,2,0.053,ALERT,211.70,301.47,59.986,1463706903,"274151322000088","219011344069620",21.75,20.00,0,300.27,342.65,1.2,0.0,0.000,659748.3,659748.3,24672,0,0,0,L,1151911521,0,121.78,122.46,0002,15,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706955,528809.00
05/19/2016 21:15,2,0.008,ALERT,212.83,300.87,59.975,1463706903,"274151322000068","219011344069620",40.08,21.80,0,299.67,390.44,0.0,0.0,0.000,554984.2,554984.2,26175,0,0,0,L,1151911521,0,121.78,123.14,0002,20,0,0,0,0,0,0,161,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706957,528810.00
05/19/2016 21:15,2,0.156,ALERT,211.70,301.17,60.028,1463706903,"201051344001135","219011344069620",23.18,17.80,0,300.87,342.65,3.7,1.6,0.000,410126.0,410126.0,36084,0,0,0,L,1122011218,0,121.78,121.33,0002,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706959,528811.00
05/19/2016 21:15,2,0.148,ALERT,213.06,305.68,59.991,1463706903,"201051344000594","219011344069620",23.34,17.80,0,303.88,346.86,3.5,1.5,0.000,418751.0,418751.0,31537,0,0,0,L,1122011218,0,121.78,122.01,0002,15,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706961,528812.00
05/19/2016 21:15,2,0.158,ALERT,212.16,301.17,59.986,1463706903,"201051344001203","219011344069620",20.38,17.50,0,300.57,349.86,3.3,1.2,0.000,417050.0,417050.0,36112,0,0,0,L,1122011218,0,122.46,121.33,0002,15,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706963,528813.00
05/19/2016 21:15,2,0.062,ALERT,211.93,301.77,59.991,1463706903,"274151322000054","219011344069620",22.86,20.70,0,300.27,343.25,1.5,0.0,0.000,673935.8,673935.8,24703,0,0,0,L,1151911521,0,121.55,122.46,0002,18,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706965,528814.00
05/19/2016 21:15,2,0.143,ALERT,213.51,304.18,59.981,1463706903,"201051344000867","219011344069620",23.08,19.00,0,303.88,353.47,3.4,1.3,0.000,406345.6,406345.6,31540,0,0,0,L,1122011218,0,122.01,122.01,0002,17,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706966,528815.00
05/19/2016 21:15,2,0.174,ALERT,212.16,301.17,59.981,1463706903,"201051344001093","219011344069620",21.91,17.80,0,300.27,354.97,3.9,1.8,0.000,415726.1,415726.1,35978,0,0,0,L,1122011218,0,121.78,121.55,0002,17,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706968,528816.00
05/19/2016 21:15,2,0.102,ALERT,212.83,304.18,59.981,1463706903,"201051344000900","219011344069620",22.62,18.30,0,303.28,348.66,2.3,0.3,0.000,421999.7,421999.7,30930,0,0,0,L,1122011218,0,121.78,122.01,0002,16,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706970,528817.00
05/19/2016 21:15,2,0.148,ALERT,213.51,304.18,60.012,1463706903,"201051344000648","219011344069620",23.14,17.80,0,303.28,349.86,3.5,1.5,0.000,413982.7,413982.7,31223,0,0,0,L,1122011218,0,121.55,122.68,0002,15,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706972,528818.00
05/19/2016 21:15,2,0.148,ALERT,213.06,305.08,59.981,1463706903,"201051344000569","219011344069620",23.14,19.00,0,304.48,346.86,3.5,1.5,0.000,423127.9,423127.9,30860,0,0,0,L,1122011218,0,121.33,122.46,0002,17,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706974,528819.00
05/19/2016 21:15,2,0.152,ALERT,213.06,304.78,59.981,1463706903,"201051344000983","219011344069620",23.02,18.30,0,304.18,346.56,3.5,1.5,0.000,414576.3,414576.3,31336,0,0,0,L,1122011218,0,121.78,122.01,0002,18,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706975,528820.00
05/19/2016 21:15,2,0.139,ALERT,213.06,304.48,59.981,1463706903,"201051344001158","219011344069620",21.59,17.80,0,302.98,347.46,3.0,1.0,0.000,409073.5,409073.5,31601,0,0,0,L,1122011218,0,121.55,122.01,0002,17,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706977,528821.00
05/19/2016 21:15,2,0.146,ALERT,213.51,304.78,60.023,1463706903,"201051344000576","219011344069620",21.13,18.00,0,303.58,358.58,3.1,1.1,0.000,416065.7,416065.7,31006,0,0,0,L,1122011218,0,121.78,122.01,0002,16,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706979,528822.00
05/19/2016 21:15,2,0.074,ALERT,212.38,301.47,59.959,1463706903,"274151322000087","219011344069620",21.13,22.50,0,299.67,356.48,1.6,0.0,0.000,647607.8,647607.8,24788,0,0,0,L,1151911521,0,121.78,122.68,0002,19,0,0,0,0,0,0,60,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463706981,528823.00
05/19/2016 21:30,2,0.000,ALERT,213.06,302.68,60.002,1463707804,"201051344000645","219011344069620",0.00,17.80,0,302.07,305.98,0.0,0.0,0.000,415576.5,415576.5,31147,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1463707806,528824.00
05/19/2016 21:30,2,0.000,ALERT,211.70,300.27,60.028,1463707804,"274151322000085","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,675914.4,675914.4,24709,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1463707807,528825.00
05/19/2016 21:30,2,0.000,ALERT,213.29,302.68,59.986,1463707804,"201051344000633","219011344069620",0.00,16.70,0,300.27,305.38,0.0,0.0,0.000,406671.5,406671.5,31620,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1463707809,528826.00
05/19/2016 21:30,2,0.000,ALERT,212.83,302.98,60.002,1463707804,"201051344000469","219011344069620",0.00,16.00,0,300.87,305.68,0.0,0.0,0.000,407931.7,407931.7,31557,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1463707811,528827.00
05/19/2016 21:30,2,0.000,ALERT,211.93,300.87,59.991,1463707804,"201051344000646","219011344069620",0.00,16.30,0,298.77,303.58,0.0,0.0,0.000,411670.1,411670.1,36111,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1463707813,528828.00
05/19/2016 21:30,2,0.000,ALERT,211.25,301.17,59.986,1463707804,"274151322000052","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,688470.8,688470.8,24938,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1463707815,528829.00
05/19/2016 21:30,2,0.000,ALERT,212.16,301.17,59.991,1463707804,"201051344000585","219011344069620",0.00,16.70,0,299.07,303.88,0.0,0.0,0.000,418289.6,418289.6,36118,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1463707817,528830.00
05/19/2016 21:30,2,0.000,ALERT,211.93,301.17,59.996,1463707804,"201051344001230","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,415389.9,415389.9,35916,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1463707818,528831.00
05/19/2016 21:30,2,0.000,ALERT,212.61,301.77,59.981,1463707804,"201051344000582","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,408819.2,408819.2,36083,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1463707820,528832.00
05/19/2016 21:30,2,0.000,ALERT,211.93,301.17,60.023,1463707804,"201051344000955","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,420997.9,420997.9,36015,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1463707822,528833.00
05/19/2016 21:30,2,0.000,ALERT,211.93,299.97,60.002,1463707804,"274151322000094","219011344069620",0.00,19.50,0,298.77,380.52,0.0,0.0,0.000,555282.5,555282.5,25969,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,34,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1463707824,528834.00
05/19/2016 21:30,2,0.000,ALERT,212.83,303.88,59.991,1463707804,"201051344000579","219011344069620",0.00,16.70,0,302.68,306.88,0.0,0.0,0.000,421908.3,421908.3,11631,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1463707826,528835.00
05/19/2016 21:30,2,0.000,ALERT,212.16,301.47,59.996,1463707804,"201051344000890","219011344069620",0.00,16.70,0,300.27,305.08,0.0,0.0,0.000,418162.2,418162.2,36035,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1463707828,528836.00
05/19/2016 21:30,2,0.000,ALERT,212.16,300.57,59.986,1463707804,"201051344000438","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,420224.2,420224.2,36040,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1463707830,528837.00
05/19/2016 21:30,2,0.000,ALERT,212.38,300.57,59.975,1463707804,"201051344000417","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,412821.3,412821.3,36198,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1463707832,528838.00
05/19/2016 21:30,2,0.000,ALERT,211.70,301.17,60.012,1463707804,"274151322000083","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,682287.3,682287.3,25008,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1463707833,528839.00
05/19/2016 21:30,2,0.000,ALERT,211.93,299.97,59.975,1463707804,"274151322000076","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,726395.0,726395.0,25008,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1463707835,528840.00
05/19/2016 21:30,2,0.000,ALERT,212.83,303.58,59.986,1463707804,"201051344000868","219011344069620",0.00,16.70,0,302.68,306.88,0.0,0.0,0.000,407085.3,407085.3,31280,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1463707837,528841.00
05/19/2016 21:30,2,0.000,ALERT,211.70,301.17,59.981,1463707804,"274151322000095","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,718911.9,718911.9,24922,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1463707839,528842.00
05/19/2016 21:30,2,0.000,ALERT,212.38,302.68,59.975,1463707804,"201051344000988","219011344069620",0.00,17.00,0,298.77,305.98,0.0,0.0,0.000,404216.4,404216.4,31579,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1463707841,528843.00
05/19/2016 21:30,2,0.000,ALERT,211.93,300.27,60.018,1463707804,"201051344001025","219011344069620",0.00,16.30,0,298.77,304.18,0.0,0.0,0.000,418053.9,418053.9,36090,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1463707842,528844.00
05/19/2016 21:30,2,0.000,ALERT,212.38,302.98,59.986,1463707804,"201051344000458","219011344069620",0.00,17.80,0,301.47,306.88,0.0,0.0,0.000,415019.9,415019.9,31503,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1463707844,528845.00
05/19/2016 21:30,2,0.000,ALERT,213.06,302.68,60.012,1463707804,"201051344000853","219011344069620",0.00,16.70,0,301.17,306.28,0.0,0.0,0.000,413624.7,413624.7,31102,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1463707846,528846.00
05/19/2016 21:30,2,0.000,ALERT,212.38,300.57,59.991,1463707804,"201051344000685","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,419756.9,419756.9,35927,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1463707848,528847.00
05/19/2016 21:30,2,0.000,ALERT,211.93,299.97,59.986,1463707804,"201051344000917","219011344069620",0.00,17.30,0,298.17,302.98,0.0,0.0,0.000,416648.8,416648.8,35929,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1463707850,528848.00
05/19/2016 21:30,2,0.000,ALERT,212.16,300.87,59.986,1463707804,"201051344001145","219011344069620",0.00,15.80,0,299.67,304.78,0.0,0.0,0.000,421817.1,421817.1,35780,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1463707851,528849.00
05/19/2016 21:30,2,0.000,ALERT,212.16,299.97,59.981,1463707804,"201051344000651","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,414052.7,414052.7,36144,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1463707853,528850.00
05/19/2016 21:30,2,0.000,ALERT,211.03,299.67,60.007,1463707804,"274151322000088","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,659748.3,659748.3,24674,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1463707855,528851.00
05/19/2016 21:30,2,0.000,ALERT,212.38,299.97,59.975,1463707804,"274151322000068","219011344069620",0.00,20.00,0,298.47,379.62,0.0,0.0,0.000,554984.2,554984.2,26177,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,29,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1463707857,528852.00
05/19/2016 21:30,2,0.000,ALERT,211.70,300.87,59.981,1463707804,"201051344001135","219011344069620",0.00,16.30,0,299.67,304.18,0.0,0.0,0.000,410126.1,410126.1,36086,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1463707859,528853.00
05/19/2016 21:30,2,0.000,ALERT,212.16,303.28,59.986,1463707804,"201051344000594","219011344069620",0.00,16.70,0,300.87,306.58,0.0,0.0,0.000,418751.1,418751.1,31539,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1463707861,528854.00
05/19/2016 21:30,2,0.000,ALERT,211.93,299.97,59.986,1463707804,"201051344001203","219011344069620",0.00,16.30,0,299.37,305.38,0.0,0.0,0.000,417050.1,417050.1,36114,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1463707862,528855.00
05/19/2016 21:30,2,0.000,ALERT,211.48,300.87,59.996,1463707804,"274151322000054","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,673935.8,673935.8,24705,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1463707864,528856.00
05/19/2016 21:30,2,0.000,ALERT,212.61,302.37,59.991,1463707804,"201051344000867","219011344069620",0.00,17.50,0,301.17,306.28,0.0,0.0,0.000,406345.7,406345.7,31542,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1463707866,528857.00
05/19/2016 21:30,2,0.000,ALERT,211.93,300.57,59.991,1463707804,"201051344001093","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,415726.3,415726.3,35980,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1463707868,528858.00
05/19/2016 21:30,2,0.000,ALERT,212.38,302.68,59.975,1463707804,"201051344000900","219011344069620",0.00,17.00,0,300.57,305.68,0.0,0.0,0.000,421999.7,421999.7,30932,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1463707870,528859.00
05/19/2016 21:30,2,0.000,ALERT,212.61,302.07,59.991,1463707804,"201051344000648","219011344069620",0.00,16.30,0,300.87,305.98,0.0,0.0,0.000,413982.8,413982.8,31225,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1463707871,528860.00
05/19/2016 21:30,2,0.000,ALERT,212.38,303.28,60.034,1463707804,"201051344000569","219011344069620",0.00,17.30,0,301.77,306.58,0.0,0.0,0.000,423128.0,423128.0,30862,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1463707873,528861.00
05/19/2016 21:30,2,0.000,ALERT,212.61,302.68,59.944,1463707804,"201051344000983","219011344069620",0.00,17.00,0,301.47,306.28,0.0,0.0,0.000,414576.4,414576.4,31338,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1463707875,528862.00
05/19/2016 21:30,2,0.000,ALERT,212.61,302.37,60.002,1463707804,"201051344001158","219011344069620",0.00,16.30,0,300.27,305.68,0.0,0.0,0.000,409073.5,409073.5,31603,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1463707877,528863.00
05/19/2016 21:30,2,0.000,ALERT,213.06,303.28,60.018,1463707804,"201051344000576","219011344069620",0.00,17.00,0,300.87,306.28,0.0,0.0,0.000,416065.7,416065.7,31008,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1463707879,528864.00
05/19/2016 21:30,2,0.000,ALERT,211.93,299.67,59.986,1463707804,"274151322000087","219011344069620",0.00,21.00,0,298.47,302.98,0.0,0.0,0.000,647607.8,647607.8,24790,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1463707880,528865.00
05/19/2016 21:45,2,0.000,ALERT,212.61,301.77,59.970,1463708703,"201051344000645","219011344069620",0.00,16.30,0,300.27,305.08,0.0,0.0,0.000,415576.5,415576.5,31149,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463708705,528866.00
05/19/2016 21:45,2,0.000,ALERT,211.48,299.97,59.970,1463708703,"274151322000085","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,675914.4,675914.4,24711,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463708707,528867.00
05/19/2016 21:45,2,0.000,ALERT,212.61,301.17,59.986,1463708703,"201051344000633","219011344069620",0.00,15.50,0,298.47,303.88,0.0,0.0,0.000,406671.5,406671.5,31622,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463708709,528868.00
05/19/2016 21:45,2,0.000,ALERT,212.38,301.77,59.981,1463708703,"201051344000469","219011344069620",0.00,15.00,0,299.07,304.48,0.0,0.0,0.000,407931.7,407931.7,31559,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463708710,528869.00
05/19/2016 21:45,2,0.000,ALERT,210.80,299.37,59.970,1463708703,"201051344000646","219011344069620",0.00,15.30,0,296.96,305.38,0.0,0.0,0.000,411670.1,411670.1,36113,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463708712,528870.00
05/19/2016 21:45,2,0.000,ALERT,211.03,299.37,59.970,1463708703,"274151322000052","219011344069620",0.00,17.30,0,297.26,302.37,0.0,0.0,0.000,688470.8,688470.8,24940,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463708714,528871.00
05/19/2016 21:45,2,0.000,ALERT,211.25,299.67,59.991,1463708703,"201051344000585","219011344069620",0.00,15.50,0,296.96,305.08,0.0,0.0,0.000,418289.6,418289.6,36120,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463708716,528872.00
05/19/2016 21:45,2,0.000,ALERT,211.03,299.67,59.944,1463708703,"201051344001230","219011344069620",0.00,15.00,0,297.87,305.98,0.0,0.0,0.000,415389.9,415389.9,35918,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463708718,528873.00
05/19/2016 21:45,2,0.000,ALERT,211.25,299.67,59.986,1463708703,"201051344000582","219011344069620",0.00,15.30,0,298.17,305.98,0.0,0.0,0.000,408819.2,408819.2,36085,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463708720,528874.00
05/19/2016 21:45,2,0.000,ALERT,210.57,299.37,59.991,1463708703,"201051344000955","219011344069620",0.00,15.50,0,297.26,305.08,0.0,0.0,0.000,420997.9,420997.9,36017,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463708722,528875.00
05/19/2016 21:45,2,0.000,ALERT,211.25,299.07,59.938,1463708703,"274151322000094","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,555282.5,555282.5,25971,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463708723,528876.00
05/19/2016 21:45,2,0.000,ALERT,212.16,302.37,59.991,1463708703,"201051344000579","219011344069620",0.00,15.50,0,300.87,305.38,0.0,0.0,0.000,421908.3,421908.3,11633,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463708725,528877.00
05/19/2016 21:45,2,0.000,ALERT,211.03,299.67,59.986,1463708703,"201051344000890","219011344069620",0.00,15.80,0,297.87,305.98,0.0,0.0,0.000,418162.2,418162.2,36037,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463708727,528878.00
05/19/2016 21:45,2,0.000,ALERT,211.03,299.07,59.975,1463708703,"201051344000438","219011344069620",0.00,15.30,0,297.57,305.38,0.0,0.0,0.000,420224.2,420224.2,36042,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463708729,528879.00
05/19/2016 21:45,2,0.000,ALERT,211.25,298.77,59.981,1463708703,"201051344000417","219011344069620",0.00,15.50,0,296.96,304.78,0.0,0.0,0.000,412821.3,412821.3,36200,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463708731,528880.00
05/19/2016 21:45,2,0.000,ALERT,211.25,299.37,59.970,1463708703,"274151322000083","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,682287.3,682287.3,25010,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463708732,528881.00
05/19/2016 21:45,2,0.000,ALERT,211.70,299.67,59.975,1463708703,"274151322000076","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,726395.0,726395.0,25010,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463708734,528882.00
05/19/2016 21:45,2,0.000,ALERT,212.16,302.68,59.986,1463708703,"201051344000868","219011344069620",0.00,15.50,0,300.87,305.38,0.0,0.0,0.000,407085.3,407085.3,31282,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463708736,528883.00
05/19/2016 21:45,2,0.000,ALERT,211.03,299.97,59.970,1463708703,"274151322000095","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,718911.9,718911.9,24924,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463708738,528884.00
05/19/2016 21:45,2,0.000,ALERT,211.93,301.47,59.933,1463708703,"201051344000988","219011344069620",0.00,15.80,0,297.87,304.48,0.0,0.0,0.000,404216.4,404216.4,31581,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463708740,528885.00
05/19/2016 21:45,2,0.000,ALERT,210.80,298.47,59.944,1463708703,"201051344001025","219011344069620",0.00,15.30,0,296.66,305.08,0.0,0.0,0.000,418053.9,418053.9,36092,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463708742,528886.00
05/19/2016 21:45,2,0.000,ALERT,211.93,301.77,59.981,1463708703,"201051344000458","219011344069620",0.00,16.70,0,300.27,305.08,0.0,0.0,0.000,415019.9,415019.9,31505,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463708743,528887.00
05/19/2016 21:45,2,0.000,ALERT,212.61,301.77,59.970,1463708703,"201051344000853","219011344069620",0.00,15.50,0,299.97,304.48,0.0,0.0,0.000,413624.7,413624.7,31104,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463708745,528888.00
05/19/2016 21:45,2,0.000,ALERT,211.48,299.67,59.991,1463708703,"201051344000685","219011344069620",0.00,15.30,0,297.57,305.98,0.0,0.0,0.000,419756.9,419756.9,35929,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463708747,528889.00
05/19/2016 21:45,2,0.000,ALERT,211.03,298.77,59.965,1463708703,"201051344000917","219011344069620",0.00,16.00,0,296.06,304.78,0.0,0.0,0.000,416648.8,416648.8,35931,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463708749,528890.00
05/19/2016 21:45,2,0.000,ALERT,211.25,299.67,59.970,1463708703,"201051344001145","219011344069620",0.00,15.00,0,297.87,305.98,0.0,0.0,0.000,421817.1,421817.1,35782,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463708751,528891.00
05/19/2016 21:45,2,0.000,ALERT,211.25,298.77,59.970,1463708703,"201051344000651","219011344069620",0.00,15.00,0,296.66,304.18,0.0,0.0,0.000,414052.7,414052.7,36146,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463708752,528892.00
05/19/2016 21:45,2,0.000,ALERT,210.57,299.67,59.970,1463708703,"274151322000088","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,659748.3,659748.3,24676,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463708754,528893.00
05/19/2016 21:45,2,0.000,ALERT,211.93,298.77,59.965,1463708703,"274151322000068","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,554984.2,554984.2,26179,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463708756,528894.00
05/19/2016 21:45,2,0.000,ALERT,210.80,299.37,59.938,1463708703,"201051344001135","219011344069620",0.00,15.50,0,297.26,304.78,0.0,0.0,0.000,410126.1,410126.1,36088,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463708758,528895.00
05/19/2016 21:45,2,0.000,ALERT,211.70,302.07,59.975,1463708703,"201051344000594","219011344069620",0.00,15.80,0,299.97,304.78,0.0,0.0,0.000,418751.1,418751.1,31541,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463708759,528896.00
05/19/2016 21:45,2,0.000,ALERT,211.03,299.07,59.981,1463708703,"201051344001203","219011344069620",0.00,15.50,0,297.26,305.98,0.0,0.0,0.000,417050.1,417050.1,36116,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463708761,528897.00
05/19/2016 21:45,2,0.000,ALERT,211.25,300.27,59.938,1463708703,"274151322000054","219011344069620",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,673935.8,673935.8,24707,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463708763,528898.00
05/19/2016 21:45,2,0.000,ALERT,212.16,301.47,59.981,1463708703,"201051344000867","219011344069620",0.00,16.30,0,299.97,304.78,0.0,0.0,0.000,406345.7,406345.7,31544,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463708765,528899.00
05/19/2016 21:45,2,0.000,ALERT,211.03,299.37,59.986,1463708703,"201051344001093","219011344069620",0.00,15.80,0,297.26,304.78,0.0,0.0,0.000,415726.3,415726.3,35982,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463708767,528900.00
05/19/2016 21:45,2,0.000,ALERT,211.93,301.77,59.996,1463708703,"201051344000900","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,421999.7,421999.7,30934,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463708768,528901.00
05/19/2016 21:45,2,0.000,ALERT,212.16,300.87,59.986,1463708703,"201051344000648","219011344069620",0.00,15.50,0,299.67,304.48,0.0,0.0,0.000,413982.8,413982.8,31227,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463708770,528902.00
05/19/2016 21:45,2,0.000,ALERT,212.16,302.37,60.002,1463708703,"201051344000569","219011344069620",0.00,16.00,0,300.87,305.38,0.0,0.0,0.000,423128.0,423128.0,30864,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463708772,528903.00
05/19/2016 21:45,2,0.000,ALERT,212.16,302.07,60.028,1463708703,"201051344000983","219011344069620",0.00,15.80,0,300.57,305.08,0.0,0.0,0.000,414576.4,414576.4,31340,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463708774,528904.00
05/19/2016 21:45,2,0.000,ALERT,211.93,301.17,60.034,1463708703,"201051344001158","219011344069620",0.00,15.30,0,299.37,304.18,0.0,0.0,0.000,409073.5,409073.5,31605,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463708776,528905.00
05/19/2016 21:45,2,0.000,ALERT,212.38,302.07,59.991,1463708703,"201051344000576","219011344069620",0.00,15.50,0,299.97,304.78,0.0,0.0,0.000,416065.7,416065.7,31010,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463708778,528906.00
05/19/2016 21:45,2,0.000,ALERT,211.25,299.07,59.996,1463708703,"274151322000087","219011344069620",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,647607.8,647607.8,24792,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463708779,528907.00
05/19/2016 22:00,2,0.000,ALERT,212.16,301.47,59.986,1463709603,"201051344000645","219011344069620",0.00,15.50,0,298.47,303.58,0.0,0.0,0.000,415576.5,415576.5,31151,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463709605,528908.00
05/19/2016 22:00,2,0.000,ALERT,211.03,299.37,59.996,1463709603,"274151322000085","219011344069620",0.00,16.70,0,296.06,301.17,0.0,0.0,0.000,675914.4,675914.4,24713,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463709607,528909.00
05/19/2016 22:00,2,0.000,ALERT,212.16,301.17,60.023,1463709603,"201051344000633","219011344069620",0.00,14.70,0,296.66,302.98,0.0,0.0,0.000,406671.5,406671.5,31624,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463709609,528910.00
05/19/2016 22:00,2,0.000,ALERT,211.93,301.47,60.002,1463709603,"201051344000469","219011344069620",0.00,14.00,0,297.57,303.28,0.0,0.0,0.000,407931.7,407931.7,31561,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463709611,528911.00
05/19/2016 22:00,2,0.000,ALERT,210.80,298.77,60.018,1463709603,"201051344000646","219011344069620",0.00,14.70,0,294.86,300.87,0.0,0.0,0.000,411670.1,411670.1,36115,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463709613,528912.00
05/19/2016 22:00,2,0.000,ALERT,210.80,299.37,60.012,1463709603,"274151322000052","219011344069620",0.00,16.30,0,295.76,301.47,0.0,0.0,0.000,688470.8,688470.8,24942,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463709614,528913.00
05/19/2016 22:00,2,0.000,ALERT,211.25,299.07,60.012,1463709603,"201051344000585","219011344069620",0.00,15.00,0,295.16,301.17,0.0,0.0,0.000,418289.6,418289.6,36122,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463709616,528914.00
05/19/2016 22:00,2,0.000,ALERT,211.03,299.07,60.034,1463709603,"201051344001230","219011344069620",0.00,14.30,0,295.76,301.17,0.0,0.0,0.000,415389.9,415389.9,35920,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463709618,528915.00
05/19/2016 22:00,2,0.000,ALERT,211.48,299.97,60.002,1463709603,"201051344000582","219011344069620",0.00,14.70,0,296.36,301.47,0.0,0.0,0.000,408819.2,408819.2,36087,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463709620,528916.00
05/19/2016 22:00,2,0.000,ALERT,210.80,299.07,60.012,1463709603,"201051344000955","219011344069620",0.00,14.70,0,295.46,300.87,0.0,0.0,0.000,420997.9,420997.9,36019,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463709622,528917.00
05/19/2016 22:00,2,0.000,ALERT,211.03,299.07,60.007,1463709603,"274151322000094","219011344069620",0.00,16.70,0,295.76,300.57,0.0,0.0,0.000,555282.5,555282.5,25973,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463709624,528918.00
05/19/2016 22:00,2,0.000,ALERT,211.93,302.68,60.012,1463709603,"201051344000579","219011344069620",0.00,15.00,0,299.07,304.18,0.0,0.0,0.000,421908.3,421908.3,11635,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463709625,528919.00
05/19/2016 22:00,2,0.000,ALERT,211.03,299.37,59.986,1463709603,"201051344000890","219011344069620",0.00,15.00,0,296.06,302.07,0.0,0.0,0.000,418162.2,418162.2,36039,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463709627,528920.00
05/19/2016 22:00,2,0.000,ALERT,211.25,298.77,60.018,1463709603,"201051344000438","219011344069620",0.00,14.30,0,295.76,301.47,0.0,0.0,0.000,420224.2,420224.2,36044,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463709629,528921.00
05/19/2016 22:00,2,0.000,ALERT,211.48,298.77,60.018,1463709603,"201051344000417","219011344069620",0.00,15.00,0,294.86,300.27,0.0,0.0,0.000,412821.3,412821.3,36202,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463709631,528922.00
05/19/2016 22:00,2,0.000,ALERT,211.03,299.67,60.002,1463709603,"274151322000083","219011344069620",0.00,16.30,0,296.06,301.47,0.0,0.0,0.000,682287.3,682287.3,25012,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463709633,528923.00
05/19/2016 22:00,2,0.000,ALERT,211.48,299.37,60.018,1463709603,"274151322000076","219011344069620",0.00,16.30,0,295.76,301.47,0.0,0.0,0.000,726395.0,726395.0,25012,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463709635,528924.00
05/19/2016 22:00,2,0.000,ALERT,211.70,302.37,60.018,1463709603,"201051344000868","219011344069620",0.00,15.00,0,299.07,304.48,0.0,0.0,0.000,407085.3,407085.3,31284,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463709636,528925.00
05/19/2016 22:00,2,0.000,ALERT,210.80,300.27,60.012,1463709603,"274151322000095","219011344069620",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,718911.9,718911.9,24926,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463709639,528926.00
05/19/2016 22:00,2,0.000,ALERT,211.70,302.07,60.018,1463709603,"201051344000988","219011344069620",0.00,15.00,0,296.36,303.28,0.0,0.0,0.000,404216.4,404216.4,31583,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463709641,528927.00
05/19/2016 22:00,2,0.000,ALERT,210.80,298.17,60.012,1463709603,"201051344001025","219011344069620",0.00,14.30,0,295.16,301.17,0.0,0.0,0.000,418053.9,418053.9,36094,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463709642,528928.00
05/19/2016 22:00,2,0.000,ALERT,211.70,301.77,60.012,1463709603,"201051344000458","219011344069620",0.00,15.50,0,298.77,304.48,0.0,0.0,0.000,415019.9,415019.9,31507,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463709644,528929.00
05/19/2016 22:00,2,0.000,ALERT,212.16,301.47,60.039,1463709603,"201051344000853","219011344069620",0.00,14.70,0,298.47,303.88,0.0,0.0,0.000,413624.7,413624.7,31106,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463709646,528930.00
05/19/2016 22:00,2,0.000,ALERT,211.03,298.77,60.007,1463709603,"201051344000685","219011344069620",0.00,14.70,0,295.46,300.87,0.0,0.0,0.000,419756.9,419756.9,35931,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463709648,528931.00
05/19/2016 22:00,2,0.000,ALERT,211.25,298.77,60.012,1463709603,"201051344000917","219011344069620",0.00,15.30,0,294.26,300.27,0.0,0.0,0.000,416648.8,416648.8,35933,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463709650,528932.00
05/19/2016 22:00,2,0.000,ALERT,211.48,299.37,59.991,1463709603,"201051344001145","219011344069620",0.00,14.00,0,296.06,301.77,0.0,0.0,0.000,421817.1,421817.1,35784,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463709651,528933.00
05/19/2016 22:00,2,0.000,ALERT,211.03,298.17,59.981,1463709603,"201051344000651","219011344069620",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,414052.7,414052.7,36148,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463709653,528934.00
05/19/2016 22:00,2,0.000,ALERT,210.80,299.07,60.012,1463709603,"274151322000088","219011344069620",0.00,16.30,0,295.76,300.87,0.0,0.0,0.000,659748.3,659748.3,24678,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463709655,528935.00
05/19/2016 22:00,2,0.000,ALERT,211.70,299.07,60.002,1463709603,"274151322000068","219011344069620",0.00,17.30,0,295.46,300.27,0.0,0.0,0.000,554984.2,554984.2,26181,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463709657,528936.00
05/19/2016 22:00,2,0.000,ALERT,210.57,298.77,59.996,1463709603,"201051344001135","219011344069620",0.00,14.70,0,295.76,301.17,0.0,0.0,0.000,410126.1,410126.1,36090,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463709658,528937.00
05/19/2016 22:00,2,0.000,ALERT,211.48,302.37,60.028,1463709603,"201051344000594","219011344069620",0.00,15.00,0,298.47,303.88,0.0,0.0,0.000,418751.1,418751.1,31543,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463709660,528938.00
