ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2016 22:00,2,0.000,ALERT,211.25,298.77,60.028,1463709603,"201051344001203","219011344069620",0.00,14.70,0,295.46,302.37,0.0,0.0,0.000,417050.1,417050.1,36118,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463709662,528939.00
05/19/2016 22:00,2,0.000,ALERT,210.80,300.27,60.002,1463709603,"274151322000054","219011344069620",0.00,17.00,0,296.06,301.77,0.0,0.0,0.000,673935.8,673935.8,24709,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463709664,528940.00
05/19/2016 22:00,2,0.000,ALERT,211.93,301.17,60.007,1463709603,"201051344000867","219011344069620",0.00,15.50,0,298.47,303.88,0.0,0.0,0.000,406345.7,406345.7,31546,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463709666,528941.00
05/19/2016 22:00,2,0.000,ALERT,211.03,298.77,60.002,1463709603,"201051344001093","219011344069620",0.00,15.30,0,295.46,300.57,0.0,0.0,0.000,415726.3,415726.3,35984,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463709667,528942.00
05/19/2016 22:00,2,0.000,ALERT,211.48,301.77,59.975,1463709603,"201051344000900","219011344069620",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,421999.7,421999.7,30936,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463709669,528943.00
05/19/2016 22:00,2,0.000,ALERT,211.93,301.17,60.007,1463709603,"201051344000648","219011344069620",0.00,14.30,0,298.17,303.58,0.0,0.0,0.000,413982.8,413982.8,31229,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463709671,528944.00
05/19/2016 22:00,2,0.000,ALERT,211.70,302.07,59.996,1463709603,"201051344000569","219011344069620",0.00,15.00,0,299.07,304.48,0.0,0.0,0.000,423128.0,423128.0,30866,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463709673,528945.00
05/19/2016 22:00,2,0.000,ALERT,211.93,302.07,60.012,1463709603,"201051344000983","219011344069620",0.00,15.00,0,299.07,304.18,0.0,0.0,0.000,414576.4,414576.4,31342,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463709675,528946.00
05/19/2016 22:00,2,0.000,ALERT,211.93,301.47,60.002,1463709603,"201051344001158","219011344069620",0.00,14.30,0,298.17,302.98,0.0,0.0,0.000,409073.5,409073.5,31607,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463709676,528947.00
05/19/2016 22:00,2,0.000,ALERT,212.16,302.07,60.002,1463709603,"201051344000576","219011344069620",0.00,14.70,0,298.47,303.58,0.0,0.0,0.000,416065.7,416065.7,31012,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463709678,528948.00
05/19/2016 22:00,2,0.000,ALERT,210.80,298.77,59.991,1463709603,"274151322000087","219011344069620",0.00,18.00,0,295.46,300.57,0.0,0.0,0.000,647607.8,647607.8,24794,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463709680,528949.00
05/19/2016 22:15,2,0.000,ALERT,212.83,302.68,59.922,1463710503,"201051344000645","219011344069620",0.00,14.70,0,299.67,304.48,0.0,0.0,0.000,415576.5,415576.5,31153,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463710505,528950.00
05/19/2016 22:15,2,0.000,ALERT,211.70,300.57,59.965,1463710503,"274151322000085","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,675914.4,675914.4,24715,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463710507,528951.00
05/19/2016 22:15,2,0.000,ALERT,213.06,302.68,59.970,1463710503,"201051344000633","219011344069620",0.00,14.00,0,297.87,303.88,0.0,0.0,0.000,406671.5,406671.5,31626,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463710509,528952.00
05/19/2016 22:15,2,0.000,ALERT,212.61,302.68,59.949,1463710503,"201051344000469","219011344069620",0.00,13.30,0,298.77,304.18,0.0,0.0,0.000,407931.7,407931.7,31563,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463710511,528953.00
05/19/2016 22:15,2,0.000,ALERT,211.70,300.27,59.970,1463710503,"201051344000646","219011344069620",0.00,14.00,0,296.06,301.47,0.0,0.0,0.000,411670.1,411670.1,36117,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463710512,528954.00
05/19/2016 22:15,2,0.000,ALERT,211.48,300.57,59.975,1463710503,"274151322000052","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,688470.8,688470.8,24944,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463710514,528955.00
05/19/2016 22:15,2,0.000,ALERT,211.93,299.97,59.970,1463710503,"201051344000585","219011344069620",0.00,14.30,0,296.66,301.77,0.0,0.0,0.000,418289.6,418289.6,36124,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463710516,528956.00
05/19/2016 22:15,2,0.000,ALERT,211.70,300.27,59.975,1463710503,"201051344001230","219011344069620",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,415389.9,415389.9,35922,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463710518,528957.00
05/19/2016 22:15,2,0.000,ALERT,212.16,300.87,59.970,1463710503,"201051344000582","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,408819.2,408819.2,36089,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463710520,528958.00
05/19/2016 22:15,2,0.000,ALERT,211.48,299.97,59.938,1463710503,"201051344000955","219011344069620",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,420997.9,420997.9,36021,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463710521,528959.00
05/19/2016 22:15,2,0.000,ALERT,211.70,299.37,59.986,1463710503,"274151322000094","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,555282.5,555282.5,25975,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463710523,528960.00
05/19/2016 22:15,2,0.000,ALERT,212.61,303.58,59.975,1463710503,"201051344000579","219011344069620",0.00,14.30,0,300.57,305.08,0.0,0.0,0.000,421908.3,421908.3,11637,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463710525,528961.00
05/19/2016 22:15,2,0.000,ALERT,211.48,300.27,59.970,1463710503,"201051344000890","219011344069620",0.00,14.30,0,297.57,302.68,0.0,0.0,0.000,418162.2,418162.2,36041,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463710527,528962.00
05/19/2016 22:15,2,0.000,ALERT,211.93,299.97,59.986,1463710503,"201051344000438","219011344069620",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,420224.2,420224.2,36046,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463710529,528963.00
05/19/2016 22:15,2,0.000,ALERT,211.93,299.37,59.975,1463710503,"201051344000417","219011344069620",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,412821.3,412821.3,36204,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463710530,528964.00
05/19/2016 22:15,2,0.000,ALERT,211.70,301.17,59.970,1463710503,"274151322000083","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,682287.3,682287.3,25014,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463710532,528965.00
05/19/2016 22:15,2,0.000,ALERT,212.38,300.87,60.002,1463710503,"274151322000076","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,726395.0,726395.0,25014,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463710534,528966.00
05/19/2016 22:15,2,0.000,ALERT,212.38,303.28,59.981,1463710503,"201051344000868","219011344069620",0.00,14.00,0,299.97,305.38,0.0,0.0,0.000,407085.3,407085.3,31286,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463710536,528967.00
05/19/2016 22:15,2,0.000,ALERT,211.70,301.17,59.970,1463710503,"274151322000095","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,718911.9,718911.9,24928,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463710538,528968.00
05/19/2016 22:15,2,0.000,ALERT,212.61,302.98,59.981,1463710503,"201051344000988","219011344069620",0.00,14.30,0,297.57,304.18,0.0,0.0,0.000,404216.4,404216.4,31585,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463710540,528969.00
05/19/2016 22:15,2,0.000,ALERT,211.48,299.07,59.933,1463710503,"201051344001025","219011344069620",0.00,13.70,0,296.36,302.37,0.0,0.0,0.000,418053.9,418053.9,36096,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463710541,528970.00
05/19/2016 22:15,2,0.000,ALERT,212.38,302.98,59.959,1463710503,"201051344000458","219011344069620",0.00,15.00,0,299.97,305.38,0.0,0.0,0.000,415019.9,415019.9,31509,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463710543,528971.00
05/19/2016 22:15,2,0.000,ALERT,213.06,302.68,59.970,1463710503,"201051344000853","219011344069620",0.00,14.00,0,299.67,304.78,0.0,0.0,0.000,413624.7,413624.7,31108,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463710545,528972.00
05/19/2016 22:15,2,0.000,ALERT,212.38,300.27,59.959,1463710503,"201051344000685","219011344069620",0.00,14.00,0,296.66,301.77,0.0,0.0,0.000,419756.9,419756.9,35933,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463710547,528973.00
05/19/2016 22:15,2,0.000,ALERT,212.16,299.97,59.991,1463710503,"201051344000917","219011344069620",0.00,14.70,0,295.76,301.17,0.0,0.0,0.000,416648.8,416648.8,35935,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463710549,528974.00
05/19/2016 22:15,2,0.000,ALERT,212.16,300.27,59.970,1463710503,"201051344001145","219011344069620",0.00,13.70,0,297.26,302.68,0.0,0.0,0.000,421817.1,421817.1,35786,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463710550,528975.00
05/19/2016 22:15,2,0.000,ALERT,211.70,299.07,59.986,1463710503,"201051344000651","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,414052.7,414052.7,36150,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463710552,528976.00
05/19/2016 22:15,2,0.000,ALERT,211.03,300.27,59.970,1463710503,"274151322000088","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,659748.3,659748.3,24680,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463710554,528977.00
05/19/2016 22:15,2,0.000,ALERT,212.16,299.37,59.965,1463710503,"274151322000068","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,554984.2,554984.2,26183,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463710556,528978.00
05/19/2016 22:15,2,0.000,ALERT,211.25,299.67,60.012,1463710503,"201051344001135","219011344069620",0.00,14.00,0,296.96,302.37,0.0,0.0,0.000,410126.1,410126.1,36092,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463710557,528979.00
05/19/2016 22:15,2,0.000,ALERT,212.16,303.28,59.975,1463710503,"201051344000594","219011344069620",0.00,14.30,0,299.67,305.08,0.0,0.0,0.000,418751.1,418751.1,31545,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463710559,528980.00
05/19/2016 22:15,2,0.000,ALERT,211.93,299.97,59.975,1463710503,"201051344001203","219011344069620",0.00,14.00,0,296.96,303.58,0.0,0.0,0.000,417050.1,417050.1,36120,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463710561,528981.00
05/19/2016 22:15,2,0.000,ALERT,211.48,301.17,59.965,1463710503,"274151322000054","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,673935.8,673935.8,24711,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463710563,528982.00
05/19/2016 22:15,2,0.000,ALERT,212.83,302.98,60.007,1463710503,"201051344000867","219011344069620",0.00,15.00,0,298.77,305.08,0.0,0.0,0.000,406345.7,406345.7,31548,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463710565,528983.00
05/19/2016 22:15,2,0.000,ALERT,211.70,299.97,59.965,1463710503,"201051344001093","219011344069620",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,415726.3,415726.3,35986,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463710567,528984.00
05/19/2016 22:15,2,0.000,ALERT,212.38,302.98,59.970,1463710503,"201051344000900","219011344069620",0.00,14.00,0,299.37,304.48,0.0,0.0,0.000,421999.7,421999.7,30938,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463710569,528985.00
05/19/2016 22:15,2,0.000,ALERT,212.83,302.37,59.970,1463710503,"201051344000648","219011344069620",0.00,13.70,0,299.07,304.48,0.0,0.0,0.000,413982.8,413982.8,31231,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463710570,528986.00
05/19/2016 22:15,2,0.000,ALERT,212.61,303.58,59.975,1463710503,"201051344000569","219011344069620",0.00,14.30,0,300.57,305.38,0.0,0.0,0.000,423128.0,423128.0,30868,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463710572,528987.00
05/19/2016 22:15,2,0.000,ALERT,212.61,303.58,59.970,1463710503,"201051344000983","219011344069620",0.00,14.30,0,300.27,305.08,0.0,0.0,0.000,414576.4,414576.4,31344,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463710574,528988.00
05/19/2016 22:15,2,0.000,ALERT,212.61,302.68,59.970,1463710503,"201051344001158","219011344069620",0.00,13.70,0,299.37,304.18,0.0,0.0,0.000,409073.5,409073.5,31609,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463710576,528989.00
05/19/2016 22:15,2,0.000,ALERT,213.06,303.58,59.981,1463710503,"201051344000576","219011344069620",0.00,14.00,0,299.67,304.78,0.0,0.0,0.000,416065.7,416065.7,31014,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463710578,528990.00
05/19/2016 22:15,2,0.000,ALERT,211.70,300.27,59.975,1463710503,"274151322000087","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,647607.8,647607.8,24796,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463710579,528991.00
05/19/2016 22:30,2,0.000,ALERT,213.51,303.58,59.996,1463711403,"201051344000645","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,415576.5,415576.5,31155,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463711405,528992.00
05/19/2016 22:30,2,0.000,ALERT,212.16,300.57,60.018,1463711403,"274151322000085","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,675914.4,675914.4,24717,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463711407,528993.00
05/19/2016 22:30,2,0.000,ALERT,213.29,303.28,59.996,1463711403,"201051344000633","219011344069620",0.00,13.30,0,299.07,304.48,0.0,0.0,0.000,406671.5,406671.5,31628,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463711408,528994.00
05/19/2016 22:30,2,0.000,ALERT,212.83,303.28,59.991,1463711403,"201051344000469","219011344069620",0.00,13.00,0,299.97,304.78,0.0,0.0,0.000,407931.7,407931.7,31565,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463711410,528995.00
05/19/2016 22:30,2,0.000,ALERT,211.70,299.97,60.007,1463711403,"201051344000646","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,411670.1,411670.1,36119,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463711412,528996.00
05/19/2016 22:30,2,0.000,ALERT,211.93,300.87,60.002,1463711403,"274151322000052","219011344069620",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,688470.8,688470.8,24946,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463711414,528997.00
05/19/2016 22:30,2,0.000,ALERT,211.93,299.97,59.986,1463711403,"201051344000585","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,418289.6,418289.6,36126,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463711416,528998.00
05/19/2016 22:30,2,0.000,ALERT,211.93,300.27,60.002,1463711403,"201051344001230","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,415389.9,415389.9,35924,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463711418,528999.00
05/19/2016 22:30,2,0.000,ALERT,212.38,301.17,60.012,1463711403,"201051344000582","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,408819.2,408819.2,36091,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463711419,529000.00
05/19/2016 22:30,2,0.000,ALERT,211.48,299.97,60.007,1463711403,"201051344000955","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,420997.9,420997.9,36023,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463711422,529001.00
05/19/2016 22:30,2,0.000,ALERT,212.38,301.17,60.007,1463711403,"274151322000094","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,555282.5,555282.5,25977,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463711424,529002.00
05/19/2016 22:30,2,0.000,ALERT,212.83,304.18,60.002,1463711403,"201051344000579","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,421908.3,421908.3,11639,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463711425,529003.00
05/19/2016 22:30,2,0.000,ALERT,211.93,300.87,59.986,1463711403,"201051344000890","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,418162.2,418162.2,36043,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463711427,529004.00
05/19/2016 22:30,2,0.000,ALERT,212.16,300.57,60.018,1463711403,"201051344000438","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,420224.2,420224.2,36048,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463711429,529005.00
05/19/2016 22:30,2,0.000,ALERT,212.16,299.67,60.023,1463711403,"201051344000417","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,412821.3,412821.3,36206,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463711431,529006.00
05/19/2016 22:30,2,0.000,ALERT,212.38,302.07,60.023,1463711403,"274151322000083","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,682287.3,682287.3,25016,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463711433,529007.00
05/19/2016 22:30,2,0.000,ALERT,212.61,301.17,59.991,1463711403,"274151322000076","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,726395.0,726395.0,25016,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463711434,529008.00
05/19/2016 22:30,2,0.000,ALERT,212.83,304.48,60.007,1463711403,"201051344000868","219011344069620",0.00,13.30,0,301.77,305.68,0.0,0.0,0.000,407085.3,407085.3,31288,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463711436,529009.00
05/19/2016 22:30,2,0.000,ALERT,212.38,302.68,60.007,1463711403,"274151322000095","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,718911.9,718911.9,24930,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463711438,529010.00
05/19/2016 22:30,2,0.000,ALERT,212.83,303.58,59.996,1463711403,"201051344000988","219011344069620",0.00,13.70,0,298.47,304.78,0.0,0.0,0.000,404216.4,404216.4,31587,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463711440,529011.00
05/19/2016 22:30,2,0.000,ALERT,211.70,299.67,60.012,1463711403,"201051344001025","219011344069620",0.00,13.00,0,297.26,302.37,0.0,0.0,0.000,418053.9,418053.9,36098,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463711442,529012.00
05/19/2016 22:30,2,0.000,ALERT,213.06,304.18,60.007,1463711403,"201051344000458","219011344069620",0.00,14.30,0,301.17,305.98,0.0,0.0,0.000,415019.9,415019.9,31511,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463711443,529013.00
05/19/2016 22:30,2,0.000,ALERT,213.29,303.58,60.007,1463711403,"201051344000853","219011344069620",0.00,13.30,0,300.87,305.38,0.0,0.0,0.000,413624.7,413624.7,31110,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463711445,529014.00
05/19/2016 22:30,2,0.000,ALERT,212.38,300.57,60.012,1463711403,"201051344000685","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,419756.9,419756.9,35935,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463711447,529015.00
05/19/2016 22:30,2,0.000,ALERT,212.16,299.97,60.002,1463711403,"201051344000917","219011344069620",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,416648.8,416648.8,35937,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463711449,529016.00
05/19/2016 22:30,2,0.000,ALERT,212.16,300.57,60.002,1463711403,"201051344001145","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,421817.1,421817.1,35788,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463711451,529017.00
05/19/2016 22:30,2,0.000,ALERT,212.16,299.97,60.007,1463711403,"201051344000651","219011344069620",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,414052.7,414052.7,36152,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463711452,529018.00
05/19/2016 22:30,2,0.000,ALERT,211.93,301.77,59.970,1463711403,"274151322000088","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,659748.3,659748.3,24682,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463711454,529019.00
05/19/2016 22:30,2,0.000,ALERT,212.83,300.87,60.002,1463711403,"274151322000068","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,554984.2,554984.2,26185,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463711456,529020.00
05/19/2016 22:30,2,0.000,ALERT,211.93,300.57,60.012,1463711403,"201051344001135","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,410126.1,410126.1,36094,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463711458,529021.00
05/19/2016 22:30,2,0.000,ALERT,212.83,304.78,59.965,1463711403,"201051344000594","219011344069620",0.00,14.00,0,300.87,305.68,0.0,0.0,0.000,418751.1,418751.1,31547,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463711460,529022.00
05/19/2016 22:30,2,0.000,ALERT,211.93,299.97,60.002,1463711403,"201051344001203","219011344069620",0.00,13.30,0,298.17,303.58,0.0,0.0,0.000,417050.1,417050.1,36122,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463711461,529023.00
05/19/2016 22:30,2,0.000,ALERT,212.16,301.17,60.012,1463711403,"274151322000054","219011344069620",0.00,15.50,0,298.47,303.28,0.0,0.0,0.000,673935.8,673935.8,24713,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463711463,529024.00
05/19/2016 22:30,2,0.000,ALERT,213.29,303.88,60.007,1463711403,"201051344000867","219011344069620",0.00,14.30,0,300.87,305.68,0.0,0.0,0.000,406345.7,406345.7,31550,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463711465,529025.00
05/19/2016 22:30,2,0.000,ALERT,211.93,299.97,60.007,1463711403,"201051344001093","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,415726.3,415726.3,35988,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463711467,529026.00
05/19/2016 22:30,2,0.000,ALERT,212.83,304.18,59.975,1463711403,"201051344000900","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,421999.7,421999.7,30940,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463711469,529027.00
05/19/2016 22:30,2,0.000,ALERT,213.06,303.28,60.002,1463711403,"201051344000648","219011344069620",0.00,13.00,0,300.57,305.38,0.0,0.0,0.000,413982.8,413982.8,31233,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463711470,529028.00
05/19/2016 22:30,2,0.000,ALERT,212.83,304.18,60.007,1463711403,"201051344000569","219011344069620",0.00,13.70,0,301.77,306.28,0.0,0.0,0.000,423128.0,423128.0,30870,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463711472,529029.00
05/19/2016 22:30,2,0.000,ALERT,213.06,304.18,60.012,1463711403,"201051344000983","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,414576.4,414576.4,31346,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463711474,529030.00
05/19/2016 22:30,2,0.000,ALERT,213.06,303.58,60.002,1463711403,"201051344001158","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,409073.5,409073.5,31611,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463711476,529031.00
05/19/2016 22:30,2,0.000,ALERT,213.51,304.18,59.965,1463711403,"201051344000576","219011344069620",0.00,13.30,0,301.17,305.38,0.0,0.0,0.000,416065.7,416065.7,31016,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463711478,529032.00
05/19/2016 22:30,2,0.000,ALERT,212.61,300.27,60.007,1463711403,"274151322000087","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,647607.8,647607.8,24798,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463711479,529033.00
05/19/2016 22:45,2,0.000,ALERT,213.29,303.58,59.986,1463712303,"201051344000645","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,415576.5,415576.5,31157,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463712305,529034.00
05/19/2016 22:45,2,0.000,ALERT,212.16,301.47,59.981,1463712303,"274151322000085","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,675914.4,675914.4,24719,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463712307,529035.00
05/19/2016 22:45,2,0.000,ALERT,213.51,303.58,59.981,1463712303,"201051344000633","219011344069620",0.00,12.70,0,299.37,304.48,0.0,0.0,0.000,406671.5,406671.5,31630,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463712309,529036.00
05/19/2016 22:45,2,0.000,ALERT,212.83,303.28,59.959,1463712303,"201051344000469","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,407931.7,407931.7,31567,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463712310,529037.00
05/19/2016 22:45,2,0.000,ALERT,211.93,300.57,59.981,1463712303,"201051344000646","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,411670.1,411670.1,36121,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463712312,529038.00
05/19/2016 22:45,2,0.000,ALERT,212.16,302.07,59.975,1463712303,"274151322000052","219011344069620",0.00,14.30,0,298.47,303.28,0.0,0.0,0.000,688470.8,688470.8,24948,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463712314,529039.00
05/19/2016 22:45,2,0.000,ALERT,212.38,300.87,59.986,1463712303,"201051344000585","219011344069620",0.00,13.30,0,297.26,302.37,0.0,0.0,0.000,418289.6,418289.6,36128,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463712316,529040.00
05/19/2016 22:45,2,0.000,ALERT,211.93,300.87,59.991,1463712303,"201051344001230","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,415389.9,415389.9,35926,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463712318,529041.00
05/19/2016 22:45,2,0.000,ALERT,212.83,301.77,59.949,1463712303,"201051344000582","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,408819.2,408819.2,36093,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463712320,529042.00
05/19/2016 22:45,2,0.000,ALERT,211.70,300.57,59.986,1463712303,"201051344000955","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,420997.9,420997.9,36025,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463712321,529043.00
05/19/2016 22:45,2,0.000,ALERT,212.16,300.57,59.970,1463712303,"274151322000094","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,555282.5,555282.5,25979,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463712323,529044.00
05/19/2016 22:45,2,0.000,ALERT,212.83,304.48,59.981,1463712303,"201051344000579","219011344069620",0.00,13.30,0,302.07,305.98,0.0,0.0,0.000,421908.3,421908.3,11641,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463712325,529045.00
05/19/2016 22:45,2,0.000,ALERT,211.93,300.87,59.986,1463712303,"201051344000890","219011344069620",0.00,13.30,0,298.47,303.28,0.0,0.0,0.000,418162.2,418162.2,36045,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463712327,529046.00
05/19/2016 22:45,2,0.000,ALERT,212.38,300.87,59.991,1463712303,"201051344000438","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,420224.2,420224.2,36050,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463712328,529047.00
05/19/2016 22:45,2,0.000,ALERT,212.38,300.27,60.007,1463712303,"201051344000417","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,412821.3,412821.3,36208,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463712330,529048.00
05/19/2016 22:45,2,0.000,ALERT,211.93,301.77,59.970,1463712303,"274151322000083","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,682287.3,682287.3,25018,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463712332,529049.00
05/19/2016 22:45,2,0.000,ALERT,212.83,301.17,60.018,1463712303,"274151322000076","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,726395.0,726395.0,25018,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463712334,529050.00
05/19/2016 22:45,2,0.000,ALERT,212.83,304.48,59.954,1463712303,"201051344000868","219011344069620",0.00,13.00,0,302.07,306.28,0.0,0.0,0.000,407085.3,407085.3,31290,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463712336,529051.00
05/19/2016 22:45,2,0.000,ALERT,211.93,302.07,59.991,1463712303,"274151322000095","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,718911.9,718911.9,24932,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463712337,529052.00
05/19/2016 22:45,2,0.000,ALERT,212.61,303.58,59.986,1463712303,"201051344000988","219011344069620",0.00,13.30,0,298.77,305.08,0.0,0.0,0.000,404216.4,404216.4,31589,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463712339,529053.00
05/19/2016 22:45,2,0.000,ALERT,211.93,299.97,59.991,1463712303,"201051344001025","219011344069620",0.00,12.30,0,297.87,302.98,0.0,0.0,0.000,418053.9,418053.9,36100,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463712341,529054.00
05/19/2016 22:45,2,0.000,ALERT,212.61,303.58,59.991,1463712303,"201051344000458","219011344069620",0.00,14.00,0,301.47,306.28,0.0,0.0,0.000,415019.9,415019.9,31513,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463712343,529055.00
05/19/2016 22:45,2,0.000,ALERT,213.51,303.88,60.034,1463712303,"201051344000853","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,413624.7,413624.7,31112,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463712345,529056.00
05/19/2016 22:45,2,0.000,ALERT,212.38,300.57,59.991,1463712303,"201051344000685","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,419756.9,419756.9,35937,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463712347,529057.00
05/19/2016 22:45,2,0.000,ALERT,212.38,300.27,59.996,1463712303,"201051344000917","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,416648.8,416648.8,35939,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463712348,529058.00
05/19/2016 22:45,2,0.000,ALERT,212.61,301.17,59.991,1463712303,"201051344001145","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,421817.1,421817.1,35790,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463712350,529059.00
05/19/2016 22:45,2,0.000,ALERT,212.38,299.97,59.949,1463712303,"201051344000651","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,414052.7,414052.7,36154,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463712352,529060.00
05/19/2016 22:45,2,0.000,ALERT,211.93,301.77,60.028,1463712303,"274151322000088","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,659748.3,659748.3,24684,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463712354,529061.00
05/19/2016 22:45,2,0.000,ALERT,212.83,300.57,59.981,1463712303,"274151322000068","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,554984.2,554984.2,26187,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463712356,529062.00
05/19/2016 22:45,2,0.000,ALERT,211.93,300.57,59.991,1463712303,"201051344001135","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,410126.1,410126.1,36096,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463712358,529063.00
05/19/2016 22:45,2,0.000,ALERT,212.61,304.78,59.996,1463712303,"201051344000594","219011344069620",0.00,13.30,0,301.17,305.98,0.0,0.0,0.000,418751.1,418751.1,31549,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463712359,529064.00
05/19/2016 22:45,2,0.000,ALERT,212.38,300.57,59.970,1463712303,"201051344001203","219011344069620",0.00,13.00,0,298.17,303.88,0.0,0.0,0.000,417050.1,417050.1,36124,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463712361,529065.00
05/19/2016 22:45,2,0.000,ALERT,211.93,301.77,59.996,1463712303,"274151322000054","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,673935.8,673935.8,24715,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463712363,529066.00
05/19/2016 22:45,2,0.000,ALERT,213.29,303.88,59.991,1463712303,"201051344000867","219011344069620",0.00,13.70,0,301.47,305.98,0.0,0.0,0.000,406345.7,406345.7,31552,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463712365,529067.00
05/19/2016 22:45,2,0.000,ALERT,212.38,300.87,59.986,1463712303,"201051344001093","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,415726.3,415726.3,35990,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463712367,529068.00
05/19/2016 22:45,2,0.000,ALERT,212.83,303.88,60.002,1463712303,"201051344000900","219011344069620",0.00,13.00,0,300.87,305.38,0.0,0.0,0.000,421999.7,421999.7,30942,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463712368,529069.00
05/19/2016 22:45,2,0.000,ALERT,213.29,303.58,59.991,1463712303,"201051344000648","219011344069620",0.00,12.30,0,300.87,305.68,0.0,0.0,0.000,413982.8,413982.8,31235,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463712370,529070.00
05/19/2016 22:45,2,0.000,ALERT,213.06,304.48,59.991,1463712303,"201051344000569","219011344069620",0.00,13.30,0,302.07,306.58,0.0,0.0,0.000,423128.0,423128.0,30872,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463712372,529071.00
05/19/2016 22:45,2,0.000,ALERT,213.06,304.48,60.028,1463712303,"201051344000983","219011344069620",0.00,13.00,0,301.77,305.98,0.0,0.0,0.000,414576.4,414576.4,31348,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463712374,529072.00
05/19/2016 22:45,2,0.000,ALERT,213.06,303.88,59.996,1463712303,"201051344001158","219011344069620",0.00,12.70,0,300.87,305.38,0.0,0.0,0.000,409073.5,409073.5,31613,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463712376,529073.00
05/19/2016 22:45,2,0.000,ALERT,213.29,304.48,60.002,1463712303,"201051344000576","219011344069620",0.00,12.70,0,301.47,305.68,0.0,0.0,0.000,416065.7,416065.7,31018,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463712378,529074.00
05/19/2016 22:45,2,0.000,ALERT,212.38,300.87,59.981,1463712303,"274151322000087","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,647607.8,647607.8,24800,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463712379,529075.00
05/19/2016 23:00,2,0.000,ALERT,213.74,304.48,59.965,1463713204,"201051344000645","219011344069620",0.00,13.00,0,301.47,306.58,0.0,0.0,0.000,415576.5,415576.5,31159,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463713206,529076.00
05/19/2016 23:00,2,0.000,ALERT,212.61,301.47,59.975,1463713204,"274151322000085","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,675914.4,675914.4,24721,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463713208,529077.00
05/19/2016 23:00,2,0.000,ALERT,213.74,303.88,59.965,1463713204,"201051344000633","219011344069620",0.00,12.30,0,299.97,305.98,0.0,0.0,0.000,406671.5,406671.5,31632,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463713210,529078.00
05/19/2016 23:00,2,0.000,ALERT,213.29,304.48,59.970,1463713204,"201051344000469","219011344069620",0.00,12.00,0,300.87,306.28,0.0,0.0,0.000,407931.7,407931.7,31569,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463713211,529079.00
05/19/2016 23:00,2,0.000,ALERT,211.93,300.87,59.965,1463713204,"201051344000646","219011344069620",0.00,12.70,0,297.87,302.98,0.0,0.0,0.000,411670.1,411670.1,36123,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463713213,529080.00
05/19/2016 23:00,2,0.000,ALERT,212.38,302.07,59.965,1463713204,"274151322000052","219011344069620",0.00,14.00,0,299.37,304.18,0.0,0.0,0.000,688470.8,688470.8,24950,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463713215,529081.00
05/19/2016 23:00,2,0.000,ALERT,212.61,301.47,59.975,1463713204,"201051344000585","219011344069620",0.00,13.00,0,298.47,303.28,0.0,0.0,0.000,418289.6,418289.6,36130,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463713217,529082.00
05/19/2016 23:00,2,0.000,ALERT,212.16,301.17,59.975,1463713204,"201051344001230","219011344069620",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,415389.9,415389.9,35928,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463713219,529083.00
