ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2016 23:00,2,0.000,ALERT,212.83,302.07,59.981,1463713204,"201051344000582","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,408819.2,408819.2,36095,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463713220,529084.00
05/19/2016 23:00,2,0.000,ALERT,212.16,301.17,59.970,1463713204,"201051344000955","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,420997.9,420997.9,36027,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463713222,529085.00
05/19/2016 23:00,2,0.000,ALERT,212.61,301.47,59.986,1463713204,"274151322000094","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,555282.5,555282.5,25981,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463713224,529086.00
05/19/2016 23:00,2,0.000,ALERT,213.29,305.08,59.970,1463713204,"201051344000579","219011344069620",0.00,13.30,0,302.68,307.18,0.0,0.0,0.000,421908.3,421908.3,11643,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463713226,529087.00
05/19/2016 23:00,2,0.000,ALERT,212.38,301.77,59.975,1463713204,"201051344000890","219011344069620",0.00,13.00,0,299.07,304.18,0.0,0.0,0.000,418162.2,418162.2,36047,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463713228,529088.00
05/19/2016 23:00,2,0.000,ALERT,212.61,301.47,59.975,1463713204,"201051344000438","219011344069620",0.00,12.30,0,298.77,303.58,0.0,0.0,0.000,420224.2,420224.2,36052,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463713230,529089.00
05/19/2016 23:00,2,0.000,ALERT,212.61,300.87,59.975,1463713204,"201051344000417","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,412821.3,412821.3,36210,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463713231,529090.00
05/19/2016 23:00,2,0.000,ALERT,212.61,302.37,59.975,1463713204,"274151322000083","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,682287.3,682287.3,25020,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463713233,529091.00
05/19/2016 23:00,2,0.000,ALERT,213.06,302.37,59.975,1463713204,"274151322000076","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,726395.0,726395.0,25020,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463713235,529092.00
05/19/2016 23:00,2,0.000,ALERT,213.29,305.38,59.996,1463713204,"201051344000868","219011344069620",0.00,12.70,0,302.68,307.48,0.0,0.0,0.000,407085.3,407085.3,31292,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463713237,529093.00
05/19/2016 23:00,2,0.000,ALERT,212.16,302.98,59.965,1463713204,"274151322000095","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,718911.9,718911.9,24934,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463713239,529094.00
05/19/2016 23:00,2,0.000,ALERT,213.06,304.18,59.981,1463713204,"201051344000988","219011344069620",0.00,13.00,0,299.37,306.28,0.0,0.0,0.000,404216.4,404216.4,31591,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463713241,529095.00
05/19/2016 23:00,2,0.000,ALERT,212.38,300.57,59.975,1463713204,"201051344001025","219011344069620",0.00,12.30,0,298.17,303.88,0.0,0.0,0.000,418053.9,418053.9,36102,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463713242,529096.00
05/19/2016 23:00,2,0.000,ALERT,213.06,304.48,59.975,1463713204,"201051344000458","219011344069620",0.00,13.70,0,301.77,307.18,0.0,0.0,0.000,415019.9,415019.9,31515,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463713244,529097.00
05/19/2016 23:00,2,0.000,ALERT,213.74,304.48,59.981,1463713204,"201051344000853","219011344069620",0.00,12.70,0,302.07,306.58,0.0,0.0,0.000,413624.7,413624.7,31114,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463713246,529098.00
05/19/2016 23:00,2,0.000,ALERT,212.83,301.47,59.981,1463713204,"201051344000685","219011344069620",0.00,12.70,0,298.47,303.28,0.0,0.0,0.000,419756.9,419756.9,35939,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463713248,529099.00
05/19/2016 23:00,2,0.000,ALERT,212.61,300.87,59.965,1463713204,"201051344000917","219011344069620",0.00,13.30,0,297.57,302.68,0.0,0.0,0.000,416648.8,416648.8,35941,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463713249,529100.00
05/19/2016 23:00,2,0.000,ALERT,212.83,301.77,59.965,1463713204,"201051344001145","219011344069620",0.00,12.30,0,299.07,303.88,0.0,0.0,0.000,421817.1,421817.1,35792,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463713251,529101.00
05/19/2016 23:00,2,0.000,ALERT,212.61,300.57,59.954,1463713204,"201051344000651","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,414052.7,414052.7,36156,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463713253,529102.00
05/19/2016 23:00,2,0.000,ALERT,212.16,301.47,59.965,1463713204,"274151322000088","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,659748.3,659748.3,24686,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463713255,529103.00
05/19/2016 23:00,2,0.000,ALERT,213.29,301.77,59.975,1463713204,"274151322000068","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,554984.2,554984.2,26189,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463713257,529104.00
05/19/2016 23:00,2,0.000,ALERT,212.16,301.17,59.959,1463713204,"201051344001135","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,410126.1,410126.1,36098,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463713258,529105.00
05/19/2016 23:00,2,0.000,ALERT,212.83,304.78,59.949,1463713204,"201051344000594","219011344069620",0.00,13.00,0,302.07,306.88,0.0,0.0,0.000,418751.1,418751.1,31551,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463713260,529106.00
05/19/2016 23:00,2,0.000,ALERT,212.61,300.87,59.965,1463713204,"201051344001203","219011344069620",0.00,12.70,0,299.07,304.78,0.0,0.0,0.000,417050.1,417050.1,36126,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463713262,529107.00
05/19/2016 23:00,2,0.000,ALERT,212.38,302.07,59.954,1463713204,"274151322000054","219011344069620",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,673935.8,673935.8,24717,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463713264,529108.00
05/19/2016 23:00,2,0.000,ALERT,213.51,304.48,59.959,1463713204,"201051344000867","219011344069620",0.00,13.30,0,302.07,306.88,0.0,0.0,0.000,406345.7,406345.7,31554,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463713266,529109.00
05/19/2016 23:00,2,0.000,ALERT,212.38,301.17,59.949,1463713204,"201051344001093","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,415726.3,415726.3,35992,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463713268,529110.00
05/19/2016 23:00,2,0.000,ALERT,213.29,304.48,59.965,1463713204,"201051344000900","219011344069620",0.00,12.30,0,301.77,306.28,0.0,0.0,0.000,421999.7,421999.7,30944,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463713270,529111.00
05/19/2016 23:00,2,0.000,ALERT,213.51,303.88,59.959,1463713204,"201051344000648","219011344069620",0.00,12.00,0,301.47,306.58,0.0,0.0,0.000,413982.8,413982.8,31237,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463713272,529112.00
05/19/2016 23:00,2,0.000,ALERT,213.29,304.78,59.917,1463713204,"201051344000569","219011344069620",0.00,13.00,0,302.68,307.48,0.0,0.0,0.000,423128.0,423128.0,30874,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463713273,529113.00
05/19/2016 23:00,2,0.000,ALERT,213.06,304.48,59.959,1463713204,"201051344000983","219011344069620",0.00,12.70,0,302.07,306.88,0.0,0.0,0.000,414576.4,414576.4,31350,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463713275,529114.00
05/19/2016 23:00,2,0.000,ALERT,213.51,304.48,59.954,1463713204,"201051344001158","219011344069620",0.00,12.30,0,301.77,305.98,0.0,0.0,0.000,409073.5,409073.5,31615,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463713277,529115.00
05/19/2016 23:00,2,0.000,ALERT,213.51,304.78,59.954,1463713204,"201051344000576","219011344069620",0.00,12.30,0,302.07,306.58,0.0,0.0,0.000,416065.7,416065.7,31020,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463713279,529116.00
05/19/2016 23:00,2,0.000,ALERT,212.61,302.07,59.954,1463713204,"274151322000087","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,647607.8,647607.8,24802,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463713281,529117.00
05/19/2016 23:15,2,0.000,ALERT,213.29,303.58,59.959,1463714103,"201051344000645","219011344069620",0.00,12.70,0,302.37,305.98,0.0,0.0,0.000,415576.5,415576.5,31161,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463714105,529118.00
05/19/2016 23:15,2,0.000,ALERT,212.38,301.77,59.981,1463714103,"274151322000085","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,675914.4,675914.4,24723,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463714107,529119.00
05/19/2016 23:15,2,0.000,ALERT,213.51,303.88,59.996,1463714103,"201051344000633","219011344069620",0.00,12.00,0,300.57,305.38,0.0,0.0,0.000,406671.5,406671.5,31634,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463714109,529120.00
05/19/2016 23:15,2,0.000,ALERT,213.06,303.88,59.965,1463714103,"201051344000469","219011344069620",0.00,12.00,0,301.17,305.68,0.0,0.0,0.000,407931.7,407931.7,31571,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463714111,529121.00
05/19/2016 23:15,2,0.000,ALERT,211.70,301.17,59.970,1463714103,"201051344000646","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,411670.1,411670.1,36125,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463714113,529122.00
05/19/2016 23:15,2,0.000,ALERT,212.16,302.68,59.965,1463714103,"274151322000052","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,688470.8,688470.8,24952,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463714114,529123.00
05/19/2016 23:15,2,0.000,ALERT,212.38,301.47,59.959,1463714103,"201051344000585","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,418289.6,418289.6,36132,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463714116,529124.00
05/19/2016 23:15,2,0.000,ALERT,212.16,301.77,59.970,1463714103,"201051344001230","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,415389.9,415389.9,35930,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463714118,529125.00
05/19/2016 23:15,2,0.000,ALERT,212.61,302.07,59.938,1463714103,"201051344000582","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,408819.2,408819.2,36097,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463714120,529126.00
05/19/2016 23:15,2,0.000,ALERT,211.70,301.47,59.975,1463714103,"201051344000955","219011344069620",0.00,12.70,0,299.37,302.68,0.0,0.0,0.000,420997.9,420997.9,36029,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463714122,529127.00
05/19/2016 23:15,2,0.000,ALERT,212.61,302.07,59.922,1463714103,"274151322000094","219011344069620",0.00,13.30,0,299.67,302.98,0.0,0.0,0.000,555282.5,555282.5,25983,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463714123,529128.00
05/19/2016 23:15,2,0.000,ALERT,212.83,304.48,59.959,1463714103,"201051344000579","219011344069620",0.00,13.00,0,302.98,306.88,0.0,0.0,0.000,421908.3,421908.3,11645,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463714125,529129.00
05/19/2016 23:15,2,0.000,ALERT,211.93,301.47,59.965,1463714103,"201051344000890","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,418162.2,418162.2,36049,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463714127,529130.00
05/19/2016 23:15,2,0.000,ALERT,212.38,301.77,59.954,1463714103,"201051344000438","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,420224.2,420224.2,36054,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463714129,529131.00
05/19/2016 23:15,2,0.000,ALERT,212.38,300.87,59.959,1463714103,"201051344000417","219011344069620",0.00,12.70,0,298.77,302.07,0.0,0.0,0.000,412821.3,412821.3,36212,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463714131,529132.00
05/19/2016 23:15,2,0.000,ALERT,212.38,302.07,59.954,1463714103,"274151322000083","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,682287.3,682287.3,25022,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463714133,529133.00
05/19/2016 23:15,2,0.000,ALERT,213.06,302.07,59.949,1463714103,"274151322000076","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,726395.0,726395.0,25022,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463714135,529134.00
05/19/2016 23:15,2,0.000,ALERT,213.06,304.78,59.917,1463714103,"201051344000868","219011344069620",0.00,12.30,0,302.98,306.88,0.0,0.0,0.000,407085.3,407085.3,31294,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463714137,529135.00
05/19/2016 23:15,2,0.000,ALERT,212.38,302.68,59.938,1463714103,"274151322000095","219011344069620",0.00,13.00,0,301.17,304.48,0.0,0.0,0.000,718911.9,718911.9,24936,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463714139,529136.00
05/19/2016 23:15,2,0.000,ALERT,212.83,303.88,59.949,1463714103,"201051344000988","219011344069620",0.00,12.70,0,299.97,305.68,0.0,0.0,0.000,404216.4,404216.4,31593,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463714140,529137.00
05/19/2016 23:15,2,0.000,ALERT,212.16,300.87,59.986,1463714103,"201051344001025","219011344069620",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,418053.9,418053.9,36104,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463714142,529138.00
05/19/2016 23:15,2,0.000,ALERT,213.06,304.48,59.965,1463714103,"201051344000458","219011344069620",0.00,13.30,0,302.68,306.88,0.0,0.0,0.000,415019.9,415019.9,31517,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463714144,529139.00
05/19/2016 23:15,2,0.000,ALERT,213.29,303.88,59.954,1463714103,"201051344000853","219011344069620",0.00,12.30,0,302.68,306.28,0.0,0.0,0.000,413624.7,413624.7,31116,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463714146,529140.00
05/19/2016 23:15,2,0.000,ALERT,212.61,301.47,59.959,1463714103,"201051344000685","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,419756.9,419756.9,35941,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463714148,529141.00
05/19/2016 23:15,2,0.000,ALERT,212.38,300.87,59.954,1463714103,"201051344000917","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,416648.8,416648.8,35943,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463714149,529142.00
05/19/2016 23:15,2,0.000,ALERT,212.38,301.47,59.959,1463714103,"201051344001145","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,421817.1,421817.1,35794,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463714151,529143.00
05/19/2016 23:15,2,0.000,ALERT,212.38,300.87,59.954,1463714103,"201051344000651","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,414052.7,414052.7,36158,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463714153,529144.00
05/19/2016 23:15,2,0.000,ALERT,211.93,302.07,59.933,1463714103,"274151322000088","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,659748.3,659748.3,24688,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463714155,529145.00
05/19/2016 23:15,2,0.000,ALERT,212.83,301.17,59.949,1463714103,"274151322000068","219011344069620",0.00,14.30,0,299.37,302.68,0.0,0.0,0.000,554984.2,554984.2,26191,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463714157,529146.00
05/19/2016 23:15,2,0.000,ALERT,211.93,301.47,59.981,1463714103,"201051344001135","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,410126.1,410126.1,36100,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463714158,529147.00
05/19/2016 23:15,2,0.000,ALERT,212.61,304.78,59.949,1463714103,"201051344000594","219011344069620",0.00,12.70,0,302.07,306.58,0.0,0.0,0.000,418751.1,418751.1,31553,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463714160,529148.00
05/19/2016 23:15,2,0.000,ALERT,212.16,302.68,59.954,1463714103,"274151322000054","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,673935.8,673935.8,24719,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463714163,529149.00
05/19/2016 23:15,2,0.000,ALERT,213.06,303.88,59.949,1463714103,"201051344000867","219011344069620",0.00,13.00,0,302.37,306.58,0.0,0.0,0.000,406345.7,406345.7,31556,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463714165,529150.00
05/19/2016 23:15,2,0.000,ALERT,212.16,301.47,59.965,1463714103,"201051344001093","219011344069620",0.00,13.00,0,299.37,302.68,0.0,0.0,0.000,415726.3,415726.3,35994,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463714167,529151.00
05/19/2016 23:15,2,0.000,ALERT,212.61,303.88,59.954,1463714103,"201051344000900","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,421999.7,421999.7,30946,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463714169,529152.00
05/19/2016 23:15,2,0.000,ALERT,213.29,303.58,59.938,1463714103,"201051344000648","219011344069620",0.00,11.70,0,301.77,306.28,0.0,0.0,0.000,413982.8,413982.8,31239,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463714171,529153.00
05/19/2016 23:15,2,0.000,ALERT,212.83,304.18,59.965,1463714103,"201051344000569","219011344069620",0.00,12.70,0,303.28,307.18,0.0,0.0,0.000,423128.0,423128.0,30876,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463714172,529154.00
05/19/2016 23:15,2,0.000,ALERT,212.61,303.88,59.965,1463714103,"201051344000983","219011344069620",0.00,12.30,0,302.68,306.58,0.0,0.0,0.000,414576.4,414576.4,31352,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463714174,529155.00
05/19/2016 23:15,2,0.000,ALERT,213.06,303.88,59.991,1463714103,"201051344001158","219011344069620",0.00,12.00,0,301.77,305.68,0.0,0.0,0.000,409073.5,409073.5,31617,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463714176,529156.00
05/19/2016 23:15,2,0.000,ALERT,213.29,304.18,59.965,1463714103,"201051344000576","219011344069620",0.00,12.00,0,302.37,306.28,0.0,0.0,0.000,416065.7,416065.7,31022,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463714178,529157.00
05/19/2016 23:15,2,0.000,ALERT,212.38,301.77,59.954,1463714103,"274151322000087","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,647607.8,647607.8,24804,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463714180,529158.00
05/19/2016 23:15,2,0.000,ALERT,212.38,301.17,60.002,1463714103,"201051344001203","219011344069620",0.00,12.30,0,299.37,304.48,0.0,0.0,0.000,417050.1,417050.1,36128,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463714182,529159.00
05/19/2016 23:30,2,0.000,ALERT,213.51,304.48,59.996,1463715003,"201051344000645","219011344069620",0.00,12.30,0,301.77,305.98,0.0,0.0,0.000,415576.5,415576.5,31163,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463715005,529160.00
05/19/2016 23:30,2,0.000,ALERT,212.61,302.37,59.986,1463715003,"274151322000085","219011344069620",0.00,13.00,0,300.57,303.88,0.0,0.0,0.000,675914.4,675914.4,24725,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715007,529161.00
05/19/2016 23:30,2,0.000,ALERT,213.74,304.48,60.007,1463715003,"201051344000633","219011344069620",0.00,12.00,0,300.27,305.38,0.0,0.0,0.000,406671.5,406671.5,31636,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715008,529162.00
05/19/2016 23:30,2,0.000,ALERT,213.29,304.48,59.996,1463715003,"201051344000469","219011344069620",0.00,11.30,0,301.17,305.68,0.0,0.0,0.000,407931.7,407931.7,31573,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463715010,529163.00
05/19/2016 23:30,2,0.000,ALERT,211.70,301.47,60.007,1463715003,"201051344000646","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,411670.1,411670.1,36127,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715012,529164.00
05/19/2016 23:30,2,0.000,ALERT,212.38,303.28,59.996,1463715003,"274151322000052","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,688470.8,688470.8,24954,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715014,529165.00
05/19/2016 23:30,2,0.000,ALERT,212.16,301.77,59.996,1463715003,"201051344000585","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,418289.6,418289.6,36134,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715015,529166.00
05/19/2016 23:30,2,0.000,ALERT,212.16,302.07,59.991,1463715003,"201051344001230","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,415389.9,415389.9,35932,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715017,529167.00
05/19/2016 23:30,2,0.000,ALERT,212.61,302.37,59.986,1463715003,"201051344000582","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,408819.2,408819.2,36099,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463715019,529168.00
05/19/2016 23:30,2,0.000,ALERT,211.70,301.47,59.986,1463715003,"201051344000955","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,420997.9,420997.9,36031,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715021,529169.00
05/19/2016 23:30,2,0.000,ALERT,212.83,302.07,59.996,1463715003,"274151322000094","219011344069620",0.00,13.00,0,300.27,303.28,0.0,0.0,0.000,555282.5,555282.5,25985,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715023,529170.00
05/19/2016 23:30,2,0.000,ALERT,213.06,305.38,60.007,1463715003,"201051344000579","219011344069620",0.00,12.70,0,302.68,306.88,0.0,0.0,0.000,421908.3,421908.3,11647,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715025,529171.00
05/19/2016 23:30,2,0.000,ALERT,211.93,302.07,60.023,1463715003,"201051344000890","219011344069620",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,418162.2,418162.2,36051,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715027,529172.00
05/19/2016 23:30,2,0.000,ALERT,212.16,301.77,59.996,1463715003,"201051344000438","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,420224.2,420224.2,36056,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715028,529173.00
05/19/2016 23:30,2,0.000,ALERT,212.16,300.87,60.007,1463715003,"201051344000417","219011344069620",0.00,12.70,0,299.37,302.68,0.0,0.0,0.000,412821.3,412821.3,36214,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715030,529174.00
05/19/2016 23:30,2,0.000,ALERT,212.61,302.68,59.996,1463715003,"274151322000083","219011344069620",0.00,13.00,0,300.87,304.18,0.0,0.0,0.000,682287.3,682287.3,25024,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715032,529175.00
05/19/2016 23:30,2,0.000,ALERT,213.29,302.68,59.996,1463715003,"274151322000076","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,726395.0,726395.0,25024,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715034,529176.00
05/19/2016 23:30,2,0.000,ALERT,213.29,305.68,60.028,1463715003,"201051344000868","219011344069620",0.00,12.00,0,302.98,306.88,0.0,0.0,0.000,407085.3,407085.3,31296,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715036,529177.00
05/19/2016 23:30,2,0.000,ALERT,212.83,303.58,60.007,1463715003,"274151322000095","219011344069620",0.00,12.70,0,301.47,304.78,0.0,0.0,0.000,718911.9,718911.9,24938,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715037,529178.00
05/19/2016 23:30,2,0.000,ALERT,213.06,304.78,59.991,1463715003,"201051344000988","219011344069620",0.00,12.30,0,299.97,305.68,0.0,0.0,0.000,404216.4,404216.4,31595,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463715039,529179.00
05/19/2016 23:30,2,0.000,ALERT,211.70,300.87,60.002,1463715003,"201051344001025","219011344069620",0.00,11.70,0,298.47,303.58,0.0,0.0,0.000,418053.9,418053.9,36106,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715041,529180.00
05/19/2016 23:30,2,0.000,ALERT,213.06,305.08,60.002,1463715003,"201051344000458","219011344069620",0.00,13.00,0,302.37,306.88,0.0,0.0,0.000,415019.9,415019.9,31519,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715043,529181.00
05/19/2016 23:30,2,0.000,ALERT,213.51,304.18,59.954,1463715003,"201051344000853","219011344069620",0.00,12.00,0,302.37,306.28,0.0,0.0,0.000,413624.7,413624.7,31118,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463715045,529182.00
05/19/2016 23:30,2,0.000,ALERT,212.38,301.77,60.007,1463715003,"201051344000685","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,419756.9,419756.9,35943,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715046,529183.00
05/19/2016 23:30,2,0.000,ALERT,212.38,301.17,60.007,1463715003,"201051344000917","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,416648.8,416648.8,35945,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715048,529184.00
05/19/2016 23:30,2,0.000,ALERT,212.38,301.77,60.002,1463715003,"201051344001145","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,421817.1,421817.1,35796,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715050,529185.00
05/19/2016 23:30,2,0.000,ALERT,212.16,300.87,59.996,1463715003,"201051344000651","219011344069620",0.00,11.30,0,299.07,302.37,0.0,0.0,0.000,414052.7,414052.7,36160,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463715052,529186.00
05/19/2016 23:30,2,0.000,ALERT,212.16,302.07,59.959,1463715003,"274151322000088","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,659748.3,659748.3,24690,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715054,529187.00
05/19/2016 23:30,2,0.000,ALERT,213.06,301.47,59.986,1463715003,"274151322000068","219011344069620",0.00,14.00,0,299.97,302.98,0.0,0.0,0.000,554984.2,554984.2,26193,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715055,529188.00
05/19/2016 23:30,2,0.000,ALERT,211.70,301.47,60.002,1463715003,"201051344001135","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,410126.1,410126.1,36102,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463715057,529189.00
05/19/2016 23:30,2,0.000,ALERT,213.06,305.98,59.996,1463715003,"201051344000594","219011344069620",0.00,12.30,0,301.77,306.58,0.0,0.0,0.000,418751.1,418751.1,31555,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715059,529190.00
05/19/2016 23:30,2,0.000,ALERT,211.93,300.87,59.981,1463715003,"201051344001203","219011344069620",0.00,12.00,0,299.67,304.78,0.0,0.0,0.000,417050.1,417050.1,36130,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715061,529191.00
05/19/2016 23:30,2,0.000,ALERT,212.38,302.98,59.996,1463715003,"274151322000054","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,673935.8,673935.8,24721,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715063,529192.00
05/19/2016 23:30,2,0.000,ALERT,213.74,305.08,59.991,1463715003,"201051344000867","219011344069620",0.00,12.70,0,301.77,306.58,0.0,0.0,0.000,406345.7,406345.7,31558,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715065,529193.00
05/19/2016 23:30,2,0.000,ALERT,212.16,301.77,59.996,1463715003,"201051344001093","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,415726.3,415726.3,35996,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715066,529194.00
05/19/2016 23:30,2,0.000,ALERT,213.06,305.08,59.996,1463715003,"201051344000900","219011344069620",0.00,12.00,0,301.77,305.98,0.0,0.0,0.000,421999.7,421999.7,30948,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715068,529195.00
05/19/2016 23:30,2,0.000,ALERT,213.29,303.88,60.034,1463715003,"201051344000648","219011344069620",0.00,11.70,0,301.47,306.28,0.0,0.0,0.000,413982.8,413982.8,31241,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463715070,529196.00
05/19/2016 23:30,2,0.000,ALERT,213.29,305.38,59.986,1463715003,"201051344000569","219011344069620",0.00,12.30,0,302.68,307.18,0.0,0.0,0.000,423128.0,423128.0,30878,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463715072,529197.00
05/19/2016 23:30,2,0.000,ALERT,213.51,305.38,60.002,1463715003,"201051344000983","219011344069620",0.00,12.30,0,302.37,306.58,0.0,0.0,0.000,414576.4,414576.4,31354,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715074,529198.00
05/19/2016 23:30,2,0.000,ALERT,213.06,304.18,60.039,1463715003,"201051344001158","219011344069620",0.00,11.70,0,301.47,305.68,0.0,0.0,0.000,409073.5,409073.5,31619,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715075,529199.00
05/19/2016 23:30,2,0.000,ALERT,213.51,305.08,60.007,1463715003,"201051344000576","219011344069620",0.00,12.00,0,301.77,306.58,0.0,0.0,0.000,416065.7,416065.7,31024,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715077,529200.00
05/19/2016 23:30,2,0.000,ALERT,212.61,301.47,60.023,1463715003,"274151322000087","219011344069620",0.00,14.00,0,299.97,303.28,0.0,0.0,0.000,647607.8,647607.8,24806,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463715079,529201.00
05/19/2016 23:45,2,0.000,ALERT,212.38,302.68,60.007,1463715903,"201051344000645","219011344069620",0.00,12.30,0,301.17,306.28,0.0,0.0,0.000,415576.5,415576.5,31165,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463715905,529202.00
05/19/2016 23:45,2,0.000,ALERT,211.48,301.17,60.007,1463715903,"274151322000085","219011344069620",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,675914.4,675914.4,24727,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715907,529203.00
05/19/2016 23:45,2,0.000,ALERT,212.38,302.37,60.018,1463715903,"201051344000633","219011344069620",0.00,11.70,0,299.37,305.98,0.0,0.0,0.000,406671.5,406671.5,31638,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715909,529204.00
05/19/2016 23:45,2,0.000,ALERT,212.16,303.28,60.012,1463715903,"201051344000469","219011344069620",0.00,11.30,0,299.97,305.98,0.0,0.0,0.000,407931.7,407931.7,31575,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463715911,529205.00
05/19/2016 23:45,2,0.000,ALERT,210.80,300.57,60.018,1463715903,"201051344000646","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,411670.1,411670.1,36129,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715913,529206.00
05/19/2016 23:45,2,0.000,ALERT,211.25,302.07,60.012,1463715903,"274151322000052","219011344069620",0.00,13.00,0,299.07,304.48,0.0,0.0,0.000,688470.8,688470.8,24956,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715914,529207.00
05/19/2016 23:45,2,0.000,ALERT,211.48,301.17,60.012,1463715903,"201051344000585","219011344069620",0.00,12.70,0,298.47,303.28,0.0,0.0,0.000,418289.6,418289.6,36136,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715916,529208.00
05/19/2016 23:45,2,0.000,ALERT,211.03,301.17,60.012,1463715903,"201051344001230","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,415389.9,415389.9,35934,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715918,529209.00
05/19/2016 23:45,2,0.000,ALERT,211.93,302.07,60.012,1463715903,"201051344000582","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,408819.2,408819.2,36101,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463715920,529210.00
05/19/2016 23:45,2,0.000,ALERT,210.80,300.57,60.012,1463715903,"201051344000955","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,420997.9,420997.9,36033,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715922,529211.00
05/19/2016 23:45,2,0.000,ALERT,211.48,300.87,60.002,1463715903,"274151322000094","219011344069620",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,555282.5,555282.5,25987,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715924,529212.00
05/19/2016 23:45,2,0.000,ALERT,212.16,303.88,60.002,1463715903,"201051344000579","219011344069620",0.00,12.30,0,301.47,307.18,0.0,0.0,0.000,421908.3,421908.3,11649,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715926,529213.00
05/19/2016 23:45,2,0.000,ALERT,210.80,301.17,60.002,1463715903,"201051344000890","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,418162.2,418162.2,36053,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715927,529214.00
05/19/2016 23:45,2,0.000,ALERT,211.25,301.17,60.012,1463715903,"201051344000438","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,420224.2,420224.2,36058,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715929,529215.00
05/19/2016 23:45,2,0.000,ALERT,211.48,300.57,60.002,1463715903,"201051344000417","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,412821.3,412821.3,36216,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715931,529216.00
05/19/2016 23:45,2,0.000,ALERT,211.25,302.07,60.007,1463715903,"274151322000083","219011344069620",0.00,12.70,0,299.07,304.48,0.0,0.0,0.000,682287.3,682287.3,25026,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715933,529217.00
05/19/2016 23:45,2,0.000,ALERT,212.16,301.77,59.991,1463715903,"274151322000076","219011344069620",0.00,13.00,0,299.07,304.48,0.0,0.0,0.000,726395.0,726395.0,25026,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715935,529218.00
05/19/2016 23:45,2,0.000,ALERT,211.93,303.88,59.996,1463715903,"201051344000868","219011344069620",0.00,12.00,0,301.77,307.48,0.0,0.0,0.000,407085.3,407085.3,31298,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463715937,529219.00
05/19/2016 23:45,2,0.000,ALERT,211.70,302.98,60.002,1463715903,"274151322000095","219011344069620",0.00,12.30,0,300.27,305.08,0.0,0.0,0.000,718911.9,718911.9,24940,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715938,529220.00
05/19/2016 23:45,2,0.000,ALERT,211.93,303.28,60.002,1463715903,"201051344000988","219011344069620",0.00,12.30,0,298.77,305.98,0.0,0.0,0.000,404216.4,404216.4,31597,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463715940,529221.00
05/19/2016 23:45,2,0.000,ALERT,210.80,299.97,59.949,1463715903,"201051344001025","219011344069620",0.00,11.70,0,298.47,303.88,0.0,0.0,0.000,418053.9,418053.9,36108,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715942,529222.00
05/19/2016 23:45,2,0.000,ALERT,211.93,303.28,60.049,1463715903,"201051344000458","219011344069620",0.00,13.00,0,301.17,307.18,0.0,0.0,0.000,415019.9,415019.9,31521,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715944,529223.00
05/19/2016 23:45,2,0.000,ALERT,212.61,303.58,59.959,1463715903,"201051344000853","219011344069620",0.00,11.70,0,300.87,306.58,0.0,0.0,0.000,413624.7,413624.7,31120,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715946,529224.00
05/19/2016 23:45,2,0.000,ALERT,211.70,301.17,59.965,1463715903,"201051344000685","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,419756.9,419756.9,35945,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463715947,529225.00
05/19/2016 23:45,2,0.000,ALERT,211.25,300.57,59.996,1463715903,"201051344000917","219011344069620",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,416648.8,416648.8,35947,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463715949,529226.00
05/19/2016 23:45,2,0.000,ALERT,211.48,301.17,59.991,1463715903,"201051344001145","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,421817.1,421817.1,35798,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715951,529227.00
05/19/2016 23:45,2,0.000,ALERT,211.25,300.27,59.986,1463715903,"201051344000651","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,414052.7,414052.7,36162,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715953,529228.00
05/19/2016 23:45,2,0.000,ALERT,211.03,301.17,59.996,1463715903,"274151322000088","219011344069620",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,659748.3,659748.3,24692,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463715954,529229.00
05/19/2016 23:45,2,0.000,ALERT,212.38,300.57,60.018,1463715903,"274151322000068","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,554984.2,554984.2,26195,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715956,529230.00
05/19/2016 23:45,2,0.000,ALERT,210.80,300.87,59.944,1463715903,"201051344001135","219011344069620",0.00,12.00,0,299.07,303.88,0.0,0.0,0.000,410126.1,410126.1,36104,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463715958,529231.00
05/19/2016 23:45,2,0.000,ALERT,211.70,303.88,59.970,1463715903,"201051344000594","219011344069620",0.00,12.30,0,300.87,306.88,0.0,0.0,0.000,418751.1,418751.1,31557,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715960,529232.00
05/19/2016 23:45,2,0.000,ALERT,211.25,300.87,59.938,1463715903,"201051344001203","219011344069620",0.00,12.00,0,298.77,304.78,0.0,0.0,0.000,417050.1,417050.1,36132,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715962,529233.00
05/19/2016 23:45,2,0.000,ALERT,211.25,301.17,59.954,1463715903,"274151322000054","219011344069620",0.00,13.30,0,299.07,304.18,0.0,0.0,0.000,673935.8,673935.8,24723,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715964,529234.00
05/19/2016 23:45,2,0.000,ALERT,212.38,303.28,59.986,1463715903,"201051344000867","219011344069620",0.00,12.70,0,300.87,307.18,0.0,0.0,0.000,406345.7,406345.7,31560,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463715965,529235.00
05/19/2016 23:45,2,0.000,ALERT,211.25,301.17,59.986,1463715903,"201051344001093","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,415726.3,415726.3,35998,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715967,529236.00
05/19/2016 23:45,2,0.000,ALERT,211.93,303.28,59.981,1463715903,"201051344000900","219011344069620",0.00,11.70,0,300.87,306.28,0.0,0.0,0.000,421999.7,421999.7,30950,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715969,529237.00
05/19/2016 23:45,2,0.000,ALERT,212.38,302.68,59.991,1463715903,"201051344000648","219011344069620",0.00,11.30,0,300.27,306.28,0.0,0.0,0.000,413982.8,413982.8,31243,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463715971,529238.00
05/19/2016 23:45,2,0.000,ALERT,211.93,303.58,59.991,1463715903,"201051344000569","219011344069620",0.00,12.00,0,301.77,307.18,0.0,0.0,0.000,423128.0,423128.0,30880,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715973,529239.00
05/19/2016 23:45,2,0.000,ALERT,212.16,303.58,59.970,1463715903,"201051344000983","219011344069620",0.00,12.00,0,301.47,306.58,0.0,0.0,0.000,414576.4,414576.4,31356,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715975,529240.00
05/19/2016 23:45,2,0.000,ALERT,212.16,302.98,59.975,1463715903,"201051344001158","219011344069620",0.00,11.70,0,300.57,305.68,0.0,0.0,0.000,409073.5,409073.5,31621,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715977,529241.00
05/19/2016 23:45,2,0.000,ALERT,212.38,303.28,59.981,1463715903,"201051344000576","219011344069620",0.00,11.30,0,300.87,306.58,0.0,0.0,0.000,416065.7,416065.7,31026,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715978,529242.00
05/19/2016 23:45,2,0.000,ALERT,211.93,300.57,59.981,1463715903,"274151322000087","219011344069620",0.00,13.70,0,298.47,303.28,0.0,0.0,0.000,647607.8,647607.8,24808,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463715980,529243.00
